ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 00:00,2,0.000,ALERT,214.87,298.17,60.028,1441944003,"201051344000955","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,247418.0,247418.0,1059,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944005,516760.00
09/11/2015 00:00,2,0.000,ALERT,213.29,298.17,59.981,1441944003,"274151322000095","174011321042388",0.00,13.00,0,294.26,299.67,0.0,0.0,0.000,547131.2,547131.2,1058,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944007,516761.00
09/11/2015 00:00,2,0.000,ALERT,215.09,299.67,59.986,1441944003,"201051344000868","174011321042388",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,234402.7,234402.7,1064,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944009,516762.00
09/11/2015 00:00,2,0.000,ALERT,215.77,298.77,59.986,1441944003,"201051344000853","174011321042388",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,240988.1,240988.1,1059,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944011,516763.00
09/11/2015 00:00,2,0.000,ALERT,215.77,299.07,59.986,1441944003,"201051344000582","174011321042388",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,239514.9,239514.9,1062,0,0,0,L,1122011218,0,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944013,516764.00
09/11/2015 00:00,2,0.000,ALERT,215.09,298.47,59.991,1441944003,"201051344000469","174011321042388",0.00,12.70,0,295.16,300.57,0.0,0.0,0.000,236220.3,236220.3,1058,0,0,0,L,1122011218,0,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944014,516765.00
09/11/2015 00:00,2,0.000,ALERT,214.87,298.47,59.975,1441944003,"201051344000988","174011321042388",0.00,13.30,0,293.96,300.57,0.0,0.0,0.000,235081.1,235081.1,1060,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944016,516766.00
09/11/2015 00:00,2,0.000,ALERT,215.09,298.47,59.986,1441944003,"201051344001158","174011321042388",0.00,12.70,0,295.46,300.57,0.0,0.0,0.000,240636.2,240636.2,1061,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944018,516767.00
09/11/2015 00:00,2,0.000,ALERT,215.09,297.57,59.986,1441944003,"201051344001025","174011321042388",0.00,12.70,0,294.86,300.27,0.0,0.0,0.000,245498.2,245498.2,1058,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944020,516768.00
09/11/2015 00:00,2,0.000,ALERT,215.32,299.37,59.975,1441944003,"201051344000569","174011321042388",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,248671.9,248671.9,1060,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944022,516769.00
09/11/2015 00:00,2,0.000,ALERT,213.29,296.36,59.986,1441944003,"274151322000094","174011321042388",0.00,13.30,0,292.76,298.17,0.0,0.0,0.000,420889.6,420889.6,1069,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944023,516770.00
09/11/2015 00:00,2,0.000,ALERT,215.09,298.47,59.991,1441944003,"201051344000458","174011321042388",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,244364.8,244364.8,1060,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944025,516771.00
09/11/2015 00:00,2,0.000,ALERT,213.06,296.36,59.981,1441944003,"274151322000087","174011321042388",0.00,14.30,0,292.16,298.17,0.0,0.0,0.000,494126.1,494126.1,1058,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944027,516772.00
09/11/2015 00:00,2,0.000,ALERT,212.83,297.57,60.018,1441944003,"274151322000052","174011321042388",0.00,13.70,0,292.76,299.07,0.0,0.0,0.000,527443.8,527443.8,1054,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944029,516773.00
09/11/2015 00:00,2,0.000,ALERT,215.32,298.47,59.991,1441944003,"201051344001145","174011321042388",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,249157.8,249157.8,1062,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944030,516774.00
09/11/2015 00:00,2,0.000,ALERT,215.54,298.17,60.002,1441944003,"201051344000685","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,247812.6,247812.6,1062,0,0,0,L,1122011218,0,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944032,516775.00
09/11/2015 00:00,2,0.000,ALERT,212.61,296.66,59.949,1441944003,"274151322000088","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,506582.8,506582.8,1055,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944034,516776.00
09/11/2015 00:00,2,0.000,ALERT,215.32,298.17,60.012,1441944003,"201051344000438","174011321042388",0.00,12.70,0,294.86,299.97,0.0,0.0,0.000,247801.3,247801.3,1060,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944036,516777.00
09/11/2015 00:00,2,0.000,ALERT,214.87,298.17,59.959,1441944003,"201051344001135","174011321042388",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,239455.2,239455.2,1058,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944038,516778.00
09/11/2015 00:00,2,0.000,ALERT,215.32,297.57,59.986,1441944003,"201051344000417","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,242594.3,242594.3,1064,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944040,516779.00
09/11/2015 00:00,2,0.000,ALERT,214.87,299.37,59.986,1441944003,"201051344000594","174011321042388",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,245103.6,245103.6,1064,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944042,516780.00
09/11/2015 00:00,2,0.000,ALERT,213.29,297.26,59.986,1441944003,"274151322000083","174011321042388",0.00,13.30,0,293.36,299.37,0.0,0.0,0.000,523080.7,523080.7,1056,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944044,516781.00
09/11/2015 00:00,2,0.000,ALERT,215.32,298.77,60.028,1441944003,"201051344000585","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,244776.5,244776.5,1059,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944045,516782.00
09/11/2015 00:00,2,0.000,ALERT,213.06,297.87,59.981,1441944003,"274151322000054","174011321042388",0.00,14.00,0,293.06,299.37,0.0,0.0,0.000,517780.2,517780.2,1055,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944047,516783.00
09/11/2015 00:00,2,0.000,ALERT,215.09,297.87,59.981,1441944003,"201051344001203","174011321042388",0.00,13.00,0,294.56,301.17,0.0,0.0,0.000,245357.6,245357.6,1060,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944049,516784.00
09/11/2015 00:00,2,0.000,ALERT,214.87,298.17,59.986,1441944003,"201051344000646","174011321042388",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,241264.0,241264.0,1056,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944051,516785.00
09/11/2015 00:00,2,0.000,ALERT,213.74,296.36,59.975,1441944003,"274151322000068","174011321042388",0.00,14.30,0,292.46,297.87,0.0,0.0,0.000,420365.8,420365.8,1069,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944053,516786.00
09/11/2015 00:00,2,0.000,ALERT,213.51,296.96,59.981,1441944003,"274151322000076","174011321042388",0.00,13.70,0,293.06,298.77,0.0,0.0,0.000,553520.0,553520.0,1054,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944054,516787.00
09/11/2015 00:00,2,0.000,ALERT,215.09,298.77,59.986,1441944003,"201051344000890","174011321042388",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,246113.3,246113.3,1061,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944056,516788.00
09/11/2015 00:00,2,0.000,ALERT,214.64,298.47,59.986,1441944003,"201051344000900","174011321042388",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,247449.0,247449.0,1059,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944058,516789.00
09/11/2015 00:00,2,0.000,ALERT,215.32,298.17,59.986,1441944003,"201051344000633","174011321042388",0.00,12.70,0,294.26,300.57,0.0,0.0,0.000,235904.6,235904.6,1065,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944060,516790.00
09/11/2015 00:00,2,0.000,ALERT,214.87,298.77,59.970,1441944003,"201051344000983","174011321042388",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,244387.6,244387.6,1061,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944062,516791.00
09/11/2015 00:00,2,0.000,ALERT,215.09,297.57,60.012,1441944003,"201051344000917","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,246470.4,246470.4,1064,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944064,516792.00
09/11/2015 00:00,2,0.000,ALERT,215.09,298.17,59.996,1441944003,"201051344000648","174011321042388",0.00,12.30,0,295.46,301.17,0.0,0.0,0.000,241738.5,241738.5,1064,0,0,0,L,1122011218,0,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944065,516793.00
09/11/2015 00:00,2,0.000,ALERT,215.09,298.17,59.986,1441944003,"201051344001093","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,244634.7,244634.7,1063,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944067,516794.00
09/11/2015 00:00,2,0.000,ALERT,215.54,298.47,59.996,1441944003,"201051344000645","174011321042388",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,242841.6,242841.6,1061,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944069,516795.00
09/11/2015 00:00,2,0.000,ALERT,212.83,296.66,59.986,1441944003,"274151322000085","174011321042388",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,520515.5,520515.5,1056,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944071,516796.00
09/11/2015 00:00,2,0.000,ALERT,215.32,297.57,59.991,1441944003,"201051344000651","174011321042388",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,242066.4,242066.4,1056,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944073,516797.00
09/11/2015 00:00,2,0.000,ALERT,215.32,298.17,59.991,1441944003,"201051344000867","174011321042388",0.00,13.70,0,295.76,301.47,0.0,0.0,0.000,234932.7,234932.7,1062,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944075,516798.00
09/11/2015 00:00,2,0.000,ALERT,215.09,298.77,60.028,1441944003,"201051344001230","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,245467.1,245467.1,1064,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944076,516799.00
09/11/2015 00:00,2,0.000,ALERT,215.32,299.07,59.991,1441944003,"201051344000576","174011321042388",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,241914.8,241914.8,1065,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944078,516800.00
09/11/2015 00:00,2,0.000,ALERT,214.87,299.07,59.981,1441944003,"201051344000579","174011321042388",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,249389.0,249389.0,1058,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944080,516801.00
09/11/2015 00:15,2,0.000,ALERT,214.19,297.26,60.002,1441944904,"201051344000955","174011321042388",0.00,13.30,0,292.76,299.67,0.0,0.0,0.000,247418.0,247418.0,1061,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944906,516802.00
09/11/2015 00:15,2,0.000,ALERT,213.06,297.57,60.028,1441944904,"274151322000095","174011321042388",0.00,13.00,0,293.36,299.67,0.0,0.0,0.000,547131.2,547131.2,1060,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944907,516803.00
09/11/2015 00:15,2,0.000,ALERT,214.87,299.67,59.996,1441944904,"201051344000868","174011321042388",0.00,13.00,0,295.46,302.07,0.0,0.0,0.000,234402.7,234402.7,1066,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944909,516804.00
09/11/2015 00:15,2,0.000,ALERT,215.54,298.77,59.996,1441944904,"201051344000853","174011321042388",0.00,13.00,0,294.86,301.47,0.0,0.0,0.000,240988.1,240988.1,1061,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944911,516805.00
09/11/2015 00:15,2,0.000,ALERT,215.32,298.47,59.981,1441944904,"201051344000582","174011321042388",0.00,12.70,0,293.66,300.57,0.0,0.0,0.000,239514.9,239514.9,1064,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944913,516806.00
09/11/2015 00:15,2,0.000,ALERT,214.87,298.77,59.996,1441944904,"201051344000469","174011321042388",0.00,12.70,0,293.66,300.57,0.0,0.0,0.000,236220.3,236220.3,1060,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944915,516807.00
09/11/2015 00:15,2,0.000,ALERT,214.64,298.77,59.996,1441944904,"201051344000988","174011321042388",0.00,13.30,0,292.16,300.57,0.0,0.0,0.000,235081.1,235081.1,1062,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944916,516808.00
09/11/2015 00:15,2,0.000,ALERT,214.87,298.47,60.002,1441944904,"201051344001158","174011321042388",0.00,12.70,0,293.96,300.57,0.0,0.0,0.000,240636.2,240636.2,1063,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944918,516809.00
09/11/2015 00:15,2,0.000,ALERT,214.64,296.66,59.996,1441944904,"201051344001025","174011321042388",0.00,12.70,0,292.76,300.57,0.0,0.0,0.000,245498.2,245498.2,1060,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944920,516810.00
09/11/2015 00:15,2,0.000,ALERT,214.87,299.37,60.002,1441944904,"201051344000569","174011321042388",0.00,13.30,0,295.46,301.77,0.0,0.0,0.000,248671.9,248671.9,1062,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944922,516811.00
09/11/2015 00:15,2,0.000,ALERT,213.06,295.76,59.991,1441944904,"274151322000094","174011321042388",0.00,13.00,0,291.85,298.17,0.0,0.0,0.000,420889.6,420889.6,1071,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944923,516812.00
09/11/2015 00:15,2,0.000,ALERT,214.87,298.77,59.996,1441944904,"201051344000458","174011321042388",0.00,14.00,0,294.86,301.77,0.0,0.0,0.000,244364.8,244364.8,1062,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944925,516813.00
09/11/2015 00:15,2,0.000,ALERT,213.06,295.46,59.991,1441944904,"274151322000087","174011321042388",0.00,14.30,0,291.85,298.17,0.0,0.0,0.000,494126.1,494126.1,1060,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944928,516814.00
09/11/2015 00:15,2,0.000,ALERT,212.83,296.96,59.981,1441944904,"274151322000052","174011321042388",0.00,13.70,0,292.16,299.07,0.0,0.0,0.000,527443.8,527443.8,1056,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944929,516815.00
09/11/2015 00:15,2,0.000,ALERT,215.09,298.17,60.018,1441944904,"201051344001145","174011321042388",0.00,13.00,0,293.36,300.57,0.0,0.0,0.000,249157.8,249157.8,1064,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944931,516816.00
09/11/2015 00:15,2,0.000,ALERT,215.09,297.26,59.949,1441944904,"201051344000685","174011321042388",0.00,13.30,0,293.06,300.27,0.0,0.0,0.000,247812.6,247812.6,1064,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944933,516817.00
09/11/2015 00:15,2,0.000,ALERT,212.61,296.36,59.954,1441944904,"274151322000088","174011321042388",0.00,14.00,0,292.16,298.47,0.0,0.0,0.000,506582.8,506582.8,1057,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944935,516818.00
09/11/2015 00:15,2,0.000,ALERT,214.87,297.57,59.986,1441944904,"201051344000438","174011321042388",0.00,12.70,0,293.06,300.27,0.0,0.0,0.000,247801.3,247801.3,1062,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944936,516819.00
09/11/2015 00:15,2,0.000,ALERT,214.41,297.57,59.965,1441944904,"201051344001135","174011321042388",0.00,13.00,0,293.36,300.87,0.0,0.0,0.000,239455.2,239455.2,1060,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944938,516820.00
09/11/2015 00:15,2,0.000,ALERT,214.87,296.96,60.039,1441944904,"201051344000417","174011321042388",0.00,13.00,0,292.46,299.37,0.0,0.0,0.000,242594.3,242594.3,1066,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944940,516821.00
09/11/2015 00:15,2,0.000,ALERT,214.64,299.37,59.986,1441944904,"201051344000594","174011321042388",0.00,13.00,0,294.56,301.47,0.0,0.0,0.000,245103.6,245103.6,1066,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944942,516822.00
09/11/2015 00:15,2,0.000,ALERT,213.06,296.96,59.991,1441944904,"274151322000083","174011321042388",0.00,13.30,0,292.76,299.67,0.0,0.0,0.000,523080.7,523080.7,1058,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944944,516823.00
09/11/2015 00:15,2,0.000,ALERT,214.87,298.17,60.002,1441944904,"201051344000585","174011321042388",0.00,13.30,0,292.46,299.97,0.0,0.0,0.000,244776.5,244776.5,1061,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944945,516824.00
09/11/2015 00:15,2,0.000,ALERT,212.83,296.96,59.970,1441944904,"274151322000054","174011321042388",0.00,14.00,0,292.46,299.07,0.0,0.0,0.000,517780.2,517780.2,1057,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944947,516825.00
09/11/2015 00:15,2,0.000,ALERT,214.87,297.57,60.028,1441944904,"201051344001203","174011321042388",0.00,13.00,0,293.06,301.47,0.0,0.0,0.000,245357.6,245357.6,1062,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944949,516826.00
09/11/2015 00:15,2,0.000,ALERT,214.64,297.57,59.996,1441944904,"201051344000646","174011321042388",0.00,12.70,0,292.46,299.67,0.0,0.0,0.000,241264.0,241264.0,1058,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944951,516827.00
09/11/2015 00:15,2,0.000,ALERT,213.51,295.76,59.996,1441944904,"274151322000068","174011321042388",0.00,14.30,0,291.85,297.87,0.0,0.0,0.000,420365.8,420365.8,1071,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944953,516828.00
09/11/2015 00:15,2,0.000,ALERT,213.51,296.06,60.002,1441944904,"274151322000076","174011321042388",0.00,13.70,0,292.16,298.77,0.0,0.0,0.000,553520.0,553520.0,1056,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944955,516829.00
09/11/2015 00:15,2,0.000,ALERT,214.64,298.17,59.996,1441944904,"201051344000890","174011321042388",0.00,13.30,0,293.66,301.17,0.0,0.0,0.000,246113.3,246113.3,1063,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944957,516830.00
09/11/2015 00:15,2,0.000,ALERT,214.64,298.77,60.002,1441944904,"201051344000900","174011321042388",0.00,13.00,0,294.26,300.87,0.0,0.0,0.000,247449.0,247449.0,1061,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944958,516831.00
09/11/2015 00:15,2,0.000,ALERT,215.32,298.47,59.996,1441944904,"201051344000633","174011321042388",0.00,12.70,0,292.76,300.57,0.0,0.0,0.000,235904.6,235904.6,1067,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944960,516832.00
09/11/2015 00:15,2,0.000,ALERT,214.87,299.07,59.986,1441944904,"201051344000983","174011321042388",0.00,13.30,0,295.16,301.47,0.0,0.0,0.000,244387.6,244387.6,1063,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944962,516833.00
09/11/2015 00:15,2,0.000,ALERT,214.87,297.26,59.981,1441944904,"201051344000917","174011321042388",0.00,14.00,0,291.55,299.07,0.0,0.0,0.000,246470.4,246470.4,1066,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944964,516834.00
09/11/2015 00:15,2,0.000,ALERT,214.87,297.87,60.034,1441944904,"201051344000648","174011321042388",0.00,12.70,0,294.26,301.17,0.0,0.0,0.000,241738.5,241738.5,1066,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944966,516835.00
09/11/2015 00:15,2,0.000,ALERT,214.87,297.57,59.991,1441944904,"201051344001093","174011321042388",0.00,13.70,0,292.76,299.97,0.0,0.0,0.000,244634.7,244634.7,1065,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944968,516836.00
09/11/2015 00:15,2,0.000,ALERT,215.09,298.17,59.996,1441944904,"201051344000645","174011321042388",0.00,13.70,0,294.56,301.17,0.0,0.0,0.000,242841.6,242841.6,1063,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944969,516837.00
09/11/2015 00:15,2,0.000,ALERT,213.06,296.36,59.981,1441944904,"274151322000085","174011321042388",0.00,13.70,0,292.46,298.77,0.0,0.0,0.000,520515.5,520515.5,1058,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944971,516838.00
09/11/2015 00:15,2,0.000,ALERT,215.09,297.26,60.002,1441944904,"201051344000651","174011321042388",0.00,12.30,0,292.46,299.37,0.0,0.0,0.000,242066.4,242066.4,1058,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944973,516839.00
09/11/2015 00:15,2,0.000,ALERT,214.87,298.17,59.986,1441944904,"201051344000867","174011321042388",0.00,13.70,0,294.56,301.47,0.0,0.0,0.000,234932.7,234932.7,1064,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944975,516840.00
09/11/2015 00:15,2,0.000,ALERT,214.87,298.17,59.986,1441944904,"201051344001230","174011321042388",0.00,13.00,0,293.06,300.27,0.0,0.0,0.000,245467.1,245467.1,1066,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944977,516841.00
09/11/2015 00:15,2,0.000,ALERT,215.09,298.77,59.986,1441944904,"201051344000576","174011321042388",0.00,13.00,0,294.56,301.17,0.0,0.0,0.000,241914.8,241914.8,1067,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441944979,516842.00
09/11/2015 00:15,2,0.000,ALERT,214.64,299.07,59.975,1441944904,"201051344000579","174011321042388",0.00,13.30,0,295.46,301.77,0.0,0.0,0.000,249389.0,249389.0,1060,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441944980,516843.00
09/11/2015 00:30,2,0.000,ALERT,214.19,296.66,59.996,1441945803,"201051344000955","174011321042388",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,247418.0,247418.0,1063,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441945805,516844.00
09/11/2015 00:30,2,0.000,ALERT,213.29,297.87,59.991,1441945803,"274151322000095","174011321042388",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,547131.2,547131.2,1062,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945807,516845.00
09/11/2015 00:30,2,0.000,ALERT,215.09,299.67,59.991,1441945803,"201051344000868","174011321042388",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,234402.7,234402.7,1068,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945809,516846.00
09/11/2015 00:30,2,0.000,ALERT,215.54,299.07,59.986,1441945803,"201051344000853","174011321042388",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,240988.1,240988.1,1063,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441945811,516847.00
09/11/2015 00:30,2,0.000,ALERT,215.09,297.87,59.986,1441945803,"201051344000582","174011321042388",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,239514.9,239514.9,1066,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945812,516848.00
09/11/2015 00:30,2,0.000,ALERT,215.09,299.07,59.991,1441945803,"201051344000469","174011321042388",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,236220.3,236220.3,1062,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945814,516849.00
09/11/2015 00:30,2,0.000,ALERT,214.87,298.77,59.986,1441945803,"201051344000988","174011321042388",0.00,13.70,0,294.26,300.27,0.0,0.0,0.000,235081.1,235081.1,1064,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945816,516850.00
09/11/2015 00:30,2,0.000,ALERT,215.09,298.77,59.965,1441945803,"201051344001158","174011321042388",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,240636.2,240636.2,1065,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945818,516851.00
09/11/2015 00:30,2,0.000,ALERT,214.41,296.06,59.996,1441945803,"201051344001025","174011321042388",0.00,12.70,0,294.86,299.97,0.0,0.0,0.000,245498.2,245498.2,1062,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441945820,516852.00
09/11/2015 00:30,2,0.000,ALERT,215.09,299.37,60.002,1441945803,"201051344000569","174011321042388",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,248671.9,248671.9,1064,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945821,516853.00
09/11/2015 00:30,2,0.000,ALERT,213.29,296.36,59.986,1441945803,"274151322000094","174011321042388",0.00,13.30,0,294.86,298.17,0.0,0.0,0.000,420889.6,420889.6,1073,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945823,516854.00
09/11/2015 00:30,2,0.000,ALERT,215.09,299.07,59.991,1441945803,"201051344000458","174011321042388",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,244364.8,244364.8,1064,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441945825,516855.00
09/11/2015 00:30,2,0.000,ALERT,213.29,296.36,59.996,1441945803,"274151322000087","174011321042388",0.00,14.30,0,294.56,298.17,0.0,0.0,0.000,494126.1,494126.1,1062,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945827,516856.00
09/11/2015 00:30,2,0.000,ALERT,212.83,297.26,59.996,1441945803,"274151322000052","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,527443.8,527443.8,1058,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945829,516857.00
09/11/2015 00:30,2,0.000,ALERT,214.87,297.57,60.018,1441945803,"201051344001145","174011321042388",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,249157.8,249157.8,1066,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945831,516858.00
09/11/2015 00:30,2,0.000,ALERT,214.87,297.26,59.991,1441945803,"201051344000685","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,247812.6,247812.6,1066,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441945832,516859.00
09/11/2015 00:30,2,0.000,ALERT,213.06,296.36,60.002,1441945803,"274151322000088","174011321042388",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,506582.8,506582.8,1059,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945834,516860.00
09/11/2015 00:30,2,0.000,ALERT,214.87,297.26,59.954,1441945803,"201051344000438","174011321042388",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,247801.3,247801.3,1064,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441945836,516861.00
09/11/2015 00:30,2,0.000,ALERT,214.41,296.96,59.991,1441945803,"201051344001135","174011321042388",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,239455.2,239455.2,1062,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945838,516862.00
09/11/2015 00:30,2,0.000,ALERT,214.64,296.36,59.991,1441945803,"201051344000417","174011321042388",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,242594.3,242594.3,1068,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945840,516863.00
09/11/2015 00:30,2,0.000,ALERT,214.87,299.97,59.986,1441945803,"201051344000594","174011321042388",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,245103.6,245103.6,1068,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945842,516864.00
09/11/2015 00:30,2,0.000,ALERT,213.29,297.26,59.986,1441945803,"274151322000083","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,523080.7,523080.7,1060,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945843,516865.00
09/11/2015 00:30,2,0.000,ALERT,214.87,297.26,59.991,1441945803,"201051344000585","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,244776.5,244776.5,1063,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441945845,516866.00
09/11/2015 00:30,2,0.000,ALERT,213.29,297.57,59.986,1441945803,"274151322000054","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,517780.2,517780.2,1059,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945847,516867.00
09/11/2015 00:30,2,0.000,ALERT,214.87,296.66,60.002,1441945803,"201051344001203","174011321042388",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,245357.6,245357.6,1064,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945849,516868.00
09/11/2015 00:30,2,0.000,ALERT,214.41,296.96,59.986,1441945803,"201051344000646","174011321042388",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,241264.0,241264.0,1060,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441945851,516869.00
09/11/2015 00:30,2,0.000,ALERT,213.96,296.06,59.996,1441945803,"274151322000068","174011321042388",0.00,14.30,0,294.56,297.87,0.0,0.0,0.000,420365.8,420365.8,1073,0,0,0,L,1151911521,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945853,516870.00
09/11/2015 00:30,2,0.000,ALERT,214.19,297.87,59.959,1441945803,"274151322000076","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,553520.0,553520.0,1058,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945854,516871.00
09/11/2015 00:30,2,0.000,ALERT,214.64,297.87,59.996,1441945803,"201051344000890","174011321042388",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,246113.3,246113.3,1065,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441945856,516872.00
09/11/2015 00:30,2,0.000,ALERT,215.09,299.07,60.002,1441945803,"201051344000900","174011321042388",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,247449.0,247449.0,1063,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945858,516873.00
09/11/2015 00:30,2,0.000,ALERT,215.54,298.47,60.034,1441945803,"201051344000633","174011321042388",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,235904.6,235904.6,1069,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945860,516874.00
09/11/2015 00:30,2,0.000,ALERT,215.09,299.37,59.991,1441945803,"201051344000983","174011321042388",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,244387.6,244387.6,1065,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441945862,516875.00
09/11/2015 00:30,2,0.000,ALERT,215.09,296.96,60.018,1441945803,"201051344000917","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,246470.4,246470.4,1068,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945863,516876.00
09/11/2015 00:30,2,0.000,ALERT,215.32,298.47,60.007,1441945803,"201051344000648","174011321042388",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,241738.5,241738.5,1068,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441945865,516877.00
09/11/2015 00:30,2,0.000,ALERT,214.87,297.26,59.991,1441945803,"201051344001093","174011321042388",0.00,14.00,0,295.76,299.07,0.0,0.0,0.000,244634.7,244634.7,1067,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945867,516878.00
09/11/2015 00:30,2,0.000,ALERT,215.54,298.77,59.991,1441945803,"201051344000645","174011321042388",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,242841.6,242841.6,1065,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945869,516879.00
09/11/2015 00:30,2,0.000,ALERT,213.74,296.96,59.965,1441945803,"274151322000085","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,520515.5,520515.5,1060,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945871,516880.00
09/11/2015 00:30,2,0.000,ALERT,215.09,296.66,59.986,1441945803,"201051344000651","174011321042388",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,242066.4,242066.4,1060,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945872,516881.00
09/11/2015 00:30,2,0.000,ALERT,215.32,298.77,59.991,1441945803,"201051344000867","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,234932.7,234932.7,1066,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945874,516882.00
09/11/2015 00:30,2,0.000,ALERT,214.64,297.26,59.996,1441945803,"201051344001230","174011321042388",0.00,13.00,0,296.06,299.37,0.0,0.0,0.000,245467.1,245467.1,1068,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945876,516883.00
09/11/2015 00:30,2,0.000,ALERT,215.54,299.07,59.975,1441945803,"201051344000576","174011321042388",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,241914.8,241914.8,1069,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945878,516884.00
09/11/2015 00:30,2,0.000,ALERT,215.09,299.37,59.981,1441945803,"201051344000579","174011321042388",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,249389.0,249389.0,1062,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441945880,516885.00
09/11/2015 00:45,2,0.000,ALERT,214.87,297.87,59.991,1441946703,"201051344000955","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,247418.0,247418.0,1065,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946705,516886.00
09/11/2015 00:45,2,0.000,ALERT,213.74,298.47,59.981,1441946703,"274151322000095","174011321042388",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,547131.2,547131.2,1064,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441946707,516887.00
09/11/2015 00:45,2,0.000,ALERT,215.32,299.97,59.991,1441946703,"201051344000868","174011321042388",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,234402.7,234402.7,1070,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441946709,516888.00
09/11/2015 00:45,2,0.000,ALERT,216.00,299.07,59.991,1441946703,"201051344000853","174011321042388",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,240988.1,240988.1,1065,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441946711,516889.00
09/11/2015 00:45,2,0.000,ALERT,215.77,298.77,59.970,1441946703,"201051344000582","174011321042388",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,239514.9,239514.9,1068,0,0,0,L,1122011218,0,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946712,516890.00
09/11/2015 00:45,2,0.000,ALERT,215.32,298.77,59.975,1441946703,"201051344000469","174011321042388",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,236220.3,236220.3,1064,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946714,516891.00
09/11/2015 00:45,2,0.000,ALERT,215.32,299.07,59.981,1441946703,"201051344000988","174011321042388",0.00,13.30,0,294.56,300.57,0.0,0.0,0.000,235081.1,235081.1,1066,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946716,516892.00
09/11/2015 00:45,2,0.000,ALERT,215.54,298.77,59.986,1441946703,"201051344001158","174011321042388",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,240636.2,240636.2,1067,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946718,516893.00
09/11/2015 00:45,2,0.000,ALERT,215.09,297.26,60.023,1441946703,"201051344001025","174011321042388",0.00,12.70,0,294.56,299.97,0.0,0.0,0.000,245498.2,245498.2,1064,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946720,516894.00
09/11/2015 00:45,2,0.000,ALERT,215.54,299.97,59.970,1441946703,"201051344000569","174011321042388",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,248671.9,248671.9,1066,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946722,516895.00
09/11/2015 00:45,2,0.000,ALERT,213.74,296.36,59.981,1441946703,"274151322000094","174011321042388",0.00,13.30,0,294.86,298.47,0.0,0.0,0.000,420889.6,420889.6,1075,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441946723,516896.00
09/11/2015 00:45,2,0.000,ALERT,215.54,299.37,59.986,1441946703,"201051344000458","174011321042388",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,244364.8,244364.8,1066,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946725,516897.00
09/11/2015 00:45,2,0.000,ALERT,213.74,296.66,60.012,1441946703,"274151322000087","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,494126.1,494126.1,1064,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946727,516898.00
09/11/2015 00:45,2,0.000,ALERT,213.29,298.17,59.965,1441946703,"274151322000052","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,527443.8,527443.8,1060,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946729,516899.00
09/11/2015 00:45,2,0.000,ALERT,215.54,298.17,59.991,1441946703,"201051344001145","174011321042388",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,249157.8,249157.8,1068,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946730,516900.00
09/11/2015 00:45,2,0.000,ALERT,215.54,297.87,59.986,1441946703,"201051344000685","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,247812.6,247812.6,1068,0,0,0,L,1122011218,0,124.27,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946732,516901.00
09/11/2015 00:45,2,0.000,ALERT,213.29,296.96,59.986,1441946703,"274151322000088","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,506582.8,506582.8,1061,0,0,0,L,1151911521,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946734,516902.00
09/11/2015 00:45,2,0.000,ALERT,215.54,297.87,59.986,1441946703,"201051344000438","174011321042388",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,247801.3,247801.3,1066,0,0,0,L,1122011218,0,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946736,516903.00
09/11/2015 00:45,2,0.000,ALERT,214.87,297.87,59.986,1441946703,"201051344001135","174011321042388",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,239455.2,239455.2,1064,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946738,516904.00
