ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 00:45,2,0.000,ALERT,215.32,297.26,59.986,1441946703,"201051344000417","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,242594.3,242594.3,1070,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946739,516905.00
09/11/2015 00:45,2,0.000,ALERT,215.09,299.97,59.970,1441946703,"201051344000594","174011321042388",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,245103.6,245103.6,1070,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441946741,516906.00
09/11/2015 00:45,2,0.000,ALERT,213.51,297.26,59.970,1441946703,"274151322000083","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,523080.7,523080.7,1062,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946743,516907.00
09/11/2015 00:45,2,0.000,ALERT,215.32,298.17,59.965,1441946703,"201051344000585","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,244776.5,244776.5,1065,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441946745,516908.00
09/11/2015 00:45,2,0.000,ALERT,213.51,297.57,59.975,1441946703,"274151322000054","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,517780.2,517780.2,1061,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946747,516909.00
09/11/2015 00:45,2,0.000,ALERT,215.32,297.57,59.970,1441946703,"201051344001203","174011321042388",0.00,13.00,0,294.86,301.17,0.0,0.0,0.000,245357.6,245357.6,1066,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946749,516910.00
09/11/2015 00:45,2,0.000,ALERT,215.09,297.87,60.007,1441946703,"201051344000646","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,241264.0,241264.0,1062,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946750,516911.00
09/11/2015 00:45,2,0.000,ALERT,213.96,296.06,59.965,1441946703,"274151322000068","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,420365.8,420365.8,1075,0,0,0,L,1151911521,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946752,516912.00
09/11/2015 00:45,2,0.000,ALERT,214.19,297.26,59.970,1441946703,"274151322000076","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,553520.0,553520.0,1060,0,0,0,L,1151911521,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946754,516913.00
09/11/2015 00:45,2,0.000,ALERT,215.09,298.17,59.975,1441946703,"201051344000890","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,246113.3,246113.3,1067,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946756,516914.00
09/11/2015 00:45,2,0.000,ALERT,215.32,298.77,59.970,1441946703,"201051344000900","174011321042388",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,247449.0,247449.0,1065,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946758,516915.00
09/11/2015 00:45,2,0.000,ALERT,216.00,298.77,59.975,1441946703,"201051344000633","174011321042388",0.00,13.00,0,294.86,300.27,0.0,0.0,0.000,235904.6,235904.6,1071,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946759,516916.00
09/11/2015 00:45,2,0.000,ALERT,215.54,299.07,59.975,1441946703,"201051344000983","174011321042388",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,244387.6,244387.6,1067,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946761,516917.00
09/11/2015 00:45,2,0.000,ALERT,215.32,297.57,59.981,1441946703,"201051344000917","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,246470.4,246470.4,1070,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441946763,516918.00
09/11/2015 00:45,2,0.000,ALERT,215.54,298.47,59.975,1441946703,"201051344000648","174011321042388",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,241738.5,241738.5,1070,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946765,516919.00
09/11/2015 00:45,2,0.000,ALERT,215.32,297.87,59.986,1441946703,"201051344001093","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,244634.7,244634.7,1069,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441946767,516920.00
09/11/2015 00:45,2,0.000,ALERT,215.77,298.77,59.928,1441946703,"201051344000645","174011321042388",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,242841.6,242841.6,1067,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946769,516921.00
09/11/2015 00:45,2,0.000,ALERT,213.74,296.96,59.970,1441946703,"274151322000085","174011321042388",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,520515.5,520515.5,1062,0,0,0,L,1151911521,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946770,516922.00
09/11/2015 00:45,2,0.000,ALERT,215.32,296.96,59.965,1441946703,"201051344000651","174011321042388",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,242066.4,242066.4,1062,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946772,516923.00
09/11/2015 00:45,2,0.000,ALERT,215.54,298.77,59.933,1441946703,"201051344000867","174011321042388",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,234932.7,234932.7,1068,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946774,516924.00
09/11/2015 00:45,2,0.000,ALERT,215.09,297.87,59.965,1441946703,"201051344001230","174011321042388",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,245467.1,245467.1,1070,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946776,516925.00
09/11/2015 00:45,2,0.000,ALERT,215.77,299.67,59.954,1441946703,"201051344000576","174011321042388",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,241914.8,241914.8,1071,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946778,516926.00
09/11/2015 00:45,2,0.000,ALERT,215.32,299.97,59.965,1441946703,"201051344000579","174011321042388",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,249389.0,249389.0,1064,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441946779,516927.00
09/11/2015 01:00,2,0.000,ALERT,214.64,297.57,60.007,1441947604,"201051344000955","174011321042388",0.00,13.00,0,293.96,299.67,0.0,0.0,0.000,247418.0,247418.0,1067,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947606,516928.00
09/11/2015 01:00,2,0.000,ALERT,213.74,298.47,60.007,1441947604,"274151322000095","174011321042388",0.00,13.00,0,294.56,299.97,0.0,0.0,0.000,547131.2,547131.2,1066,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947608,516929.00
09/11/2015 01:00,2,0.000,ALERT,215.54,300.27,60.007,1441947604,"201051344000868","174011321042388",0.00,13.00,0,295.76,301.77,0.0,0.0,0.000,234402.7,234402.7,1072,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441947610,516930.00
09/11/2015 01:00,2,0.000,ALERT,216.00,299.67,60.002,1441947604,"201051344000853","174011321042388",0.00,12.70,0,295.16,301.17,0.0,0.0,0.000,240988.1,240988.1,1067,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947612,516931.00
09/11/2015 01:00,2,0.000,ALERT,215.54,298.47,60.007,1441947604,"201051344000582","174011321042388",0.00,12.70,0,294.56,299.97,0.0,0.0,0.000,239514.9,239514.9,1070,0,0,0,L,1122011218,0,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441947613,516932.00
09/11/2015 01:00,2,0.000,ALERT,215.54,299.37,60.007,1441947604,"201051344000469","174011321042388",0.00,12.30,0,294.26,300.57,0.0,0.0,0.000,236220.3,236220.3,1066,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441947615,516933.00
09/11/2015 01:00,2,0.000,ALERT,214.64,298.47,60.012,1441947604,"201051344000988","174011321042388",0.00,13.30,0,293.06,300.57,0.0,0.0,0.000,235081.1,235081.1,1068,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947617,516934.00
09/11/2015 01:00,2,0.000,ALERT,214.64,298.17,60.012,1441947604,"201051344001158","174011321042388",0.00,12.70,0,294.56,300.57,0.0,0.0,0.000,240636.2,240636.2,1069,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947619,516935.00
09/11/2015 01:00,2,0.000,ALERT,213.96,296.06,59.996,1441947604,"201051344001025","174011321042388",0.00,12.70,0,293.36,300.27,0.0,0.0,0.000,245498.2,245498.2,1066,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947621,516936.00
09/11/2015 01:00,2,0.000,ALERT,214.87,299.37,60.012,1441947604,"201051344000569","174011321042388",0.00,13.00,0,296.06,301.77,0.0,0.0,0.000,248671.9,248671.9,1068,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947622,516937.00
09/11/2015 01:00,2,0.000,ALERT,213.29,295.46,60.012,1441947604,"274151322000094","174011321042388",0.00,13.00,0,293.06,298.47,0.0,0.0,0.000,420889.6,420889.6,1077,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947624,516938.00
09/11/2015 01:00,2,0.000,ALERT,214.87,298.77,60.007,1441947604,"201051344000458","174011321042388",0.00,13.70,0,295.46,301.77,0.0,0.0,0.000,244364.8,244364.8,1068,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947626,516939.00
09/11/2015 01:00,2,0.000,ALERT,213.29,296.36,60.012,1441947604,"274151322000087","174011321042388",0.00,14.00,0,292.76,298.47,0.0,0.0,0.000,494126.1,494126.1,1066,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947628,516940.00
09/11/2015 01:00,2,0.000,ALERT,213.06,296.66,60.012,1441947604,"274151322000052","174011321042388",0.00,13.70,0,293.36,299.37,0.0,0.0,0.000,527443.8,527443.8,1062,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947630,516941.00
09/11/2015 01:00,2,0.000,ALERT,214.64,296.96,60.002,1441947604,"201051344001145","174011321042388",0.00,13.00,0,294.26,300.27,0.0,0.0,0.000,249157.8,249157.8,1070,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947631,516942.00
09/11/2015 01:00,2,0.000,ALERT,214.64,296.66,60.039,1441947604,"201051344000685","174011321042388",0.00,13.00,0,293.96,299.67,0.0,0.0,0.000,247812.6,247812.6,1070,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947633,516943.00
09/11/2015 01:00,2,0.000,ALERT,212.83,296.06,59.970,1441947604,"274151322000088","174011321042388",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,506582.8,506582.8,1063,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441947635,516944.00
09/11/2015 01:00,2,0.000,ALERT,214.41,296.96,60.002,1441947604,"201051344000438","174011321042388",0.00,12.70,0,293.96,299.97,0.0,0.0,0.000,247801.3,247801.3,1068,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441947637,516945.00
09/11/2015 01:00,2,0.000,ALERT,213.96,296.96,60.002,1441947604,"201051344001135","174011321042388",0.00,13.00,0,293.96,300.27,0.0,0.0,0.000,239455.2,239455.2,1066,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947639,516946.00
09/11/2015 01:00,2,0.000,ALERT,214.41,296.06,60.023,1441947604,"201051344000417","174011321042388",0.00,13.00,0,293.36,299.07,0.0,0.0,0.000,242594.3,242594.3,1072,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947640,516947.00
09/11/2015 01:00,2,0.000,ALERT,214.64,299.37,60.007,1441947604,"201051344000594","174011321042388",0.00,13.00,0,295.16,301.17,0.0,0.0,0.000,245103.6,245103.6,1072,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947642,516948.00
09/11/2015 01:00,2,0.000,ALERT,213.29,296.06,59.996,1441947604,"274151322000083","174011321042388",0.00,13.30,0,293.96,299.67,0.0,0.0,0.000,523080.7,523080.7,1064,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947644,516949.00
09/11/2015 01:00,2,0.000,ALERT,214.41,297.26,60.002,1441947604,"201051344000585","174011321042388",0.00,13.00,0,293.36,299.67,0.0,0.0,0.000,244776.5,244776.5,1067,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441947646,516950.00
09/11/2015 01:00,2,0.000,ALERT,213.29,296.96,59.986,1441947604,"274151322000054","174011321042388",0.00,14.00,0,293.36,299.37,0.0,0.0,0.000,517780.2,517780.2,1063,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947648,516951.00
09/11/2015 01:00,2,0.000,ALERT,214.41,296.36,60.002,1441947604,"201051344001203","174011321042388",0.00,12.70,0,293.66,301.17,0.0,0.0,0.000,245357.6,245357.6,1068,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947649,516952.00
09/11/2015 01:00,2,0.000,ALERT,213.96,296.66,59.996,1441947604,"201051344000646","174011321042388",0.00,12.70,0,293.36,299.37,0.0,0.0,0.000,241264.0,241264.0,1064,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947651,516953.00
09/11/2015 01:00,2,0.000,ALERT,213.96,295.76,59.986,1441947604,"274151322000068","174011321042388",0.00,14.30,0,292.76,298.17,0.0,0.0,0.000,420365.8,420365.8,1077,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947653,516954.00
09/11/2015 01:00,2,0.000,ALERT,213.96,296.36,59.954,1441947604,"274151322000076","174011321042388",0.00,13.70,0,293.36,299.07,0.0,0.0,0.000,553520.0,553520.0,1062,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441947655,516955.00
09/11/2015 01:00,2,0.000,ALERT,214.19,297.26,59.996,1441947604,"201051344000890","174011321042388",0.00,13.30,0,294.56,300.57,0.0,0.0,0.000,246113.3,246113.3,1069,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947657,516956.00
09/11/2015 01:00,2,0.000,ALERT,214.64,298.47,60.023,1441947604,"201051344000900","174011321042388",0.00,13.00,0,294.86,300.57,0.0,0.0,0.000,247449.0,247449.0,1067,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947658,516957.00
09/11/2015 01:00,2,0.000,ALERT,215.32,298.17,59.986,1441947604,"201051344000633","174011321042388",0.00,12.70,0,293.36,300.27,0.0,0.0,0.000,235904.6,235904.6,1073,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947660,516958.00
09/11/2015 01:00,2,0.000,ALERT,214.87,298.77,59.996,1441947604,"201051344000983","174011321042388",0.00,13.00,0,295.46,301.17,0.0,0.0,0.000,244387.6,244387.6,1069,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947662,516959.00
09/11/2015 01:00,2,0.000,ALERT,214.41,296.06,59.986,1441947604,"201051344000917","174011321042388",0.00,14.00,0,292.76,298.77,0.0,0.0,0.000,246470.4,246470.4,1072,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947664,516960.00
09/11/2015 01:00,2,0.000,ALERT,215.09,297.57,60.028,1441947604,"201051344000648","174011321042388",0.00,12.30,0,294.56,300.87,0.0,0.0,0.000,241738.5,241738.5,1072,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441947666,516961.00
09/11/2015 01:00,2,0.000,ALERT,214.19,296.66,59.986,1441947604,"201051344001093","174011321042388",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,244634.7,244634.7,1071,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947668,516962.00
09/11/2015 01:00,2,0.000,ALERT,215.09,297.87,59.991,1441947604,"201051344000645","174011321042388",0.00,13.30,0,295.16,300.87,0.0,0.0,0.000,242841.6,242841.6,1069,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947670,516963.00
09/11/2015 01:00,2,0.000,ALERT,213.06,296.06,59.975,1441947604,"274151322000085","174011321042388",0.00,13.70,0,293.36,298.77,0.0,0.0,0.000,520515.5,520515.5,1064,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947671,516964.00
09/11/2015 01:00,2,0.000,ALERT,214.41,296.06,59.981,1441947604,"201051344000651","174011321042388",0.00,12.30,0,293.36,298.77,0.0,0.0,0.000,242066.4,242066.4,1064,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441947673,516965.00
09/11/2015 01:00,2,0.000,ALERT,215.09,297.87,59.944,1441947604,"201051344000867","174011321042388",0.00,13.70,0,294.86,301.17,0.0,0.0,0.000,234932.7,234932.7,1070,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947675,516966.00
09/11/2015 01:00,2,0.000,ALERT,214.41,296.96,59.981,1441947604,"201051344001230","174011321042388",0.00,13.00,0,294.26,299.67,0.0,0.0,0.000,245467.1,245467.1,1072,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947677,516967.00
09/11/2015 01:00,2,0.000,ALERT,215.32,299.07,59.975,1441947604,"201051344000576","174011321042388",0.00,13.00,0,295.46,301.17,0.0,0.0,0.000,241914.8,241914.8,1073,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441947679,516968.00
09/11/2015 01:00,2,0.000,ALERT,214.87,299.07,59.975,1441947604,"201051344000579","174011321042388",0.00,13.30,0,295.76,301.47,0.0,0.0,0.000,249389.0,249389.0,1066,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441947680,516969.00
09/11/2015 01:15,2,0.000,ALERT,213.96,296.96,59.991,1441948503,"201051344000955","174011321042388",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,247418.0,247418.0,1069,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948505,516970.00
09/11/2015 01:15,2,0.000,ALERT,213.06,297.87,59.954,1441948503,"274151322000095","174011321042388",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,547131.2,547131.2,1068,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948507,516971.00
09/11/2015 01:15,2,0.000,ALERT,214.64,299.07,59.996,1441948503,"201051344000868","174011321042388",0.00,12.70,0,296.36,302.07,0.0,0.0,0.000,234402.7,234402.7,1074,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948509,516972.00
09/11/2015 01:15,2,0.000,ALERT,215.09,298.17,59.996,1441948503,"201051344000853","174011321042388",0.00,12.70,0,295.76,301.47,0.0,0.0,0.000,240988.1,240988.1,1069,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948510,516973.00
09/11/2015 01:15,2,0.000,ALERT,214.87,297.57,59.986,1441948503,"201051344000582","174011321042388",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,239514.9,239514.9,1072,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948512,516974.00
09/11/2015 01:15,2,0.000,ALERT,214.64,297.87,59.954,1441948503,"201051344000469","174011321042388",0.00,12.30,0,294.56,300.27,0.0,0.0,0.000,236220.3,236220.3,1068,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441948514,516975.00
09/11/2015 01:15,2,0.000,ALERT,214.41,297.87,59.986,1441948503,"201051344000988","174011321042388",0.00,13.00,0,293.36,299.97,0.0,0.0,0.000,235081.1,235081.1,1070,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441948516,516976.00
09/11/2015 01:15,2,0.000,ALERT,214.87,298.17,60.007,1441948503,"201051344001158","174011321042388",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,240636.2,240636.2,1071,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948518,516977.00
09/11/2015 01:15,2,0.000,ALERT,213.96,296.06,59.975,1441948503,"201051344001025","174011321042388",0.00,12.30,0,293.66,299.37,0.0,0.0,0.000,245498.2,245498.2,1068,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948519,516978.00
09/11/2015 01:15,2,0.000,ALERT,214.64,298.77,59.981,1441948503,"201051344000569","174011321042388",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,248671.9,248671.9,1070,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441948521,516979.00
09/11/2015 01:15,2,0.000,ALERT,213.06,295.76,59.986,1441948503,"274151322000094","174011321042388",0.00,13.00,0,293.06,298.17,0.0,0.0,0.000,420889.6,420889.6,1079,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948523,516980.00
09/11/2015 01:15,2,0.000,ALERT,214.64,298.47,59.970,1441948503,"201051344000458","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,244364.8,244364.8,1070,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948525,516981.00
09/11/2015 01:15,2,0.000,ALERT,213.51,295.46,59.996,1441948503,"274151322000087","174011321042388",0.00,14.00,0,293.06,298.17,0.0,0.0,0.000,494126.1,494126.1,1068,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948527,516982.00
09/11/2015 01:15,2,0.000,ALERT,213.06,297.26,59.981,1441948503,"274151322000052","174011321042388",0.00,13.70,0,293.36,299.37,0.0,0.0,0.000,527443.8,527443.8,1064,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948529,516983.00
09/11/2015 01:15,2,0.000,ALERT,214.64,296.96,59.965,1441948503,"201051344001145","174011321042388",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,249157.8,249157.8,1072,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948530,516984.00
09/11/2015 01:15,2,0.000,ALERT,214.64,296.66,59.986,1441948503,"201051344000685","174011321042388",0.00,12.70,0,294.26,298.47,0.0,0.0,0.000,247812.6,247812.6,1072,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441948532,516985.00
09/11/2015 01:15,2,0.000,ALERT,213.06,296.66,59.970,1441948503,"274151322000088","174011321042388",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,506582.8,506582.8,1065,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948534,516986.00
09/11/2015 01:15,2,0.000,ALERT,214.41,296.66,59.991,1441948503,"201051344000438","174011321042388",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,247801.3,247801.3,1070,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948536,516987.00
09/11/2015 01:15,2,0.000,ALERT,213.96,296.66,59.975,1441948503,"201051344001135","174011321042388",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,239455.2,239455.2,1068,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948538,516988.00
09/11/2015 01:15,2,0.000,ALERT,214.41,296.36,59.975,1441948503,"201051344000417","174011321042388",0.00,13.00,0,293.66,297.87,0.0,0.0,0.000,242594.3,242594.3,1074,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948540,516989.00
09/11/2015 01:15,2,0.000,ALERT,214.41,298.77,59.996,1441948503,"201051344000594","174011321042388",0.00,12.70,0,295.46,300.57,0.0,0.0,0.000,245103.6,245103.6,1074,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948542,516990.00
09/11/2015 01:15,2,0.000,ALERT,213.29,297.26,59.965,1441948503,"274151322000083","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,523080.7,523080.7,1066,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948544,516991.00
09/11/2015 01:15,2,0.000,ALERT,214.64,296.96,59.975,1441948503,"201051344000585","174011321042388",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,244776.5,244776.5,1069,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948545,516992.00
09/11/2015 01:15,2,0.000,ALERT,213.06,296.96,59.959,1441948503,"274151322000054","174011321042388",0.00,14.00,0,293.66,299.37,0.0,0.0,0.000,517780.2,517780.2,1065,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948547,516993.00
09/11/2015 01:15,2,0.000,ALERT,214.41,296.36,59.975,1441948503,"201051344001203","174011321042388",0.00,12.70,0,294.26,300.57,0.0,0.0,0.000,245357.6,245357.6,1070,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948549,516994.00
09/11/2015 01:15,2,0.000,ALERT,214.19,296.66,59.981,1441948503,"201051344000646","174011321042388",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,241264.0,241264.0,1066,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948551,516995.00
09/11/2015 01:15,2,0.000,ALERT,213.96,295.76,59.959,1441948503,"274151322000068","174011321042388",0.00,14.00,0,293.06,297.87,0.0,0.0,0.000,420365.8,420365.8,1079,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948553,516996.00
09/11/2015 01:15,2,0.000,ALERT,213.74,296.06,59.954,1441948503,"274151322000076","174011321042388",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,553520.0,553520.0,1064,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948554,516997.00
09/11/2015 01:15,2,0.000,ALERT,214.19,296.96,59.965,1441948503,"201051344000890","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,246113.3,246113.3,1071,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948556,516998.00
09/11/2015 01:15,2,0.000,ALERT,214.64,298.47,59.991,1441948503,"201051344000900","174011321042388",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,247449.0,247449.0,1069,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948558,516999.00
09/11/2015 01:15,2,0.000,ALERT,215.32,297.87,59.965,1441948503,"201051344000633","174011321042388",0.00,12.70,0,293.96,299.67,0.0,0.0,0.000,235904.6,235904.6,1075,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948560,517000.00
09/11/2015 01:15,2,0.000,ALERT,214.87,298.77,59.954,1441948503,"201051344000983","174011321042388",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,244387.6,244387.6,1071,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948562,517001.00
09/11/2015 01:15,2,0.000,ALERT,214.41,296.06,59.954,1441948503,"201051344000917","174011321042388",0.00,13.70,0,293.06,298.17,0.0,0.0,0.000,246470.4,246470.4,1074,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948563,517002.00
09/11/2015 01:15,2,0.000,ALERT,215.09,297.87,59.959,1441948503,"201051344000648","174011321042388",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,241738.5,241738.5,1074,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948565,517003.00
09/11/2015 01:15,2,0.000,ALERT,214.19,296.36,59.922,1441948503,"201051344001093","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,244634.7,244634.7,1073,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948567,517004.00
09/11/2015 01:15,2,0.000,ALERT,215.09,298.47,59.965,1441948503,"201051344000645","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,242841.6,242841.6,1071,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948569,517005.00
09/11/2015 01:15,2,0.000,ALERT,213.29,296.06,59.954,1441948503,"274151322000085","174011321042388",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,520515.5,520515.5,1066,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441948571,517006.00
09/11/2015 01:15,2,0.000,ALERT,214.41,295.46,59.975,1441948503,"201051344000651","174011321042388",0.00,12.00,0,293.96,298.17,0.0,0.0,0.000,242066.4,242066.4,1066,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948573,517007.00
09/11/2015 01:15,2,0.000,ALERT,215.09,298.17,59.954,1441948503,"201051344000867","174011321042388",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,234932.7,234932.7,1072,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441948574,517008.00
09/11/2015 01:15,2,0.000,ALERT,214.19,296.96,59.965,1441948503,"201051344001230","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,245467.1,245467.1,1074,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948576,517009.00
09/11/2015 01:15,2,0.000,ALERT,215.32,298.77,59.991,1441948503,"201051344000576","174011321042388",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,241914.8,241914.8,1075,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441948578,517010.00
09/11/2015 01:15,2,0.000,ALERT,214.87,299.07,59.965,1441948503,"201051344000579","174011321042388",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,249389.0,249389.0,1068,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441948580,517011.00
09/11/2015 01:30,2,0.000,ALERT,214.41,296.96,60.007,1441949403,"201051344000955","174011321042388",0.00,12.70,0,294.86,298.47,0.0,0.0,0.000,247418.0,247418.0,1071,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949405,517012.00
09/11/2015 01:30,2,0.000,ALERT,213.29,297.57,59.959,1441949403,"274151322000095","174011321042388",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,547131.2,547131.2,1070,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949407,517013.00
09/11/2015 01:30,2,0.000,ALERT,215.09,299.67,59.970,1441949403,"201051344000868","174011321042388",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,234402.7,234402.7,1076,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441949408,517014.00
09/11/2015 01:30,2,0.000,ALERT,215.54,298.77,59.949,1441949403,"201051344000853","174011321042388",0.00,12.30,0,295.46,300.57,0.0,0.0,0.000,240988.1,240988.1,1071,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949410,517015.00
09/11/2015 01:30,2,0.000,ALERT,215.09,297.57,59.965,1441949403,"201051344000582","174011321042388",0.00,12.30,0,295.76,299.37,0.0,0.0,0.000,239514.9,239514.9,1074,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949412,517016.00
09/11/2015 01:30,2,0.000,ALERT,215.09,298.47,59.949,1441949403,"201051344000469","174011321042388",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,236220.3,236220.3,1070,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949414,517017.00
09/11/2015 01:30,2,0.000,ALERT,214.87,298.77,59.954,1441949403,"201051344000988","174011321042388",0.00,13.00,0,293.66,299.97,0.0,0.0,0.000,235081.1,235081.1,1072,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949416,517018.00
09/11/2015 01:30,2,0.000,ALERT,215.09,298.77,59.959,1441949403,"201051344001158","174011321042388",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,240636.2,240636.2,1073,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441949417,517019.00
09/11/2015 01:30,2,0.000,ALERT,214.64,296.36,59.991,1441949403,"201051344001025","174011321042388",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,245498.2,245498.2,1070,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949419,517020.00
09/11/2015 01:30,2,0.000,ALERT,215.32,299.67,59.959,1441949403,"201051344000569","174011321042388",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,248671.9,248671.9,1072,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949421,517021.00
09/11/2015 01:30,2,0.000,ALERT,213.74,296.06,59.959,1441949403,"274151322000094","174011321042388",0.00,12.70,0,294.26,298.17,0.0,0.0,0.000,420889.6,420889.6,1081,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949423,517022.00
09/11/2015 01:30,2,0.000,ALERT,215.09,299.07,59.965,1441949403,"201051344000458","174011321042388",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,244364.8,244364.8,1072,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441949425,517023.00
09/11/2015 01:30,2,0.000,ALERT,213.29,295.76,59.959,1441949403,"274151322000087","174011321042388",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,494126.1,494126.1,1070,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441949426,517024.00
09/11/2015 01:30,2,0.000,ALERT,213.29,297.26,59.954,1441949403,"274151322000052","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,527443.8,527443.8,1066,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949428,517025.00
09/11/2015 01:30,2,0.000,ALERT,215.09,297.26,59.928,1441949403,"201051344001145","174011321042388",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,249157.8,249157.8,1074,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949430,517026.00
09/11/2015 01:30,2,0.000,ALERT,215.09,296.96,59.965,1441949403,"201051344000685","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,247812.6,247812.6,1074,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441949432,517027.00
09/11/2015 01:30,2,0.000,ALERT,213.06,296.06,59.954,1441949403,"274151322000088","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,506582.8,506582.8,1067,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441949433,517028.00
09/11/2015 01:30,2,0.000,ALERT,214.87,297.26,59.970,1441949403,"201051344000438","174011321042388",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,247801.3,247801.3,1072,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949435,517029.00
09/11/2015 01:30,2,0.000,ALERT,214.41,296.96,59.970,1441949403,"201051344001135","174011321042388",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,239455.2,239455.2,1070,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949437,517030.00
09/11/2015 01:30,2,0.000,ALERT,215.09,296.66,59.938,1441949403,"201051344000417","174011321042388",0.00,12.70,0,293.96,297.87,0.0,0.0,0.000,242594.3,242594.3,1076,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949439,517031.00
09/11/2015 01:30,2,0.000,ALERT,214.87,299.37,59.959,1441949403,"201051344000594","174011321042388",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,245103.6,245103.6,1076,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949441,517032.00
09/11/2015 01:30,2,0.000,ALERT,213.51,297.26,59.959,1441949403,"274151322000083","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,523080.7,523080.7,1068,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949443,517033.00
09/11/2015 01:30,2,0.000,ALERT,214.87,297.26,59.970,1441949403,"201051344000585","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,244776.5,244776.5,1071,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441949444,517034.00
09/11/2015 01:30,2,0.000,ALERT,213.51,297.57,59.965,1441949403,"274151322000054","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,517780.2,517780.2,1067,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949446,517035.00
09/11/2015 01:30,2,0.000,ALERT,214.87,296.96,59.965,1441949403,"201051344001203","174011321042388",0.00,12.30,0,294.56,300.27,0.0,0.0,0.000,245357.6,245357.6,1072,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949448,517036.00
09/11/2015 01:30,2,0.000,ALERT,214.41,296.96,59.933,1441949403,"201051344000646","174011321042388",0.00,12.30,0,294.26,298.47,0.0,0.0,0.000,241264.0,241264.0,1068,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441949450,517037.00
09/11/2015 01:30,2,0.000,ALERT,214.19,295.46,59.933,1441949403,"274151322000068","174011321042388",0.00,14.00,0,293.96,297.87,0.0,0.0,0.000,420365.8,420365.8,1081,0,0,0,L,1151911521,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949452,517038.00
09/11/2015 01:30,2,0.000,ALERT,214.19,296.06,59.959,1441949403,"274151322000076","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,553520.0,553520.0,1066,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949453,517039.00
09/11/2015 01:30,2,0.000,ALERT,214.64,297.57,59.933,1441949403,"201051344000890","174011321042388",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,246113.3,246113.3,1073,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441949455,517040.00
09/11/2015 01:30,2,0.000,ALERT,214.87,298.77,59.959,1441949403,"201051344000900","174011321042388",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,247449.0,247449.0,1071,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441949457,517041.00
09/11/2015 01:30,2,0.000,ALERT,215.54,298.17,59.954,1441949403,"201051344000633","174011321042388",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,235904.6,235904.6,1077,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949459,517042.00
09/11/2015 01:30,2,0.000,ALERT,214.87,299.07,59.954,1441949403,"201051344000983","174011321042388",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,244387.6,244387.6,1073,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949461,517043.00
09/11/2015 01:30,2,0.000,ALERT,214.87,296.36,59.959,1441949403,"201051344000917","174011321042388",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,246470.4,246470.4,1076,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949462,517044.00
09/11/2015 01:30,2,0.000,ALERT,215.32,298.17,59.922,1441949403,"201051344000648","174011321042388",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,241738.5,241738.5,1076,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441949464,517045.00
09/11/2015 01:30,2,0.000,ALERT,214.64,296.96,59.954,1441949403,"201051344001093","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,244634.7,244634.7,1075,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441949466,517046.00
09/11/2015 01:30,2,0.000,ALERT,215.54,298.47,59.954,1441949403,"201051344000645","174011321042388",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,242841.6,242841.6,1073,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949468,517047.00
09/11/2015 01:30,2,0.000,ALERT,213.96,296.36,59.959,1441949403,"274151322000085","174011321042388",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,520515.5,520515.5,1068,0,0,0,L,1151911521,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949470,517048.00
09/11/2015 01:30,2,0.000,ALERT,215.09,296.66,59.986,1441949403,"201051344000651","174011321042388",0.00,12.00,0,293.96,298.17,0.0,0.0,0.000,242066.4,242066.4,1068,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949471,517049.00
