ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 01:30,2,0.000,ALERT,215.32,298.47,59.970,1441949403,"201051344000867","174011321042388",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,234932.7,234932.7,1074,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949473,517050.00
09/11/2015 01:30,2,0.000,ALERT,214.87,297.87,59.970,1441949403,"201051344001230","174011321042388",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,245467.1,245467.1,1076,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441949475,517051.00
09/11/2015 01:30,2,0.000,ALERT,215.54,299.37,59.975,1441949403,"201051344000576","174011321042388",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,241914.8,241914.8,1077,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949477,517052.00
09/11/2015 01:30,2,0.000,ALERT,214.87,299.07,59.965,1441949403,"201051344000579","174011321042388",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,249389.0,249389.0,1070,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441949479,517053.00
09/11/2015 01:45,2,0.000,ALERT,214.41,296.96,59.959,1441950303,"201051344000955","174011321042388",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,247418.0,247418.0,1073,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950305,517054.00
09/11/2015 01:45,2,0.000,ALERT,213.96,298.17,59.954,1441950303,"274151322000095","174011321042388",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,547131.2,547131.2,1072,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441950307,517055.00
09/11/2015 01:45,2,0.000,ALERT,215.32,299.97,59.954,1441950303,"201051344000868","174011321042388",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,234402.7,234402.7,1078,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441950309,517056.00
09/11/2015 01:45,2,0.000,ALERT,215.77,298.77,59.954,1441950303,"201051344000853","174011321042388",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,240988.1,240988.1,1073,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441950311,517057.00
09/11/2015 01:45,2,0.000,ALERT,215.32,297.87,59.965,1441950303,"201051344000582","174011321042388",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,239514.9,239514.9,1076,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950312,517058.00
09/11/2015 01:45,2,0.000,ALERT,215.32,299.07,59.996,1441950303,"201051344000469","174011321042388",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,236220.3,236220.3,1072,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950314,517059.00
09/11/2015 01:45,2,0.000,ALERT,215.09,299.07,59.959,1441950303,"201051344000988","174011321042388",0.00,12.70,0,294.56,300.57,0.0,0.0,0.000,235081.1,235081.1,1074,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950316,517060.00
09/11/2015 01:45,2,0.000,ALERT,215.32,298.77,59.954,1441950303,"201051344001158","174011321042388",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,240636.2,240636.2,1075,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950318,517061.00
09/11/2015 01:45,2,0.000,ALERT,214.87,296.66,59.965,1441950303,"201051344001025","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,245498.2,245498.2,1072,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950320,517062.00
09/11/2015 01:45,2,0.000,ALERT,215.32,299.97,59.965,1441950303,"201051344000569","174011321042388",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,248671.9,248671.9,1074,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441950321,517063.00
09/11/2015 01:45,2,0.000,ALERT,213.74,297.26,59.954,1441950303,"274151322000094","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,420889.6,420889.6,1083,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950323,517064.00
09/11/2015 01:45,2,0.000,ALERT,215.09,299.37,59.970,1441950303,"201051344000458","174011321042388",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,244364.8,244364.8,1074,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950325,517065.00
09/11/2015 01:45,2,0.000,ALERT,213.96,296.66,59.970,1441950303,"274151322000087","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,494126.1,494126.1,1072,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950327,517066.00
09/11/2015 01:45,2,0.000,ALERT,213.51,298.47,59.965,1441950303,"274151322000052","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,527443.8,527443.8,1068,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950329,517067.00
09/11/2015 01:45,2,0.000,ALERT,215.09,297.57,59.933,1441950303,"201051344001145","174011321042388",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,249157.8,249157.8,1076,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950331,517068.00
09/11/2015 01:45,2,0.000,ALERT,215.32,297.57,59.917,1441950303,"201051344000685","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,247812.6,247812.6,1076,0,0,0,L,1122011218,0,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950332,517069.00
09/11/2015 01:45,2,0.000,ALERT,213.74,298.17,59.965,1441950303,"274151322000088","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,506582.8,506582.8,1069,0,0,0,L,1151911521,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950334,517070.00
09/11/2015 01:45,2,0.000,ALERT,215.09,297.26,60.002,1441950303,"201051344000438","174011321042388",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,247801.3,247801.3,1074,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950336,517071.00
09/11/2015 01:45,2,0.000,ALERT,214.64,297.57,59.965,1441950303,"201051344001135","174011321042388",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,239455.2,239455.2,1072,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950338,517072.00
09/11/2015 01:45,2,0.000,ALERT,215.09,296.66,59.970,1441950303,"201051344000417","174011321042388",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,242594.3,242594.3,1078,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441950340,517073.00
09/11/2015 01:45,2,0.000,ALERT,215.09,299.67,59.965,1441950303,"201051344000594","174011321042388",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,245103.6,245103.6,1078,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950342,517074.00
09/11/2015 01:45,2,0.000,ALERT,214.19,298.47,59.965,1441950303,"274151322000083","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,523080.7,523080.7,1070,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950343,517075.00
09/11/2015 01:45,2,0.000,ALERT,215.09,297.26,59.981,1441950303,"201051344000585","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,244776.5,244776.5,1073,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950345,517076.00
09/11/2015 01:45,2,0.000,ALERT,213.96,297.87,59.965,1441950303,"274151322000054","174011321042388",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,517780.2,517780.2,1069,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950347,517077.00
09/11/2015 01:45,2,0.000,ALERT,215.09,296.96,59.970,1441950303,"201051344001203","174011321042388",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,245357.6,245357.6,1074,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441950349,517078.00
09/11/2015 01:45,2,0.000,ALERT,214.64,297.26,59.933,1441950303,"201051344000646","174011321042388",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,241264.0,241264.0,1070,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950351,517079.00
09/11/2015 01:45,2,0.000,ALERT,214.41,296.66,59.944,1441950303,"274151322000068","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,420365.8,420365.8,1083,0,0,0,L,1151911521,0,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950352,517080.00
09/11/2015 01:45,2,0.000,ALERT,214.19,297.26,59.986,1441950303,"274151322000076","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,553520.0,553520.0,1068,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950354,517081.00
09/11/2015 01:45,2,0.000,ALERT,214.87,297.87,59.965,1441950303,"201051344000890","174011321042388",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,246113.3,246113.3,1075,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950356,517082.00
09/11/2015 01:45,2,0.000,ALERT,215.09,299.07,59.965,1441950303,"201051344000900","174011321042388",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,247449.0,247449.0,1073,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950358,517083.00
09/11/2015 01:45,2,0.000,ALERT,215.77,298.77,59.970,1441950303,"201051344000633","174011321042388",0.00,12.30,0,294.86,300.27,0.0,0.0,0.000,235904.6,235904.6,1079,0,0,0,L,1122011218,0,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950360,517084.00
09/11/2015 01:45,2,0.000,ALERT,215.09,299.07,59.959,1441950303,"201051344000983","174011321042388",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,244387.6,244387.6,1075,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950362,517085.00
09/11/2015 01:45,2,0.000,ALERT,215.09,296.66,59.970,1441950303,"201051344000917","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,246470.4,246470.4,1078,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950363,517086.00
09/11/2015 01:45,2,0.000,ALERT,215.54,298.47,59.965,1441950303,"201051344000648","174011321042388",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,241738.5,241738.5,1078,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950365,517087.00
09/11/2015 01:45,2,0.000,ALERT,215.09,297.26,59.949,1441950303,"201051344001093","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,244634.7,244634.7,1077,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441950367,517088.00
09/11/2015 01:45,2,0.000,ALERT,215.54,298.77,59.965,1441950303,"201051344000645","174011321042388",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,242841.6,242841.6,1075,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950369,517089.00
09/11/2015 01:45,2,0.000,ALERT,214.19,298.17,59.986,1441950303,"274151322000085","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,520515.5,520515.5,1070,0,0,0,L,1151911521,0,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441950371,517090.00
09/11/2015 01:45,2,0.000,ALERT,215.32,296.96,60.007,1441950303,"201051344000651","174011321042388",0.00,12.00,0,294.86,298.47,0.0,0.0,0.000,242066.4,242066.4,1070,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441950372,517091.00
09/11/2015 01:45,2,0.000,ALERT,215.54,299.07,59.965,1441950303,"201051344000867","174011321042388",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,234932.7,234932.7,1076,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950374,517092.00
09/11/2015 01:45,2,0.000,ALERT,215.09,297.87,59.996,1441950303,"201051344001230","174011321042388",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,245467.1,245467.1,1078,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950376,517093.00
09/11/2015 01:45,2,0.000,ALERT,215.77,299.67,59.970,1441950303,"201051344000576","174011321042388",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,241914.8,241914.8,1079,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441950378,517094.00
09/11/2015 01:45,2,0.000,ALERT,215.32,299.67,59.959,1441950303,"201051344000579","174011321042388",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,249389.0,249389.0,1072,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441950380,517095.00
09/11/2015 02:00,2,0.000,ALERT,214.64,296.96,59.965,1441951204,"201051344000955","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,247418.0,247418.0,1075,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441951206,517096.00
09/11/2015 02:00,2,0.000,ALERT,213.96,298.77,59.965,1441951204,"274151322000095","174011321042388",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,547131.2,547131.2,1074,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441951207,517097.00
09/11/2015 02:00,2,0.000,ALERT,215.32,299.97,59.965,1441951204,"201051344000868","174011321042388",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,234402.7,234402.7,1080,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441951209,517098.00
09/11/2015 02:00,2,0.000,ALERT,215.77,299.07,60.012,1441951204,"201051344000853","174011321042388",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,240988.1,240988.1,1075,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951211,517099.00
09/11/2015 02:00,2,0.000,ALERT,215.54,297.87,59.970,1441951204,"201051344000582","174011321042388",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,239514.9,239514.9,1078,0,0,0,L,1122011218,0,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951213,517100.00
09/11/2015 02:00,2,0.000,ALERT,215.09,298.77,60.007,1441951204,"201051344000469","174011321042388",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,236220.3,236220.3,1074,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951215,517101.00
09/11/2015 02:00,2,0.000,ALERT,215.09,299.07,59.970,1441951204,"201051344000988","174011321042388",0.00,13.00,0,294.56,300.87,0.0,0.0,0.000,235081.1,235081.1,1076,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951216,517102.00
09/11/2015 02:00,2,0.000,ALERT,215.32,298.77,59.938,1441951204,"201051344001158","174011321042388",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,240636.2,240636.2,1077,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951218,517103.00
09/11/2015 02:00,2,0.000,ALERT,214.64,296.36,59.965,1441951204,"201051344001025","174011321042388",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,245498.2,245498.2,1074,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951220,517104.00
09/11/2015 02:00,2,0.000,ALERT,215.32,299.37,59.981,1441951204,"201051344000569","174011321042388",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,248671.9,248671.9,1076,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951222,517105.00
09/11/2015 02:00,2,0.000,ALERT,213.96,296.66,59.938,1441951204,"274151322000094","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,420889.6,420889.6,1085,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951223,517106.00
09/11/2015 02:00,2,0.000,ALERT,215.09,299.07,59.991,1441951204,"201051344000458","174011321042388",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,244364.8,244364.8,1076,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951225,517107.00
09/11/2015 02:00,2,0.000,ALERT,213.74,297.26,59.975,1441951204,"274151322000087","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,494126.1,494126.1,1074,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441951227,517108.00
09/11/2015 02:00,2,0.000,ALERT,213.51,298.17,59.965,1441951204,"274151322000052","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,527443.8,527443.8,1070,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951229,517109.00
09/11/2015 02:00,2,0.000,ALERT,215.09,297.57,59.959,1441951204,"201051344001145","174011321042388",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,249157.8,249157.8,1078,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441951231,517110.00
09/11/2015 02:00,2,0.000,ALERT,215.32,296.96,59.959,1441951204,"201051344000685","174011321042388",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,247812.6,247812.6,1078,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951232,517111.00
09/11/2015 02:00,2,0.000,ALERT,213.29,297.57,59.959,1441951204,"274151322000088","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,506582.8,506582.8,1071,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951234,517112.00
09/11/2015 02:00,2,0.000,ALERT,214.87,296.96,59.965,1441951204,"201051344000438","174011321042388",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,247801.3,247801.3,1076,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951236,517113.00
09/11/2015 02:00,2,0.000,ALERT,214.64,297.26,59.949,1441951204,"201051344001135","174011321042388",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,239455.2,239455.2,1074,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951238,517114.00
09/11/2015 02:00,2,0.000,ALERT,215.09,296.36,59.970,1441951204,"201051344000417","174011321042388",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,242594.3,242594.3,1080,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951240,517115.00
09/11/2015 02:00,2,0.000,ALERT,214.87,299.37,59.922,1441951204,"201051344000594","174011321042388",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,245103.6,245103.6,1080,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441951242,517116.00
09/11/2015 02:00,2,0.000,ALERT,214.19,297.57,59.965,1441951204,"274151322000083","174011321042388",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,523080.7,523080.7,1072,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951244,517117.00
09/11/2015 02:00,2,0.000,ALERT,215.09,297.26,59.928,1441951204,"201051344000585","174011321042388",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,244776.5,244776.5,1075,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951245,517118.00
09/11/2015 02:00,2,0.000,ALERT,213.74,298.17,59.965,1441951204,"274151322000054","174011321042388",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,517780.2,517780.2,1071,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951247,517119.00
09/11/2015 02:00,2,0.000,ALERT,215.09,296.96,59.959,1441951204,"201051344001203","174011321042388",0.00,12.30,0,295.16,300.87,0.0,0.0,0.000,245357.6,245357.6,1076,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951249,517120.00
09/11/2015 02:00,2,0.000,ALERT,214.64,296.96,59.965,1441951204,"201051344000646","174011321042388",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,241264.0,241264.0,1072,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441951251,517121.00
09/11/2015 02:00,2,0.000,ALERT,214.41,296.96,59.954,1441951204,"274151322000068","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,420365.8,420365.8,1085,0,0,0,L,1151911521,0,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951253,517122.00
09/11/2015 02:00,2,0.000,ALERT,214.41,297.87,59.975,1441951204,"274151322000076","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,553520.0,553520.0,1070,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951254,517123.00
09/11/2015 02:00,2,0.000,ALERT,214.87,297.26,59.959,1441951204,"201051344000890","174011321042388",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,246113.3,246113.3,1077,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951256,517124.00
09/11/2015 02:00,2,0.000,ALERT,215.09,299.07,59.965,1441951204,"201051344000900","174011321042388",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,247449.0,247449.0,1075,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441951258,517125.00
09/11/2015 02:00,2,0.000,ALERT,215.77,298.77,59.965,1441951204,"201051344000633","174011321042388",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,235904.6,235904.6,1081,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951260,517126.00
09/11/2015 02:00,2,0.000,ALERT,215.09,299.37,59.970,1441951204,"201051344000983","174011321042388",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,244387.6,244387.6,1077,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441951261,517127.00
09/11/2015 02:00,2,0.000,ALERT,214.87,296.66,59.965,1441951204,"201051344000917","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,246470.4,246470.4,1080,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951263,517128.00
09/11/2015 02:00,2,0.000,ALERT,215.54,298.47,59.965,1441951204,"201051344000648","174011321042388",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,241738.5,241738.5,1080,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951265,517129.00
09/11/2015 02:00,2,0.000,ALERT,214.87,296.96,59.954,1441951204,"201051344001093","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,244634.7,244634.7,1079,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951267,517130.00
09/11/2015 02:00,2,0.000,ALERT,215.77,298.77,59.970,1441951204,"201051344000645","174011321042388",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,242841.6,242841.6,1077,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951269,517131.00
09/11/2015 02:00,2,0.000,ALERT,214.19,297.26,59.970,1441951204,"274151322000085","174011321042388",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,520515.5,520515.5,1072,0,0,0,L,1151911521,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951270,517132.00
09/11/2015 02:00,2,0.000,ALERT,214.87,296.36,59.938,1441951204,"201051344000651","174011321042388",0.00,11.70,0,294.86,298.77,0.0,0.0,0.000,242066.4,242066.4,1072,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441951272,517133.00
09/11/2015 02:00,2,0.000,ALERT,215.54,298.77,59.975,1441951204,"201051344000867","174011321042388",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,234932.7,234932.7,1078,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951274,517134.00
09/11/2015 02:00,2,0.000,ALERT,214.87,297.26,59.986,1441951204,"201051344001230","174011321042388",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,245467.1,245467.1,1080,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951276,517135.00
09/11/2015 02:00,2,0.000,ALERT,215.54,299.37,59.954,1441951204,"201051344000576","174011321042388",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,241914.8,241914.8,1081,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441951278,517136.00
09/11/2015 02:00,2,0.000,ALERT,215.09,299.07,59.959,1441951204,"201051344000579","174011321042388",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,249389.0,249389.0,1074,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441951280,517137.00
09/11/2015 02:15,2,0.000,ALERT,214.41,296.96,59.996,1441952103,"201051344000955","174011321042388",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,247418.0,247418.0,1077,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952105,517138.00
09/11/2015 02:15,2,0.000,ALERT,213.51,298.17,59.965,1441952103,"274151322000095","174011321042388",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,547131.2,547131.2,1076,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441952107,517139.00
09/11/2015 02:15,2,0.000,ALERT,215.32,299.67,59.981,1441952103,"201051344000868","174011321042388",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,234402.7,234402.7,1082,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952109,517140.00
09/11/2015 02:15,2,0.000,ALERT,215.77,298.77,60.007,1441952103,"201051344000853","174011321042388",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,240988.1,240988.1,1077,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952111,517141.00
09/11/2015 02:15,2,0.000,ALERT,215.32,297.57,59.991,1441952103,"201051344000582","174011321042388",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,239514.9,239514.9,1080,0,0,0,L,1122011218,0,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952112,517142.00
09/11/2015 02:15,2,0.000,ALERT,215.32,298.77,59.991,1441952103,"201051344000469","174011321042388",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,236220.3,236220.3,1076,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952115,517143.00
09/11/2015 02:15,2,0.000,ALERT,215.09,298.47,59.986,1441952103,"201051344000988","174011321042388",0.00,12.70,0,294.26,300.27,0.0,0.0,0.000,235081.1,235081.1,1078,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952116,517144.00
09/11/2015 02:15,2,0.000,ALERT,215.09,298.47,59.996,1441952103,"201051344001158","174011321042388",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,240636.2,240636.2,1079,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952118,517145.00
09/11/2015 02:15,2,0.000,ALERT,214.64,296.36,60.018,1441952103,"201051344001025","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,245498.2,245498.2,1076,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952120,517146.00
09/11/2015 02:15,2,0.000,ALERT,215.32,299.37,59.991,1441952103,"201051344000569","174011321042388",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,248671.9,248671.9,1078,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441952122,517147.00
09/11/2015 02:15,2,0.000,ALERT,213.74,296.06,59.991,1441952103,"274151322000094","174011321042388",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,420889.6,420889.6,1087,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952124,517148.00
09/11/2015 02:15,2,0.000,ALERT,215.09,298.77,60.018,1441952103,"201051344000458","174011321042388",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,244364.8,244364.8,1078,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441952125,517149.00
09/11/2015 02:15,2,0.000,ALERT,213.74,296.66,60.012,1441952103,"274151322000087","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,494126.1,494126.1,1076,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952127,517150.00
09/11/2015 02:15,2,0.000,ALERT,213.51,296.66,59.991,1441952103,"274151322000052","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,527443.8,527443.8,1072,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952129,517151.00
09/11/2015 02:15,2,0.000,ALERT,215.09,297.26,59.986,1441952103,"201051344001145","174011321042388",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,249157.8,249157.8,1080,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952131,517152.00
09/11/2015 02:15,2,0.000,ALERT,215.32,296.96,59.996,1441952103,"201051344000685","174011321042388",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,247812.6,247812.6,1080,0,0,0,L,1122011218,0,124.27,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952133,517153.00
09/11/2015 02:15,2,0.000,ALERT,213.29,296.96,59.991,1441952103,"274151322000088","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,506582.8,506582.8,1073,0,0,0,L,1151911521,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441952134,517154.00
09/11/2015 02:15,2,0.000,ALERT,215.09,296.96,59.996,1441952103,"201051344000438","174011321042388",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,247801.3,247801.3,1078,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952136,517155.00
09/11/2015 02:15,2,0.000,ALERT,214.64,296.96,59.986,1441952103,"201051344001135","174011321042388",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,239455.2,239455.2,1076,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952138,517156.00
09/11/2015 02:15,2,0.000,ALERT,215.09,296.36,60.002,1441952103,"201051344000417","174011321042388",0.00,12.70,0,294.26,298.17,0.0,0.0,0.000,242594.3,242594.3,1082,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952140,517157.00
09/11/2015 02:15,2,0.000,ALERT,214.87,299.07,60.002,1441952103,"201051344000594","174011321042388",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,245103.6,245103.6,1082,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952142,517158.00
09/11/2015 02:15,2,0.000,ALERT,213.51,297.26,60.002,1441952103,"274151322000083","174011321042388",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,523080.7,523080.7,1074,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441952144,517159.00
09/11/2015 02:15,2,0.000,ALERT,215.09,297.26,59.996,1441952103,"201051344000585","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,244776.5,244776.5,1077,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441952146,517160.00
09/11/2015 02:15,2,0.000,ALERT,213.51,297.57,59.991,1441952103,"274151322000054","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,517780.2,517780.2,1073,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952147,517161.00
09/11/2015 02:15,2,0.000,ALERT,215.09,296.66,60.007,1441952103,"201051344001203","174011321042388",0.00,12.30,0,294.86,300.57,0.0,0.0,0.000,245357.6,245357.6,1078,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952149,517162.00
09/11/2015 02:15,2,0.000,ALERT,214.64,296.96,59.981,1441952103,"201051344000646","174011321042388",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,241264.0,241264.0,1074,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952151,517163.00
09/11/2015 02:15,2,0.000,ALERT,214.19,295.76,59.996,1441952103,"274151322000068","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,420365.8,420365.8,1087,0,0,0,L,1151911521,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952153,517164.00
09/11/2015 02:15,2,0.000,ALERT,214.19,296.66,60.002,1441952103,"274151322000076","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,553520.0,553520.0,1072,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952155,517165.00
09/11/2015 02:15,2,0.000,ALERT,214.64,297.26,59.975,1441952103,"201051344000890","174011321042388",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,246113.3,246113.3,1079,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952156,517166.00
09/11/2015 02:15,2,0.000,ALERT,214.87,298.17,60.002,1441952103,"201051344000900","174011321042388",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,247449.0,247449.0,1077,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952158,517167.00
09/11/2015 02:15,2,0.000,ALERT,215.54,298.17,59.991,1441952103,"201051344000633","174011321042388",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,235904.6,235904.6,1083,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441952160,517168.00
09/11/2015 02:15,2,0.000,ALERT,214.87,298.47,60.002,1441952103,"201051344000983","174011321042388",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,244387.6,244387.6,1079,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952162,517169.00
09/11/2015 02:15,2,0.000,ALERT,214.64,296.06,60.007,1441952103,"201051344000917","174011321042388",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,246470.4,246470.4,1082,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952164,517170.00
09/11/2015 02:15,2,0.000,ALERT,215.09,297.87,60.002,1441952103,"201051344000648","174011321042388",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,241738.5,241738.5,1082,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952165,517171.00
09/11/2015 02:15,2,0.000,ALERT,214.41,296.36,59.954,1441952103,"201051344001093","174011321042388",0.00,13.30,0,294.86,298.47,0.0,0.0,0.000,244634.7,244634.7,1081,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952167,517172.00
09/11/2015 02:15,2,0.000,ALERT,215.32,298.17,59.996,1441952103,"201051344000645","174011321042388",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,242841.6,242841.6,1079,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441952169,517173.00
09/11/2015 02:15,2,0.000,ALERT,213.51,296.06,59.975,1441952103,"274151322000085","174011321042388",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,520515.5,520515.5,1074,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952171,517174.00
09/11/2015 02:15,2,0.000,ALERT,214.87,296.06,59.996,1441952103,"201051344000651","174011321042388",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,242066.4,242066.4,1074,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952173,517175.00
09/11/2015 02:15,2,0.000,ALERT,215.09,298.17,59.959,1441952103,"201051344000867","174011321042388",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,234932.7,234932.7,1080,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952174,517176.00
09/11/2015 02:15,2,0.000,ALERT,214.64,297.26,59.991,1441952103,"201051344001230","174011321042388",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,245467.1,245467.1,1082,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952176,517177.00
09/11/2015 02:15,2,0.000,ALERT,215.32,299.07,59.991,1441952103,"201051344000576","174011321042388",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,241914.8,241914.8,1083,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441952178,517178.00
09/11/2015 02:15,2,0.000,ALERT,214.87,299.07,59.996,1441952103,"201051344000579","174011321042388",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,249389.0,249389.0,1076,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441952180,517179.00
09/11/2015 02:30,2,0.000,ALERT,213.74,296.96,60.023,1441953004,"201051344000955","174011321042388",0.00,12.70,0,294.86,298.47,0.0,0.0,0.000,247418.0,247418.0,1079,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953006,517180.00
09/11/2015 02:30,2,0.000,ALERT,213.51,296.66,60.023,1441953004,"274151322000095","174011321042388",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,547131.2,547131.2,1078,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953008,517181.00
09/11/2015 02:30,2,0.000,ALERT,214.64,298.77,59.991,1441953004,"201051344000868","174011321042388",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,234402.7,234402.7,1084,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953009,517182.00
09/11/2015 02:30,2,0.000,ALERT,215.09,298.17,60.002,1441953004,"201051344000853","174011321042388",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,240988.1,240988.1,1079,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441953011,517183.00
09/11/2015 02:30,2,0.000,ALERT,214.41,297.87,59.986,1441953004,"201051344000582","174011321042388",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,239514.9,239514.9,1082,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441953013,517184.00
09/11/2015 02:30,2,0.000,ALERT,214.64,297.87,60.028,1441953004,"201051344000469","174011321042388",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,236220.3,236220.3,1078,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441953015,517185.00
09/11/2015 02:30,2,0.000,ALERT,214.41,297.87,59.996,1441953004,"201051344000988","174011321042388",0.00,13.00,0,293.96,299.97,0.0,0.0,0.000,235081.1,235081.1,1080,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953017,517186.00
09/11/2015 02:30,2,0.000,ALERT,214.64,298.17,59.986,1441953004,"201051344001158","174011321042388",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,240636.2,240636.2,1081,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953019,517187.00
09/11/2015 02:30,2,0.000,ALERT,213.74,296.06,59.991,1441953004,"201051344001025","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,245498.2,245498.2,1078,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441953020,517188.00
09/11/2015 02:30,2,0.000,ALERT,214.64,298.77,59.996,1441953004,"201051344000569","174011321042388",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,248671.9,248671.9,1080,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953022,517189.00
09/11/2015 02:30,2,0.000,ALERT,213.29,295.76,59.986,1441953004,"274151322000094","174011321042388",0.00,12.70,0,293.06,297.87,0.0,0.0,0.000,420889.6,420889.6,1089,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953024,517190.00
09/11/2015 02:30,2,0.000,ALERT,214.64,298.17,59.996,1441953004,"201051344000458","174011321042388",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,244364.8,244364.8,1080,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953026,517191.00
09/11/2015 02:30,2,0.000,ALERT,213.29,294.86,59.981,1441953004,"274151322000087","174011321042388",0.00,13.70,0,292.76,298.17,0.0,0.0,0.000,494126.1,494126.1,1078,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953028,517192.00
09/11/2015 02:30,2,0.000,ALERT,213.06,295.46,59.981,1441953004,"274151322000052","174011321042388",0.00,13.30,0,293.36,299.07,0.0,0.0,0.000,527443.8,527443.8,1074,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953029,517193.00
09/11/2015 02:30,2,0.000,ALERT,214.19,296.96,59.986,1441953004,"201051344001145","174011321042388",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,249157.8,249157.8,1082,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953031,517194.00
