ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 02:30,2,0.000,ALERT,214.19,296.66,60.002,1441953004,"201051344000685","174011321042388",0.00,12.70,0,294.86,298.47,0.0,0.0,0.000,247812.6,247812.6,1082,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953033,517195.00
09/11/2015 02:30,2,0.000,ALERT,212.83,296.06,59.991,1441953004,"274151322000088","174011321042388",0.00,13.70,0,293.36,298.77,0.0,0.0,0.000,506582.8,506582.8,1075,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953035,517196.00
09/11/2015 02:30,2,0.000,ALERT,214.19,296.66,59.965,1441953004,"201051344000438","174011321042388",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,247801.3,247801.3,1080,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953037,517197.00
09/11/2015 02:30,2,0.000,ALERT,213.74,296.66,59.986,1441953004,"201051344001135","174011321042388",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,239455.2,239455.2,1078,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953038,517198.00
09/11/2015 02:30,2,0.000,ALERT,214.19,296.36,59.965,1441953004,"201051344000417","174011321042388",0.00,12.70,0,294.26,298.17,0.0,0.0,0.000,242594.3,242594.3,1084,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953040,517199.00
09/11/2015 02:30,2,0.000,ALERT,214.41,298.77,59.986,1441953004,"201051344000594","174011321042388",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,245103.6,245103.6,1084,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953042,517200.00
09/11/2015 02:30,2,0.000,ALERT,213.29,295.76,59.986,1441953004,"274151322000083","174011321042388",0.00,13.00,0,293.66,299.37,0.0,0.0,0.000,523080.7,523080.7,1076,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953044,517201.00
09/11/2015 02:30,2,0.000,ALERT,213.96,296.66,59.981,1441953004,"201051344000585","174011321042388",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,244776.5,244776.5,1079,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953045,517202.00
09/11/2015 02:30,2,0.000,ALERT,213.06,295.46,59.975,1441953004,"274151322000054","174011321042388",0.00,13.70,0,293.36,299.07,0.0,0.0,0.000,517780.2,517780.2,1075,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953047,517203.00
09/11/2015 02:30,2,0.000,ALERT,214.19,296.66,59.975,1441953004,"201051344001203","174011321042388",0.00,12.30,0,294.86,300.27,0.0,0.0,0.000,245357.6,245357.6,1080,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953049,517204.00
09/11/2015 02:30,2,0.000,ALERT,213.74,296.96,60.018,1441953004,"201051344000646","174011321042388",0.00,12.30,0,294.26,298.47,0.0,0.0,0.000,241264.0,241264.0,1076,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441953051,517205.00
09/11/2015 02:30,2,0.000,ALERT,213.74,294.56,59.996,1441953004,"274151322000068","174011321042388",0.00,14.00,0,292.76,297.57,0.0,0.0,0.000,420365.8,420365.8,1089,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953053,517206.00
09/11/2015 02:30,2,0.000,ALERT,214.19,295.16,59.981,1441953004,"274151322000076","174011321042388",0.00,13.00,0,293.36,298.17,0.0,0.0,0.000,553520.0,553520.0,1074,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953055,517207.00
09/11/2015 02:30,2,0.000,ALERT,213.74,297.26,59.986,1441953004,"201051344000890","174011321042388",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,246113.3,246113.3,1081,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953056,517208.00
09/11/2015 02:30,2,0.000,ALERT,214.64,297.87,59.965,1441953004,"201051344000900","174011321042388",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,247449.0,247449.0,1079,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953058,517209.00
09/11/2015 02:30,2,0.000,ALERT,215.32,297.57,59.975,1441953004,"201051344000633","174011321042388",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,235904.6,235904.6,1085,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953060,517210.00
09/11/2015 02:30,2,0.000,ALERT,214.64,298.77,59.970,1441953004,"201051344000983","174011321042388",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,244387.6,244387.6,1081,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953062,517211.00
09/11/2015 02:30,2,0.000,ALERT,213.96,296.36,59.981,1441953004,"201051344000917","174011321042388",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,246470.4,246470.4,1084,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441953064,517212.00
09/11/2015 02:30,2,0.000,ALERT,214.87,297.26,59.981,1441953004,"201051344000648","174011321042388",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,241738.5,241738.5,1084,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953065,517213.00
09/11/2015 02:30,2,0.000,ALERT,213.96,296.66,60.012,1441953004,"201051344001093","174011321042388",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,244634.7,244634.7,1083,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953067,517214.00
09/11/2015 02:30,2,0.000,ALERT,215.09,298.17,59.975,1441953004,"201051344000645","174011321042388",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,242841.6,242841.6,1081,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953069,517215.00
09/11/2015 02:30,2,0.000,ALERT,213.51,295.46,60.023,1441953004,"274151322000085","174011321042388",0.00,13.00,0,293.66,298.17,0.0,0.0,0.000,520515.5,520515.5,1076,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953071,517216.00
09/11/2015 02:30,2,0.000,ALERT,214.19,296.36,59.975,1441953004,"201051344000651","174011321042388",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,242066.4,242066.4,1076,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953073,517217.00
09/11/2015 02:30,2,0.000,ALERT,214.87,297.87,59.975,1441953004,"201051344000867","174011321042388",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,234932.7,234932.7,1082,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441953074,517218.00
09/11/2015 02:30,2,0.000,ALERT,213.96,296.96,59.970,1441953004,"201051344001230","174011321042388",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,245467.1,245467.1,1084,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953076,517219.00
09/11/2015 02:30,2,0.000,ALERT,215.09,298.47,60.012,1441953004,"201051344000576","174011321042388",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,241914.8,241914.8,1085,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953078,517220.00
09/11/2015 02:30,2,0.000,ALERT,214.64,298.77,59.970,1441953004,"201051344000579","174011321042388",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,249389.0,249389.0,1078,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953080,517221.00
09/11/2015 02:45,2,0.000,ALERT,214.19,296.66,59.959,1441953904,"201051344000955","174011321042388",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,247418.0,247418.0,1081,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953906,517222.00
09/11/2015 02:45,2,0.000,ALERT,213.74,297.87,59.959,1441953904,"274151322000095","174011321042388",0.00,12.70,0,294.26,299.97,0.0,0.0,0.000,547131.2,547131.2,1080,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953907,517223.00
09/11/2015 02:45,2,0.000,ALERT,214.87,298.77,59.965,1441953904,"201051344000868","174011321042388",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,234402.7,234402.7,1086,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953909,517224.00
09/11/2015 02:45,2,0.000,ALERT,215.54,298.17,59.922,1441953904,"201051344000853","174011321042388",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,240988.1,240988.1,1081,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953911,517225.00
09/11/2015 02:45,2,0.000,ALERT,215.32,297.57,59.949,1441953904,"201051344000582","174011321042388",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,239514.9,239514.9,1084,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953913,517226.00
09/11/2015 02:45,2,0.000,ALERT,215.09,298.17,59.959,1441953904,"201051344000469","174011321042388",0.00,12.00,0,294.86,299.97,0.0,0.0,0.000,236220.3,236220.3,1080,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953915,517227.00
09/11/2015 02:45,2,0.000,ALERT,214.87,298.17,59.954,1441953904,"201051344000988","174011321042388",0.00,13.00,0,293.66,299.97,0.0,0.0,0.000,235081.1,235081.1,1082,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953916,517228.00
09/11/2015 02:45,2,0.000,ALERT,215.09,298.17,59.959,1441953904,"201051344001158","174011321042388",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,240636.2,240636.2,1083,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953918,517229.00
09/11/2015 02:45,2,0.000,ALERT,214.41,295.76,59.933,1441953904,"201051344001025","174011321042388",0.00,12.00,0,293.96,299.07,0.0,0.0,0.000,245498.2,245498.2,1080,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953920,517230.00
09/11/2015 02:45,2,0.000,ALERT,215.09,299.07,59.975,1441953904,"201051344000569","174011321042388",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,248671.9,248671.9,1082,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441953922,517231.00
09/11/2015 02:45,2,0.000,ALERT,213.74,296.06,59.959,1441953904,"274151322000094","174011321042388",0.00,12.70,0,293.06,298.17,0.0,0.0,0.000,420889.6,420889.6,1091,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953924,517232.00
09/11/2015 02:45,2,0.000,ALERT,214.87,298.47,59.944,1441953904,"201051344000458","174011321042388",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,244364.8,244364.8,1082,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953925,517233.00
09/11/2015 02:45,2,0.000,ALERT,213.74,296.06,59.944,1441953904,"274151322000087","174011321042388",0.00,13.70,0,293.06,298.47,0.0,0.0,0.000,494126.1,494126.1,1080,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953927,517234.00
09/11/2015 02:45,2,0.000,ALERT,213.51,296.96,59.965,1441953904,"274151322000052","174011321042388",0.00,13.30,0,293.36,299.37,0.0,0.0,0.000,527443.8,527443.8,1076,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953929,517235.00
09/11/2015 02:45,2,0.000,ALERT,215.09,297.26,59.965,1441953904,"201051344001145","174011321042388",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,249157.8,249157.8,1084,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953931,517236.00
09/11/2015 02:45,2,0.000,ALERT,215.09,296.66,59.965,1441953904,"201051344000685","174011321042388",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,247812.6,247812.6,1084,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953933,517237.00
09/11/2015 02:45,2,0.000,ALERT,213.06,296.66,59.938,1441953904,"274151322000088","174011321042388",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,506582.8,506582.8,1077,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953934,517238.00
09/11/2015 02:45,2,0.000,ALERT,214.87,296.66,59.959,1441953904,"201051344000438","174011321042388",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,247801.3,247801.3,1082,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441953936,517239.00
09/11/2015 02:45,2,0.000,ALERT,214.41,296.66,59.970,1441953904,"201051344001135","174011321042388",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,239455.2,239455.2,1080,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953938,517240.00
09/11/2015 02:45,2,0.000,ALERT,214.87,296.06,59.965,1441953904,"201051344000417","174011321042388",0.00,12.70,0,294.26,297.87,0.0,0.0,0.000,242594.3,242594.3,1086,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953940,517241.00
09/11/2015 02:45,2,0.000,ALERT,214.64,299.07,59.959,1441953904,"201051344000594","174011321042388",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,245103.6,245103.6,1086,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953942,517242.00
09/11/2015 02:45,2,0.000,ALERT,213.74,297.87,59.959,1441953904,"274151322000083","174011321042388",0.00,13.00,0,293.96,299.37,0.0,0.0,0.000,523080.7,523080.7,1078,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953944,517243.00
09/11/2015 02:45,2,0.000,ALERT,214.87,296.96,59.970,1441953904,"201051344000585","174011321042388",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,244776.5,244776.5,1081,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953945,517244.00
09/11/2015 02:45,2,0.000,ALERT,213.51,296.96,59.954,1441953904,"274151322000054","174011321042388",0.00,13.70,0,293.36,299.67,0.0,0.0,0.000,517780.2,517780.2,1077,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441953947,517245.00
09/11/2015 02:45,2,0.000,ALERT,214.87,296.66,59.970,1441953904,"201051344001203","174011321042388",0.00,12.30,0,294.56,300.27,0.0,0.0,0.000,245357.6,245357.6,1082,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441953949,517246.00
09/11/2015 02:45,2,0.000,ALERT,214.64,296.96,59.965,1441953904,"201051344000646","174011321042388",0.00,12.30,0,293.96,298.17,0.0,0.0,0.000,241264.0,241264.0,1078,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953951,517247.00
09/11/2015 02:45,2,0.000,ALERT,214.41,296.66,59.959,1441953904,"274151322000068","174011321042388",0.00,14.00,0,292.76,298.17,0.0,0.0,0.000,420365.8,420365.8,1091,0,0,0,L,1151911521,0,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441953953,517248.00
09/11/2015 02:45,2,0.000,ALERT,214.41,297.57,59.965,1441953904,"274151322000076","174011321042388",0.00,13.30,0,293.06,298.77,0.0,0.0,0.000,553520.0,553520.0,1076,0,0,0,L,1151911521,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953955,517249.00
09/11/2015 02:45,2,0.000,ALERT,214.64,296.96,60.007,1441953904,"201051344000890","174011321042388",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,246113.3,246113.3,1083,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953956,517250.00
09/11/2015 02:45,2,0.000,ALERT,214.64,298.17,59.970,1441953904,"201051344000900","174011321042388",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,247449.0,247449.0,1081,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953958,517251.00
09/11/2015 02:45,2,0.000,ALERT,215.32,297.87,59.928,1441953904,"201051344000633","174011321042388",0.00,12.30,0,293.96,299.67,0.0,0.0,0.000,235904.6,235904.6,1087,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441953960,517252.00
09/11/2015 02:45,2,0.000,ALERT,214.87,298.47,59.965,1441953904,"201051344000983","174011321042388",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,244387.6,244387.6,1083,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953962,517253.00
09/11/2015 02:45,2,0.000,ALERT,214.87,296.36,59.970,1441953904,"201051344000917","174011321042388",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,246470.4,246470.4,1086,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953964,517254.00
09/11/2015 02:45,2,0.000,ALERT,215.09,297.57,60.007,1441953904,"201051344000648","174011321042388",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,241738.5,241738.5,1086,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953966,517255.00
09/11/2015 02:45,2,0.000,ALERT,214.64,296.66,59.981,1441953904,"201051344001093","174011321042388",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,244634.7,244634.7,1085,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441953967,517256.00
09/11/2015 02:45,2,0.000,ALERT,215.32,297.87,60.012,1441953904,"201051344000645","174011321042388",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,242841.6,242841.6,1083,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441953969,517257.00
09/11/2015 02:45,2,0.000,ALERT,213.74,297.57,59.944,1441953904,"274151322000085","174011321042388",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,520515.5,520515.5,1078,0,0,0,L,1151911521,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953971,517258.00
09/11/2015 02:45,2,0.000,ALERT,214.87,296.06,59.981,1441953904,"201051344000651","174011321042388",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,242066.4,242066.4,1078,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953973,517259.00
09/11/2015 02:45,2,0.000,ALERT,215.09,297.87,59.975,1441953904,"201051344000867","174011321042388",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,234932.7,234932.7,1084,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953975,517260.00
09/11/2015 02:45,2,0.000,ALERT,214.87,297.26,59.981,1441953904,"201051344001230","174011321042388",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,245467.1,245467.1,1086,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953976,517261.00
09/11/2015 02:45,2,0.000,ALERT,215.32,298.47,59.965,1441953904,"201051344000576","174011321042388",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,241914.8,241914.8,1087,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441953978,517262.00
09/11/2015 02:45,2,0.000,ALERT,214.87,298.77,59.975,1441953904,"201051344000579","174011321042388",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,249389.0,249389.0,1080,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441953980,517263.00
09/11/2015 03:00,2,0.000,ALERT,214.41,296.66,60.002,1441954803,"201051344000955","174011321042388",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,247418.0,247418.0,1083,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441954805,517264.00
09/11/2015 03:00,2,0.000,ALERT,213.74,298.47,59.944,1441954803,"274151322000095","174011321042388",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,547131.2,547131.2,1082,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441954807,517265.00
09/11/2015 03:00,2,0.000,ALERT,215.09,299.37,59.970,1441954803,"201051344000868","174011321042388",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,234402.7,234402.7,1088,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954808,517266.00
09/11/2015 03:00,2,0.000,ALERT,215.54,298.47,59.965,1441954803,"201051344000853","174011321042388",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,240988.1,240988.1,1083,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441954810,517267.00
09/11/2015 03:00,2,0.000,ALERT,215.32,297.57,59.970,1441954803,"201051344000582","174011321042388",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,239514.9,239514.9,1086,0,0,0,L,1122011218,0,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441954812,517268.00
09/11/2015 03:00,2,0.000,ALERT,215.09,298.47,59.954,1441954803,"201051344000469","174011321042388",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,236220.3,236220.3,1082,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954814,517269.00
09/11/2015 03:00,2,0.000,ALERT,214.87,298.47,59.970,1441954803,"201051344000988","174011321042388",0.00,12.70,0,293.06,299.67,0.0,0.0,0.000,235081.1,235081.1,1084,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441954816,517270.00
09/11/2015 03:00,2,0.000,ALERT,215.09,298.47,59.949,1441954803,"201051344001158","174011321042388",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,240636.2,240636.2,1085,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441954817,517271.00
09/11/2015 03:00,2,0.000,ALERT,214.41,295.76,59.965,1441954803,"201051344001025","174011321042388",0.00,12.00,0,293.96,299.07,0.0,0.0,0.000,245498.2,245498.2,1082,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954819,517272.00
09/11/2015 03:00,2,0.000,ALERT,215.09,298.77,60.002,1441954803,"201051344000569","174011321042388",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,248671.9,248671.9,1084,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954821,517273.00
09/11/2015 03:00,2,0.000,ALERT,213.74,296.66,59.970,1441954803,"274151322000094","174011321042388",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,420889.6,420889.6,1093,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954823,517274.00
09/11/2015 03:00,2,0.000,ALERT,214.87,298.47,59.981,1441954803,"201051344000458","174011321042388",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,244364.8,244364.8,1084,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441954825,517275.00
09/11/2015 03:00,2,0.000,ALERT,213.74,295.76,59.970,1441954803,"274151322000087","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,494126.1,494126.1,1082,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954826,517276.00
09/11/2015 03:00,2,0.000,ALERT,213.51,297.26,59.965,1441954803,"274151322000052","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,527443.8,527443.8,1078,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954828,517277.00
09/11/2015 03:00,2,0.000,ALERT,214.87,296.96,59.986,1441954803,"201051344001145","174011321042388",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,249157.8,249157.8,1086,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954830,517278.00
09/11/2015 03:00,2,0.000,ALERT,215.09,296.66,59.965,1441954803,"201051344000685","174011321042388",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,247812.6,247812.6,1086,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441954832,517279.00
09/11/2015 03:00,2,0.000,ALERT,213.06,296.66,59.965,1441954803,"274151322000088","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,506582.8,506582.8,1079,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441954834,517280.00
09/11/2015 03:00,2,0.000,ALERT,214.87,296.66,59.975,1441954803,"201051344000438","174011321042388",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,247801.3,247801.3,1084,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441954835,517281.00
09/11/2015 03:00,2,0.000,ALERT,214.41,296.66,59.981,1441954803,"201051344001135","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,239455.2,239455.2,1082,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954837,517282.00
09/11/2015 03:00,2,0.000,ALERT,214.87,295.76,59.981,1441954803,"201051344000417","174011321042388",0.00,12.70,0,293.96,297.87,0.0,0.0,0.000,242594.3,242594.3,1088,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441954839,517283.00
09/11/2015 03:00,2,0.000,ALERT,214.64,299.07,59.970,1441954803,"201051344000594","174011321042388",0.00,12.70,0,295.46,300.57,0.0,0.0,0.000,245103.6,245103.6,1088,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954841,517284.00
09/11/2015 03:00,2,0.000,ALERT,213.51,297.26,59.975,1441954803,"274151322000083","174011321042388",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,523080.7,523080.7,1080,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954843,517285.00
09/11/2015 03:00,2,0.000,ALERT,214.87,296.66,59.975,1441954803,"201051344000585","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,244776.5,244776.5,1083,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954844,517286.00
09/11/2015 03:00,2,0.000,ALERT,213.29,296.66,59.959,1441954803,"274151322000054","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,517780.2,517780.2,1079,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954846,517287.00
09/11/2015 03:00,2,0.000,ALERT,214.87,296.36,59.933,1441954803,"201051344001203","174011321042388",0.00,12.30,0,294.26,300.27,0.0,0.0,0.000,245357.6,245357.6,1084,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441954848,517288.00
09/11/2015 03:00,2,0.000,ALERT,214.19,296.36,59.975,1441954803,"201051344000646","174011321042388",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,241264.0,241264.0,1080,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954850,517289.00
09/11/2015 03:00,2,0.000,ALERT,213.96,296.06,59.975,1441954803,"274151322000068","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,420365.8,420365.8,1093,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441954852,517290.00
09/11/2015 03:00,2,0.000,ALERT,213.96,296.66,60.007,1441954803,"274151322000076","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,553520.0,553520.0,1078,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954854,517291.00
09/11/2015 03:00,2,0.000,ALERT,214.41,296.66,59.981,1441954803,"201051344000890","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,246113.3,246113.3,1085,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954855,517292.00
09/11/2015 03:00,2,0.000,ALERT,214.87,298.77,59.949,1441954803,"201051344000900","174011321042388",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,247449.0,247449.0,1083,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441954857,517293.00
09/11/2015 03:00,2,0.000,ALERT,215.54,298.17,59.975,1441954803,"201051344000633","174011321042388",0.00,12.30,0,293.66,299.67,0.0,0.0,0.000,235904.6,235904.6,1089,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954859,517294.00
09/11/2015 03:00,2,0.000,ALERT,214.87,299.07,59.991,1441954803,"201051344000983","174011321042388",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,244387.6,244387.6,1085,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441954861,517295.00
09/11/2015 03:00,2,0.000,ALERT,214.64,296.06,59.975,1441954803,"201051344000917","174011321042388",0.00,13.70,0,293.06,297.87,0.0,0.0,0.000,246470.4,246470.4,1088,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954863,517296.00
09/11/2015 03:00,2,0.000,ALERT,215.09,297.87,59.975,1441954803,"201051344000648","174011321042388",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,241738.5,241738.5,1088,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954864,517297.00
09/11/2015 03:00,2,0.000,ALERT,214.64,296.66,59.981,1441954803,"201051344001093","174011321042388",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,244634.7,244634.7,1087,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954866,517298.00
09/11/2015 03:00,2,0.000,ALERT,215.32,298.47,59.975,1441954803,"201051344000645","174011321042388",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,242841.6,242841.6,1085,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954868,517299.00
09/11/2015 03:00,2,0.000,ALERT,213.96,297.26,59.954,1441954803,"274151322000085","174011321042388",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,520515.5,520515.5,1080,0,0,0,L,1151911521,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441954870,517300.00
09/11/2015 03:00,2,0.000,ALERT,214.87,295.76,59.991,1441954803,"201051344000651","174011321042388",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,242066.4,242066.4,1080,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954872,517301.00
09/11/2015 03:00,2,0.000,ALERT,215.09,298.17,59.981,1441954803,"201051344000867","174011321042388",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,234932.7,234932.7,1086,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954873,517302.00
09/11/2015 03:00,2,0.000,ALERT,214.64,296.96,59.991,1441954803,"201051344001230","174011321042388",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,245467.1,245467.1,1088,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441954875,517303.00
09/11/2015 03:00,2,0.000,ALERT,215.32,299.07,59.991,1441954803,"201051344000576","174011321042388",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,241914.8,241914.8,1089,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954877,517304.00
09/11/2015 03:00,2,0.000,ALERT,214.87,299.07,59.991,1441954803,"201051344000579","174011321042388",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,249389.0,249389.0,1082,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441954879,517305.00
09/11/2015 03:15,2,0.000,ALERT,214.41,296.36,59.981,1441955703,"201051344000955","174011321042388",0.00,12.70,0,294.56,298.17,0.0,0.0,0.000,247418.0,247418.0,1085,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955705,517306.00
09/11/2015 03:15,2,0.000,ALERT,213.51,298.47,59.975,1441955703,"274151322000095","174011321042388",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,547131.2,547131.2,1084,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955707,517307.00
09/11/2015 03:15,2,0.000,ALERT,214.87,299.07,59.996,1441955703,"201051344000868","174011321042388",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,234402.7,234402.7,1090,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441955709,517308.00
09/11/2015 03:15,2,0.000,ALERT,215.32,298.17,59.981,1441955703,"201051344000853","174011321042388",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,240988.1,240988.1,1085,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955711,517309.00
09/11/2015 03:15,2,0.000,ALERT,215.09,297.26,59.986,1441955703,"201051344000582","174011321042388",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,239514.9,239514.9,1088,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441955712,517310.00
09/11/2015 03:15,2,0.000,ALERT,214.87,298.17,59.986,1441955703,"201051344000469","174011321042388",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,236220.3,236220.3,1084,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955714,517311.00
09/11/2015 03:15,2,0.000,ALERT,214.64,297.87,59.986,1441955703,"201051344000988","174011321042388",0.00,13.00,0,293.96,299.67,0.0,0.0,0.000,235081.1,235081.1,1086,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955716,517312.00
09/11/2015 03:15,2,0.000,ALERT,214.87,298.17,59.986,1441955703,"201051344001158","174011321042388",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,240636.2,240636.2,1087,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441955718,517313.00
09/11/2015 03:15,2,0.000,ALERT,214.41,295.76,59.981,1441955703,"201051344001025","174011321042388",0.00,12.00,0,293.96,299.07,0.0,0.0,0.000,245498.2,245498.2,1084,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955720,517314.00
09/11/2015 03:15,2,0.000,ALERT,214.87,299.07,60.023,1441955703,"201051344000569","174011321042388",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,248671.9,248671.9,1086,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955722,517315.00
09/11/2015 03:15,2,0.000,ALERT,213.74,296.36,59.975,1441955703,"274151322000094","174011321042388",0.00,12.70,0,294.26,298.47,0.0,0.0,0.000,420889.6,420889.6,1095,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955724,517316.00
09/11/2015 03:15,2,0.000,ALERT,214.64,298.47,59.986,1441955703,"201051344000458","174011321042388",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,244364.8,244364.8,1086,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955725,517317.00
09/11/2015 03:15,2,0.000,ALERT,213.74,296.66,60.012,1441955703,"274151322000087","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,494126.1,494126.1,1084,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441955727,517318.00
09/11/2015 03:15,2,0.000,ALERT,213.51,297.57,59.991,1441955703,"274151322000052","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,527443.8,527443.8,1080,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955729,517319.00
09/11/2015 03:15,2,0.000,ALERT,214.87,296.96,59.986,1441955703,"201051344001145","174011321042388",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,249157.8,249157.8,1088,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955731,517320.00
09/11/2015 03:15,2,0.000,ALERT,215.09,296.66,59.996,1441955703,"201051344000685","174011321042388",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,247812.6,247812.6,1088,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955733,517321.00
09/11/2015 03:15,2,0.000,ALERT,213.29,297.26,59.975,1441955703,"274151322000088","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,506582.8,506582.8,1081,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955734,517322.00
09/11/2015 03:15,2,0.000,ALERT,214.64,296.36,59.996,1441955703,"201051344000438","174011321042388",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,247801.3,247801.3,1086,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955736,517323.00
09/11/2015 03:15,2,0.000,ALERT,214.41,296.36,59.986,1441955703,"201051344001135","174011321042388",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,239455.2,239455.2,1084,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955738,517324.00
09/11/2015 03:15,2,0.000,ALERT,214.64,295.76,59.991,1441955703,"201051344000417","174011321042388",0.00,12.70,0,293.66,297.87,0.0,0.0,0.000,242594.3,242594.3,1090,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955740,517325.00
09/11/2015 03:15,2,0.000,ALERT,214.41,298.77,59.986,1441955703,"201051344000594","174011321042388",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,245103.6,245103.6,1090,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955742,517326.00
09/11/2015 03:15,2,0.000,ALERT,213.51,297.87,59.986,1441955703,"274151322000083","174011321042388",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,523080.7,523080.7,1082,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441955744,517327.00
09/11/2015 03:15,2,0.000,ALERT,214.64,296.36,59.986,1441955703,"201051344000585","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,244776.5,244776.5,1085,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955746,517328.00
09/11/2015 03:15,2,0.000,ALERT,213.51,296.66,60.018,1441955703,"274151322000054","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,517780.2,517780.2,1081,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441955747,517329.00
09/11/2015 03:15,2,0.000,ALERT,214.64,296.36,59.996,1441955703,"201051344001203","174011321042388",0.00,12.30,0,294.26,300.27,0.0,0.0,0.000,245357.6,245357.6,1086,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955749,517330.00
09/11/2015 03:15,2,0.000,ALERT,214.41,296.66,59.986,1441955703,"201051344000646","174011321042388",0.00,12.30,0,293.66,298.17,0.0,0.0,0.000,241264.0,241264.0,1082,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955751,517331.00
09/11/2015 03:15,2,0.000,ALERT,214.19,296.36,60.002,1441955703,"274151322000068","174011321042388",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,420365.8,420365.8,1095,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441955753,517332.00
09/11/2015 03:15,2,0.000,ALERT,213.96,296.36,59.986,1441955703,"274151322000076","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,553520.0,553520.0,1080,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441955755,517333.00
09/11/2015 03:15,2,0.000,ALERT,214.41,296.96,59.986,1441955703,"201051344000890","174011321042388",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,246113.3,246113.3,1087,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955756,517334.00
09/11/2015 03:15,2,0.000,ALERT,214.64,298.47,59.970,1441955703,"201051344000900","174011321042388",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,247449.0,247449.0,1085,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955758,517335.00
09/11/2015 03:15,2,0.000,ALERT,215.09,297.87,59.975,1441955703,"201051344000633","174011321042388",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,235904.6,235904.6,1091,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955760,517336.00
09/11/2015 03:15,2,0.000,ALERT,214.64,298.77,59.981,1441955703,"201051344000983","174011321042388",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,244387.6,244387.6,1087,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955762,517337.00
09/11/2015 03:15,2,0.000,ALERT,214.87,296.06,60.012,1441955703,"201051344000917","174011321042388",0.00,13.70,0,293.36,297.87,0.0,0.0,0.000,246470.4,246470.4,1090,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955764,517338.00
09/11/2015 03:15,2,0.000,ALERT,215.09,297.87,59.944,1441955703,"201051344000648","174011321042388",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,241738.5,241738.5,1090,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955766,517339.00
