ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 03:15,2,0.000,ALERT,214.64,296.36,59.975,1441955703,"201051344001093","174011321042388",0.00,13.30,0,294.56,298.17,0.0,0.0,0.000,244634.7,244634.7,1089,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955767,517340.00
09/11/2015 03:15,2,0.000,ALERT,215.09,298.17,59.975,1441955703,"201051344000645","174011321042388",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,242841.6,242841.6,1087,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441955769,517341.00
09/11/2015 03:15,2,0.000,ALERT,213.74,296.66,59.970,1441955703,"274151322000085","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,520515.5,520515.5,1082,0,0,0,L,1151911521,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955771,517342.00
09/11/2015 03:15,2,0.000,ALERT,214.87,295.76,59.965,1441955703,"201051344000651","174011321042388",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,242066.4,242066.4,1082,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955773,517343.00
09/11/2015 03:15,2,0.000,ALERT,215.09,298.17,59.975,1441955703,"201051344000867","174011321042388",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,234932.7,234932.7,1088,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955775,517344.00
09/11/2015 03:15,2,0.000,ALERT,214.64,296.96,59.975,1441955703,"201051344001230","174011321042388",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,245467.1,245467.1,1090,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441955776,517345.00
09/11/2015 03:15,2,0.000,ALERT,215.32,299.07,59.975,1441955703,"201051344000576","174011321042388",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,241914.8,241914.8,1091,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955778,517346.00
09/11/2015 03:15,2,0.000,ALERT,214.87,298.77,59.965,1441955703,"201051344000579","174011321042388",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,249389.0,249389.0,1084,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441955780,517347.00
09/11/2015 03:30,2,0.000,ALERT,214.87,297.57,59.996,1441956604,"201051344000955","174011321042388",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,247418.0,247418.0,1087,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956606,517348.00
09/11/2015 03:30,2,0.000,ALERT,213.74,298.77,60.002,1441956604,"274151322000095","174011321042388",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,547131.2,547131.2,1086,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441956607,517349.00
09/11/2015 03:30,2,0.000,ALERT,215.09,299.67,60.028,1441956604,"201051344000868","174011321042388",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,234402.7,234402.7,1092,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956609,517350.00
09/11/2015 03:30,2,0.000,ALERT,215.77,298.77,60.012,1441956604,"201051344000853","174011321042388",0.00,12.30,0,295.76,300.87,0.0,0.0,0.000,240988.1,240988.1,1087,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956611,517351.00
09/11/2015 03:30,2,0.000,ALERT,215.54,298.47,60.018,1441956604,"201051344000582","174011321042388",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,239514.9,239514.9,1090,0,0,0,L,1122011218,0,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956613,517352.00
09/11/2015 03:30,2,0.000,ALERT,215.32,298.77,60.007,1441956604,"201051344000469","174011321042388",0.00,12.00,0,294.86,300.27,0.0,0.0,0.000,236220.3,236220.3,1086,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956615,517353.00
09/11/2015 03:30,2,0.000,ALERT,215.09,298.77,60.018,1441956604,"201051344000988","174011321042388",0.00,13.00,0,293.36,300.27,0.0,0.0,0.000,235081.1,235081.1,1088,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441956616,517354.00
09/11/2015 03:30,2,0.000,ALERT,215.32,298.77,60.007,1441956604,"201051344001158","174011321042388",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,240636.2,240636.2,1089,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956618,517355.00
09/11/2015 03:30,2,0.000,ALERT,214.64,296.66,60.034,1441956604,"201051344001025","174011321042388",0.00,12.00,0,294.26,299.37,0.0,0.0,0.000,245498.2,245498.2,1086,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956620,517356.00
09/11/2015 03:30,2,0.000,ALERT,215.32,299.67,60.023,1441956604,"201051344000569","174011321042388",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,248671.9,248671.9,1088,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956622,517357.00
09/11/2015 03:30,2,0.000,ALERT,213.74,297.26,60.002,1441956604,"274151322000094","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,420889.6,420889.6,1097,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956624,517358.00
09/11/2015 03:30,2,0.000,ALERT,215.09,299.37,60.007,1441956604,"201051344000458","174011321042388",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,244364.8,244364.8,1088,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956626,517359.00
09/11/2015 03:30,2,0.000,ALERT,213.74,296.66,60.002,1441956604,"274151322000087","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,494126.1,494126.1,1086,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956628,517360.00
09/11/2015 03:30,2,0.000,ALERT,213.74,297.57,60.007,1441956604,"274151322000052","174011321042388",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,527443.8,527443.8,1082,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956629,517361.00
09/11/2015 03:30,2,0.000,ALERT,215.09,297.26,60.007,1441956604,"201051344001145","174011321042388",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,249157.8,249157.8,1090,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956631,517362.00
09/11/2015 03:30,2,0.000,ALERT,215.09,296.96,60.012,1441956604,"201051344000685","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,247812.6,247812.6,1090,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956633,517363.00
09/11/2015 03:30,2,0.000,ALERT,213.29,297.57,60.002,1441956604,"274151322000088","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,506582.8,506582.8,1083,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956635,517364.00
09/11/2015 03:30,2,0.000,ALERT,214.87,297.26,60.007,1441956604,"201051344000438","174011321042388",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,247801.3,247801.3,1088,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956637,517365.00
09/11/2015 03:30,2,0.000,ALERT,214.41,297.26,59.970,1441956604,"201051344001135","174011321042388",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,239455.2,239455.2,1086,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956638,517366.00
09/11/2015 03:30,2,0.000,ALERT,214.87,296.36,60.002,1441956604,"201051344000417","174011321042388",0.00,12.70,0,293.66,298.17,0.0,0.0,0.000,242594.3,242594.3,1092,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956640,517367.00
09/11/2015 03:30,2,0.000,ALERT,214.87,299.67,60.002,1441956604,"201051344000594","174011321042388",0.00,12.70,0,295.76,301.17,0.0,0.0,0.000,245103.6,245103.6,1092,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956642,517368.00
09/11/2015 03:30,2,0.000,ALERT,213.74,297.57,60.002,1441956604,"274151322000083","174011321042388",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,523080.7,523080.7,1084,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956644,517369.00
09/11/2015 03:30,2,0.000,ALERT,215.09,297.57,60.012,1441956604,"201051344000585","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,244776.5,244776.5,1087,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956646,517370.00
09/11/2015 03:30,2,0.000,ALERT,213.51,298.47,60.002,1441956604,"274151322000054","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,517780.2,517780.2,1083,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441956647,517371.00
09/11/2015 03:30,2,0.000,ALERT,214.87,296.96,60.028,1441956604,"201051344001203","174011321042388",0.00,12.30,0,293.96,300.57,0.0,0.0,0.000,245357.6,245357.6,1088,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441956649,517372.00
09/11/2015 03:30,2,0.000,ALERT,214.41,296.96,60.007,1441956604,"201051344000646","174011321042388",0.00,12.30,0,293.96,298.77,0.0,0.0,0.000,241264.0,241264.0,1084,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441956651,517373.00
09/11/2015 03:30,2,0.000,ALERT,214.19,296.66,59.975,1441956604,"274151322000068","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,420365.8,420365.8,1097,0,0,0,L,1151911521,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441956653,517374.00
09/11/2015 03:30,2,0.000,ALERT,214.41,297.57,60.028,1441956604,"274151322000076","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,553520.0,553520.0,1082,0,0,0,L,1151911521,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956655,517375.00
09/11/2015 03:30,2,0.000,ALERT,214.64,297.57,60.007,1441956604,"201051344000890","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,246113.3,246113.3,1089,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956656,517376.00
09/11/2015 03:30,2,0.000,ALERT,214.87,299.07,60.002,1441956604,"201051344000900","174011321042388",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,247449.0,247449.0,1087,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956658,517377.00
09/11/2015 03:30,2,0.000,ALERT,215.77,298.77,59.996,1441956604,"201051344000633","174011321042388",0.00,12.30,0,294.26,299.97,0.0,0.0,0.000,235904.6,235904.6,1093,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956660,517378.00
09/11/2015 03:30,2,0.000,ALERT,215.32,299.37,59.996,1441956604,"201051344000983","174011321042388",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,244387.6,244387.6,1089,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956662,517379.00
09/11/2015 03:30,2,0.000,ALERT,214.87,296.66,60.007,1441956604,"201051344000917","174011321042388",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,246470.4,246470.4,1092,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956664,517380.00
09/11/2015 03:30,2,0.000,ALERT,215.32,298.47,60.012,1441956604,"201051344000648","174011321042388",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,241738.5,241738.5,1092,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956665,517381.00
09/11/2015 03:30,2,0.000,ALERT,214.64,296.96,59.986,1441956604,"201051344001093","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,244634.7,244634.7,1091,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956667,517382.00
09/11/2015 03:30,2,0.000,ALERT,215.54,298.77,60.007,1441956604,"201051344000645","174011321042388",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,242841.6,242841.6,1089,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956669,517383.00
09/11/2015 03:30,2,0.000,ALERT,213.51,297.57,60.023,1441956604,"274151322000085","174011321042388",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,520515.5,520515.5,1084,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956671,517384.00
09/11/2015 03:30,2,0.000,ALERT,214.87,296.36,60.002,1441956604,"201051344000651","174011321042388",0.00,11.70,0,294.26,298.17,0.0,0.0,0.000,242066.4,242066.4,1084,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956673,517385.00
09/11/2015 03:30,2,0.000,ALERT,215.54,298.77,60.002,1441956604,"201051344000867","174011321042388",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,234932.7,234932.7,1090,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956674,517386.00
09/11/2015 03:30,2,0.000,ALERT,214.64,297.26,59.996,1441956604,"201051344001230","174011321042388",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,245467.1,245467.1,1092,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956676,517387.00
09/11/2015 03:30,2,0.000,ALERT,215.77,299.67,60.007,1441956604,"201051344000576","174011321042388",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,241914.8,241914.8,1093,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441956678,517388.00
09/11/2015 03:30,2,0.000,ALERT,215.09,299.67,59.996,1441956604,"201051344000579","174011321042388",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,249389.0,249389.0,1086,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441956680,517389.00
09/11/2015 03:45,2,0.000,ALERT,214.64,296.96,59.991,1441957503,"201051344000955","174011321042388",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,247418.0,247418.0,1089,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957506,517390.00
09/11/2015 03:45,2,0.000,ALERT,213.74,299.07,59.986,1441957503,"274151322000095","174011321042388",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,547131.2,547131.2,1088,0,0,0,L,1151911521,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441957507,517391.00
09/11/2015 03:45,2,0.000,ALERT,215.09,299.67,59.954,1441957503,"201051344000868","174011321042388",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,234402.7,234402.7,1094,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957509,517392.00
09/11/2015 03:45,2,0.000,ALERT,215.77,299.07,59.996,1441957503,"201051344000853","174011321042388",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,240988.1,240988.1,1089,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957511,517393.00
09/11/2015 03:45,2,0.000,ALERT,215.32,297.87,59.996,1441957503,"201051344000582","174011321042388",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,239514.9,239514.9,1092,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957513,517394.00
09/11/2015 03:45,2,0.000,ALERT,215.09,298.47,59.986,1441957503,"201051344000469","174011321042388",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,236220.3,236220.3,1088,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957514,517395.00
09/11/2015 03:45,2,0.000,ALERT,214.64,298.47,59.986,1441957503,"201051344000988","174011321042388",0.00,12.70,0,294.26,300.27,0.0,0.0,0.000,235081.1,235081.1,1090,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957516,517396.00
09/11/2015 03:45,2,0.000,ALERT,215.09,298.77,60.018,1441957503,"201051344001158","174011321042388",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,240636.2,240636.2,1091,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957518,517397.00
09/11/2015 03:45,2,0.000,ALERT,214.87,296.36,59.996,1441957503,"201051344001025","174011321042388",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,245498.2,245498.2,1088,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441957520,517398.00
09/11/2015 03:45,2,0.000,ALERT,215.09,299.37,59.996,1441957503,"201051344000569","174011321042388",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,248671.9,248671.9,1090,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441957522,517399.00
09/11/2015 03:45,2,0.000,ALERT,213.74,297.57,60.028,1441957503,"274151322000094","174011321042388",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,420889.6,420889.6,1099,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957524,517400.00
09/11/2015 03:45,2,0.000,ALERT,214.87,299.07,60.002,1441957503,"201051344000458","174011321042388",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,244364.8,244364.8,1090,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957526,517401.00
09/11/2015 03:45,2,0.000,ALERT,213.74,296.96,59.981,1441957503,"274151322000087","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,494126.1,494126.1,1088,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957528,517402.00
09/11/2015 03:45,2,0.000,ALERT,213.51,297.57,59.991,1441957503,"274151322000052","174011321042388",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,527443.8,527443.8,1084,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441957529,517403.00
09/11/2015 03:45,2,0.000,ALERT,215.09,297.26,60.002,1441957503,"201051344001145","174011321042388",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,249157.8,249157.8,1092,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957531,517404.00
09/11/2015 03:45,2,0.000,ALERT,215.32,297.26,59.991,1441957503,"201051344000685","174011321042388",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,247812.6,247812.6,1092,0,0,0,L,1122011218,0,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957533,517405.00
09/11/2015 03:45,2,0.000,ALERT,213.51,296.96,59.991,1441957503,"274151322000088","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,506582.8,506582.8,1085,0,0,0,L,1151911521,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441957535,517406.00
09/11/2015 03:45,2,0.000,ALERT,215.09,296.96,60.023,1441957503,"201051344000438","174011321042388",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,247801.3,247801.3,1090,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957537,517407.00
09/11/2015 03:45,2,0.000,ALERT,214.64,296.96,59.991,1441957503,"201051344001135","174011321042388",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,239455.2,239455.2,1088,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957539,517408.00
09/11/2015 03:45,2,0.000,ALERT,215.32,296.66,59.986,1441957503,"201051344000417","174011321042388",0.00,12.70,0,294.26,297.87,0.0,0.0,0.000,242594.3,242594.3,1094,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957541,517409.00
09/11/2015 03:45,2,0.000,ALERT,214.87,299.97,59.996,1441957503,"201051344000594","174011321042388",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,245103.6,245103.6,1094,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441957542,517410.00
09/11/2015 03:45,2,0.000,ALERT,213.74,298.17,59.996,1441957503,"274151322000083","174011321042388",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,523080.7,523080.7,1086,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957544,517411.00
09/11/2015 03:45,2,0.000,ALERT,215.09,297.26,59.991,1441957503,"201051344000585","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,244776.5,244776.5,1089,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957546,517412.00
09/11/2015 03:45,2,0.000,ALERT,213.74,298.17,59.991,1441957503,"274151322000054","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,517780.2,517780.2,1085,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957548,517413.00
09/11/2015 03:45,2,0.000,ALERT,215.09,296.66,60.018,1441957503,"201051344001203","174011321042388",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,245357.6,245357.6,1090,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957550,517414.00
09/11/2015 03:45,2,0.000,ALERT,214.64,296.96,59.991,1441957503,"201051344000646","174011321042388",0.00,12.30,0,294.26,298.47,0.0,0.0,0.000,241264.0,241264.0,1086,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957551,517415.00
09/11/2015 03:45,2,0.000,ALERT,214.64,296.96,60.028,1441957503,"274151322000068","174011321042388",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,420365.8,420365.8,1099,0,0,0,L,1151911521,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957553,517416.00
09/11/2015 03:45,2,0.000,ALERT,214.41,298.47,59.991,1441957503,"274151322000076","174011321042388",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,553520.0,553520.0,1084,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957555,517417.00
09/11/2015 03:45,2,0.000,ALERT,214.87,297.26,60.023,1441957503,"201051344000890","174011321042388",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,246113.3,246113.3,1091,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441957557,517418.00
09/11/2015 03:45,2,0.000,ALERT,214.87,299.07,60.002,1441957503,"201051344000900","174011321042388",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,247449.0,247449.0,1089,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957558,517419.00
09/11/2015 03:45,2,0.000,ALERT,215.77,298.77,59.981,1441957503,"201051344000633","174011321042388",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,235904.6,235904.6,1095,0,0,0,L,1122011218,0,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957560,517420.00
09/11/2015 03:45,2,0.000,ALERT,215.09,299.37,60.007,1441957503,"201051344000983","174011321042388",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,244387.6,244387.6,1091,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957562,517421.00
09/11/2015 03:45,2,0.000,ALERT,215.09,296.36,59.996,1441957503,"201051344000917","174011321042388",0.00,13.30,0,293.06,298.47,0.0,0.0,0.000,246470.4,246470.4,1094,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957564,517422.00
09/11/2015 03:45,2,0.000,ALERT,215.32,298.47,59.991,1441957503,"201051344000648","174011321042388",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,241738.5,241738.5,1094,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957566,517423.00
09/11/2015 03:45,2,0.000,ALERT,214.87,296.96,59.970,1441957503,"201051344001093","174011321042388",0.00,13.30,0,294.86,298.47,0.0,0.0,0.000,244634.7,244634.7,1093,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957567,517424.00
09/11/2015 03:45,2,0.000,ALERT,215.54,299.07,60.028,1441957503,"201051344000645","174011321042388",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,242841.6,242841.6,1091,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441957569,517425.00
09/11/2015 03:45,2,0.000,ALERT,213.96,297.87,60.023,1441957503,"274151322000085","174011321042388",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,520515.5,520515.5,1086,0,0,0,L,1151911521,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957571,517426.00
09/11/2015 03:45,2,0.000,ALERT,215.09,296.36,59.996,1441957503,"201051344000651","174011321042388",0.00,11.70,0,294.56,298.17,0.0,0.0,0.000,242066.4,242066.4,1086,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441957573,517427.00
09/11/2015 03:45,2,0.000,ALERT,215.32,298.77,59.996,1441957503,"201051344000867","174011321042388",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,234932.7,234932.7,1092,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957575,517428.00
09/11/2015 03:45,2,0.000,ALERT,214.87,297.26,59.996,1441957503,"201051344001230","174011321042388",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,245467.1,245467.1,1094,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441957576,517429.00
09/11/2015 03:45,2,0.000,ALERT,215.54,299.97,59.996,1441957503,"201051344000576","174011321042388",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,241914.8,241914.8,1095,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441957578,517430.00
09/11/2015 03:45,2,0.000,ALERT,215.09,299.67,60.034,1441957503,"201051344000579","174011321042388",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,249389.0,249389.0,1088,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441957580,517431.00
09/11/2015 04:00,2,0.000,ALERT,214.87,297.26,59.944,1441958403,"201051344000955","174011321042388",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,247418.0,247418.0,1091,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958405,517432.00
09/11/2015 04:00,2,0.000,ALERT,213.96,298.47,59.975,1441958403,"274151322000095","174011321042388",0.00,12.30,0,295.76,300.87,0.0,0.0,0.000,547131.2,547131.2,1090,0,0,0,L,1151911521,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958407,517433.00
09/11/2015 04:00,2,0.000,ALERT,215.32,299.07,59.975,1441958403,"201051344000868","174011321042388",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,234402.7,234402.7,1096,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958409,517434.00
09/11/2015 04:00,2,0.000,ALERT,215.77,298.17,59.975,1441958403,"201051344000853","174011321042388",0.00,12.30,0,295.76,300.87,0.0,0.0,0.000,240988.1,240988.1,1091,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958410,517435.00
09/11/2015 04:00,2,0.000,ALERT,215.77,298.17,59.965,1441958403,"201051344000582","174011321042388",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,239514.9,239514.9,1094,0,0,0,L,1122011218,0,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958412,517436.00
09/11/2015 04:00,2,0.000,ALERT,215.32,298.17,59.970,1441958403,"201051344000469","174011321042388",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,236220.3,236220.3,1090,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958414,517437.00
09/11/2015 04:00,2,0.000,ALERT,215.09,298.47,59.975,1441958403,"201051344000988","174011321042388",0.00,12.70,0,293.66,300.27,0.0,0.0,0.000,235081.1,235081.1,1092,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441958416,517438.00
09/11/2015 04:00,2,0.000,ALERT,215.32,298.17,59.970,1441958403,"201051344001158","174011321042388",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,240636.2,240636.2,1093,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958418,517439.00
09/11/2015 04:00,2,0.000,ALERT,214.87,296.66,59.970,1441958403,"201051344001025","174011321042388",0.00,12.00,0,294.26,299.67,0.0,0.0,0.000,245498.2,245498.2,1090,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958420,517440.00
09/11/2015 04:00,2,0.000,ALERT,215.54,299.37,59.970,1441958403,"201051344000569","174011321042388",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,248671.9,248671.9,1092,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441958422,517441.00
09/11/2015 04:00,2,0.000,ALERT,214.19,296.96,59.986,1441958403,"274151322000094","174011321042388",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,420889.6,420889.6,1101,0,0,0,L,1151911521,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958423,517442.00
09/11/2015 04:00,2,0.000,ALERT,215.32,298.77,59.944,1441958403,"201051344000458","174011321042388",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,244364.8,244364.8,1092,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958425,517443.00
09/11/2015 04:00,2,0.000,ALERT,214.19,297.26,59.970,1441958403,"274151322000087","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,494126.1,494126.1,1090,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958427,517444.00
09/11/2015 04:00,2,0.000,ALERT,213.96,298.17,59.970,1441958403,"274151322000052","174011321042388",0.00,13.00,0,294.56,300.27,0.0,0.0,0.000,527443.8,527443.8,1086,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958429,517445.00
09/11/2015 04:00,2,0.000,ALERT,215.54,297.87,59.970,1441958403,"201051344001145","174011321042388",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,249157.8,249157.8,1094,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958431,517446.00
09/11/2015 04:00,2,0.000,ALERT,215.54,297.87,59.949,1441958403,"201051344000685","174011321042388",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,247812.6,247812.6,1094,0,0,0,L,1122011218,0,124.27,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441958432,517447.00
09/11/2015 04:00,2,0.000,ALERT,213.51,297.26,59.975,1441958403,"274151322000088","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,506582.8,506582.8,1087,0,0,0,L,1151911521,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958434,517448.00
09/11/2015 04:00,2,0.000,ALERT,215.32,297.26,59.975,1441958403,"201051344000438","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,247801.3,247801.3,1092,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958436,517449.00
09/11/2015 04:00,2,0.000,ALERT,214.87,297.57,59.970,1441958403,"201051344001135","174011321042388",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,239455.2,239455.2,1090,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958438,517450.00
09/11/2015 04:00,2,0.000,ALERT,215.54,296.66,59.975,1441958403,"201051344000417","174011321042388",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,242594.3,242594.3,1096,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958440,517451.00
09/11/2015 04:00,2,0.000,ALERT,215.09,299.67,59.981,1441958403,"201051344000594","174011321042388",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,245103.6,245103.6,1096,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958442,517452.00
09/11/2015 04:00,2,0.000,ALERT,213.96,298.47,59.975,1441958403,"274151322000083","174011321042388",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,523080.7,523080.7,1088,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958443,517453.00
09/11/2015 04:00,2,0.000,ALERT,215.32,297.57,59.965,1441958403,"201051344000585","174011321042388",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,244776.5,244776.5,1091,0,0,0,L,1122011218,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958445,517454.00
09/11/2015 04:00,2,0.000,ALERT,213.96,298.47,59.954,1441958403,"274151322000054","174011321042388",0.00,13.30,0,294.56,300.27,0.0,0.0,0.000,517780.2,517780.2,1087,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958447,517455.00
09/11/2015 04:00,2,0.000,ALERT,215.32,296.96,59.986,1441958403,"201051344001203","174011321042388",0.00,12.30,0,294.56,300.87,0.0,0.0,0.000,245357.6,245357.6,1092,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441958449,517456.00
09/11/2015 04:00,2,0.000,ALERT,214.87,297.26,59.975,1441958403,"201051344000646","174011321042388",0.00,12.00,0,293.66,298.77,0.0,0.0,0.000,241264.0,241264.0,1088,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958451,517457.00
09/11/2015 04:00,2,0.000,ALERT,214.41,296.96,59.981,1441958403,"274151322000068","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,420365.8,420365.8,1101,0,0,0,L,1151911521,0,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958452,517458.00
09/11/2015 04:00,2,0.000,ALERT,214.41,296.96,59.975,1441958403,"274151322000076","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,553520.0,553520.0,1086,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958454,517459.00
09/11/2015 04:00,2,0.000,ALERT,214.87,297.57,59.970,1441958403,"201051344000890","174011321042388",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,246113.3,246113.3,1093,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958456,517460.00
09/11/2015 04:00,2,0.000,ALERT,215.09,299.07,59.975,1441958403,"201051344000900","174011321042388",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,247449.0,247449.0,1091,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958458,517461.00
09/11/2015 04:00,2,0.000,ALERT,216.00,298.77,59.965,1441958403,"201051344000633","174011321042388",0.00,12.00,0,294.56,300.27,0.0,0.0,0.000,235904.6,235904.6,1097,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958460,517462.00
09/11/2015 04:00,2,0.000,ALERT,215.32,299.07,59.975,1441958403,"201051344000983","174011321042388",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,244387.6,244387.6,1093,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958461,517463.00
09/11/2015 04:00,2,0.000,ALERT,215.32,296.66,59.965,1441958403,"201051344000917","174011321042388",0.00,13.00,0,293.06,298.17,0.0,0.0,0.000,246470.4,246470.4,1096,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958463,517464.00
09/11/2015 04:00,2,0.000,ALERT,215.54,298.17,59.970,1441958403,"201051344000648","174011321042388",0.00,12.00,0,295.46,300.87,0.0,0.0,0.000,241738.5,241738.5,1096,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958465,517465.00
09/11/2015 04:00,2,0.000,ALERT,215.09,296.96,59.970,1441958403,"201051344001093","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,244634.7,244634.7,1095,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958467,517466.00
09/11/2015 04:00,2,0.000,ALERT,215.77,298.77,59.965,1441958403,"201051344000645","174011321042388",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,242841.6,242841.6,1093,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441958469,517467.00
09/11/2015 04:00,2,0.000,ALERT,214.19,297.87,59.965,1441958403,"274151322000085","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,520515.5,520515.5,1088,0,0,0,L,1151911521,0,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441958471,517468.00
09/11/2015 04:00,2,0.000,ALERT,215.32,296.36,59.959,1441958403,"201051344000651","174011321042388",0.00,11.70,0,293.96,298.47,0.0,0.0,0.000,242066.4,242066.4,1088,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958472,517469.00
09/11/2015 04:00,2,0.000,ALERT,215.54,298.77,59.970,1441958403,"201051344000867","174011321042388",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,234932.7,234932.7,1094,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958474,517470.00
09/11/2015 04:00,2,0.000,ALERT,215.32,297.57,59.970,1441958403,"201051344001230","174011321042388",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,245467.1,245467.1,1096,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958476,517471.00
09/11/2015 04:00,2,0.000,ALERT,215.77,299.37,59.970,1441958403,"201051344000576","174011321042388",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,241914.8,241914.8,1097,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441958478,517472.00
09/11/2015 04:00,2,0.000,ALERT,215.32,299.67,60.002,1441958403,"201051344000579","174011321042388",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,249389.0,249389.0,1090,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441958480,517473.00
09/11/2015 04:15,2,0.000,ALERT,213.96,296.96,59.991,1441959303,"201051344000955","174011321042388",0.00,12.30,0,283.74,299.07,0.0,0.0,0.000,247418.0,247418.0,1093,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959305,517474.00
09/11/2015 04:15,2,0.000,ALERT,213.51,296.96,59.986,1441959303,"274151322000095","174011321042388",0.00,12.30,0,284.94,300.27,0.0,0.0,0.000,547131.2,547131.2,1092,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959307,517475.00
09/11/2015 04:15,2,0.000,ALERT,213.96,298.17,59.954,1441959303,"201051344000868","174011321042388",0.00,12.00,0,285.54,301.17,0.0,0.0,0.000,234402.7,234402.7,1098,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959309,517476.00
09/11/2015 04:15,2,0.000,ALERT,215.09,298.17,59.959,1441959303,"201051344000853","174011321042388",0.00,12.00,0,284.64,300.57,0.0,0.0,0.000,240988.1,240988.1,1093,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959310,517477.00
09/11/2015 04:15,2,0.000,ALERT,214.64,297.87,59.986,1441959303,"201051344000582","174011321042388",0.00,12.00,0,284.34,299.67,0.0,0.0,0.000,239514.9,239514.9,1096,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959312,517478.00
09/11/2015 04:15,2,0.000,ALERT,214.64,297.87,59.981,1441959303,"201051344000469","174011321042388",0.00,11.70,0,284.04,299.97,0.0,0.0,0.000,236220.3,236220.3,1092,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959314,517479.00
09/11/2015 04:15,2,0.000,ALERT,214.41,297.87,59.975,1441959303,"201051344000988","174011321042388",0.00,12.30,0,282.54,299.97,0.0,0.0,0.000,235081.1,235081.1,1094,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959316,517480.00
09/11/2015 04:15,2,0.000,ALERT,214.64,297.87,59.986,1441959303,"201051344001158","174011321042388",0.00,11.70,0,284.64,299.97,0.0,0.0,0.000,240636.2,240636.2,1095,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441959318,517481.00
09/11/2015 04:15,2,0.000,ALERT,213.74,296.06,59.965,1441959303,"201051344001025","174011321042388",0.00,11.70,0,283.14,299.97,0.0,0.0,0.000,245498.2,245498.2,1092,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441959319,517482.00
09/11/2015 04:15,2,0.000,ALERT,214.64,298.77,59.975,1441959303,"201051344000569","174011321042388",0.00,12.30,0,285.24,301.17,0.0,0.0,0.000,248671.9,248671.9,1094,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959321,517483.00
09/11/2015 04:15,2,0.000,ALERT,213.29,295.46,59.954,1441959303,"274151322000094","174011321042388",0.00,12.30,0,283.44,298.77,0.0,0.0,0.000,420889.6,420889.6,1103,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441959323,517484.00
