ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 04:15,2,0.000,ALERT,214.41,298.47,59.981,1441959303,"201051344000458","174011321042388",0.00,13.00,0,284.94,300.87,0.0,0.0,0.000,244364.8,244364.8,1094,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959325,517485.00
09/11/2015 04:15,2,0.000,ALERT,213.29,294.56,59.975,1441959303,"274151322000087","174011321042388",0.00,13.30,0,283.14,299.07,0.0,0.0,0.000,494126.1,494126.1,1092,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959327,517486.00
09/11/2015 04:15,2,0.000,ALERT,213.29,295.46,59.970,1441959303,"274151322000052","174011321042388",0.00,13.00,0,283.74,299.97,0.0,0.0,0.000,527443.8,527443.8,1088,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441959329,517487.00
09/11/2015 04:15,2,0.000,ALERT,214.41,296.96,59.970,1441959303,"201051344001145","174011321042388",0.00,12.00,0,284.04,299.97,0.0,0.0,0.000,249157.8,249157.8,1096,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441959330,517488.00
09/11/2015 04:15,2,0.000,ALERT,214.41,296.66,59.975,1441959303,"201051344000685","174011321042388",0.00,12.30,0,283.74,299.07,0.0,0.0,0.000,247812.6,247812.6,1096,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959332,517489.00
09/11/2015 04:15,2,0.000,ALERT,212.83,295.46,59.970,1441959303,"274151322000088","174011321042388",0.00,13.30,0,283.74,299.67,0.0,0.0,0.000,506582.8,506582.8,1089,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959334,517490.00
09/11/2015 04:15,2,0.000,ALERT,214.19,296.66,60.007,1441959303,"201051344000438","174011321042388",0.00,12.00,0,283.74,299.67,0.0,0.0,0.000,247801.3,247801.3,1094,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959336,517491.00
09/11/2015 04:15,2,0.000,ALERT,213.96,296.96,59.970,1441959303,"201051344001135","174011321042388",0.00,12.30,0,283.74,299.67,0.0,0.0,0.000,239455.2,239455.2,1092,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441959337,517492.00
09/11/2015 04:15,2,0.000,ALERT,214.19,296.06,59.970,1441959303,"201051344000417","174011321042388",0.00,12.30,0,283.14,298.47,0.0,0.0,0.000,242594.3,242594.3,1098,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441959339,517493.00
09/11/2015 04:15,2,0.000,ALERT,214.41,299.07,59.938,1441959303,"201051344000594","174011321042388",0.00,12.30,0,284.94,300.87,0.0,0.0,0.000,245103.6,245103.6,1098,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959341,517494.00
09/11/2015 04:15,2,0.000,ALERT,213.51,296.06,59.965,1441959303,"274151322000083","174011321042388",0.00,12.70,0,284.34,299.97,0.0,0.0,0.000,523080.7,523080.7,1090,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959343,517495.00
09/11/2015 04:15,2,0.000,ALERT,214.19,297.26,59.975,1441959303,"201051344000585","174011321042388",0.00,12.70,0,283.14,299.07,0.0,0.0,0.000,244776.5,244776.5,1093,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959345,517496.00
09/11/2015 04:15,2,0.000,ALERT,213.29,295.46,59.965,1441959303,"274151322000054","174011321042388",0.00,13.30,0,283.74,299.97,0.0,0.0,0.000,517780.2,517780.2,1089,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959347,517497.00
09/11/2015 04:15,2,0.000,ALERT,214.19,296.66,59.970,1441959303,"201051344001203","174011321042388",0.00,12.00,0,283.44,300.57,0.0,0.0,0.000,245357.6,245357.6,1094,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959348,517498.00
09/11/2015 04:15,2,0.000,ALERT,213.74,296.66,59.981,1441959303,"201051344000646","174011321042388",0.00,12.00,0,283.14,298.77,0.0,0.0,0.000,241264.0,241264.0,1090,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959350,517499.00
09/11/2015 04:15,2,0.000,ALERT,214.19,295.16,59.970,1441959303,"274151322000068","174011321042388",0.00,13.30,0,283.44,298.47,0.0,0.0,0.000,420365.8,420365.8,1103,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441959352,517500.00
09/11/2015 04:15,2,0.000,ALERT,213.96,295.16,59.975,1441959303,"274151322000076","174011321042388",0.00,13.00,0,283.44,299.37,0.0,0.0,0.000,553520.0,553520.0,1088,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959354,517501.00
09/11/2015 04:15,2,0.000,ALERT,213.96,297.26,59.975,1441959303,"201051344000890","174011321042388",0.00,12.70,0,284.04,299.97,0.0,0.0,0.000,246113.3,246113.3,1095,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959355,517502.00
09/11/2015 04:15,2,0.000,ALERT,214.64,298.47,59.975,1441959303,"201051344000900","174011321042388",0.00,12.30,0,284.64,300.27,0.0,0.0,0.000,247449.0,247449.0,1093,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959357,517503.00
09/11/2015 04:15,2,0.000,ALERT,215.32,298.17,59.975,1441959303,"201051344000633","174011321042388",0.00,12.00,0,283.44,299.97,0.0,0.0,0.000,235904.6,235904.6,1099,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959359,517504.00
09/11/2015 04:15,2,0.000,ALERT,214.64,298.47,59.970,1441959303,"201051344000983","174011321042388",0.00,12.70,0,284.94,300.87,0.0,0.0,0.000,244387.6,244387.6,1095,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441959361,517505.00
09/11/2015 04:15,2,0.000,ALERT,214.19,296.36,59.949,1441959303,"201051344000917","174011321042388",0.00,13.30,0,282.24,298.17,0.0,0.0,0.000,246470.4,246470.4,1098,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441959363,517506.00
09/11/2015 04:15,2,0.000,ALERT,214.87,297.87,59.944,1441959303,"201051344000648","174011321042388",0.00,11.70,0,284.04,300.57,0.0,0.0,0.000,241738.5,241738.5,1098,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959365,517507.00
09/11/2015 04:15,2,0.000,ALERT,214.19,296.96,59.986,1441959303,"201051344001093","174011321042388",0.00,13.00,0,283.44,298.47,0.0,0.0,0.000,244634.7,244634.7,1097,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959366,517508.00
09/11/2015 04:15,2,0.000,ALERT,215.09,298.17,59.981,1441959303,"201051344000645","174011321042388",0.00,12.70,0,284.64,300.57,0.0,0.0,0.000,242841.6,242841.6,1095,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959368,517509.00
09/11/2015 04:15,2,0.000,ALERT,213.29,294.86,59.970,1441959303,"274151322000085","174011321042388",0.00,13.00,0,283.74,299.07,0.0,0.0,0.000,520515.5,520515.5,1090,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959370,517510.00
09/11/2015 04:15,2,0.000,ALERT,214.19,296.36,59.986,1441959303,"201051344000651","174011321042388",0.00,11.30,0,283.14,298.47,0.0,0.0,0.000,242066.4,242066.4,1090,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959372,517511.00
09/11/2015 04:15,2,0.000,ALERT,215.09,298.17,59.986,1441959303,"201051344000867","174011321042388",0.00,13.00,0,284.64,300.87,0.0,0.0,0.000,234932.7,234932.7,1096,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959374,517512.00
09/11/2015 04:15,2,0.000,ALERT,214.19,297.26,59.938,1441959303,"201051344001230","174011321042388",0.00,12.00,0,284.04,299.07,0.0,0.0,0.000,245467.1,245467.1,1098,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959375,517513.00
09/11/2015 04:15,2,0.000,ALERT,215.09,298.77,59.949,1441959303,"201051344000576","174011321042388",0.00,12.00,0,285.24,300.87,0.0,0.0,0.000,241914.8,241914.8,1099,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441959377,517514.00
09/11/2015 04:15,2,0.000,ALERT,214.64,299.07,60.018,1441959303,"201051344000579","174011321042388",0.00,12.30,0,285.24,301.17,0.0,0.0,0.000,249389.0,249389.0,1092,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441959379,517515.00
09/11/2015 04:30,2,0.000,ALERT,214.19,296.96,59.975,1441960203,"201051344000955","174011321042388",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,247418.0,247418.0,1095,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441960205,517516.00
09/11/2015 04:30,2,0.000,ALERT,213.74,298.77,59.981,1441960203,"274151322000095","174011321042388",0.00,12.30,0,294.56,300.87,0.0,0.0,0.000,547131.2,547131.2,1094,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960207,517517.00
09/11/2015 04:30,2,0.000,ALERT,214.64,299.07,59.986,1441960203,"201051344000868","174011321042388",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,234402.7,234402.7,1100,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441960209,517518.00
09/11/2015 04:30,2,0.000,ALERT,215.32,298.47,59.981,1441960203,"201051344000853","174011321042388",0.00,12.00,0,295.46,300.57,0.0,0.0,0.000,240988.1,240988.1,1095,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441960211,517519.00
09/11/2015 04:30,2,0.000,ALERT,215.32,297.87,60.018,1441960203,"201051344000582","174011321042388",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,239514.9,239514.9,1098,0,0,0,L,1122011218,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960212,517520.00
09/11/2015 04:30,2,0.000,ALERT,214.87,298.47,59.986,1441960203,"201051344000469","174011321042388",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,236220.3,236220.3,1094,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960214,517521.00
09/11/2015 04:30,2,0.000,ALERT,214.64,298.47,60.002,1441960203,"201051344000988","174011321042388",0.00,12.70,0,293.36,299.67,0.0,0.0,0.000,235081.1,235081.1,1096,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960216,517522.00
09/11/2015 04:30,2,0.000,ALERT,214.64,298.17,59.981,1441960203,"201051344001158","174011321042388",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,240636.2,240636.2,1097,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441960218,517523.00
09/11/2015 04:30,2,0.000,ALERT,214.64,296.36,59.975,1441960203,"201051344001025","174011321042388",0.00,11.70,0,294.26,299.37,0.0,0.0,0.000,245498.2,245498.2,1094,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960220,517524.00
09/11/2015 04:30,2,0.000,ALERT,214.87,299.07,59.981,1441960203,"201051344000569","174011321042388",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,248671.9,248671.9,1096,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960221,517525.00
09/11/2015 04:30,2,0.000,ALERT,213.74,296.96,59.965,1441960203,"274151322000094","174011321042388",0.00,12.30,0,293.06,299.37,0.0,0.0,0.000,420889.6,420889.6,1105,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441960223,517526.00
09/11/2015 04:30,2,0.000,ALERT,214.64,298.47,59.970,1441960203,"201051344000458","174011321042388",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,244364.8,244364.8,1096,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960225,517527.00
09/11/2015 04:30,2,0.000,ALERT,213.96,296.96,59.970,1441960203,"274151322000087","174011321042388",0.00,13.30,0,292.76,299.37,0.0,0.0,0.000,494126.1,494126.1,1094,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960227,517528.00
09/11/2015 04:30,2,0.000,ALERT,213.51,298.17,59.970,1441960203,"274151322000052","174011321042388",0.00,13.00,0,293.36,300.57,0.0,0.0,0.000,527443.8,527443.8,1090,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960229,517529.00
09/11/2015 04:30,2,0.000,ALERT,215.09,297.26,59.986,1441960203,"201051344001145","174011321042388",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,249157.8,249157.8,1098,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960231,517530.00
09/11/2015 04:30,2,0.000,ALERT,215.09,296.96,59.970,1441960203,"201051344000685","174011321042388",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,247812.6,247812.6,1098,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441960233,517531.00
09/11/2015 04:30,2,0.000,ALERT,213.51,297.87,59.970,1441960203,"274151322000088","174011321042388",0.00,13.30,0,293.36,299.97,0.0,0.0,0.000,506582.8,506582.8,1091,0,0,0,L,1151911521,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441960234,517532.00
09/11/2015 04:30,2,0.000,ALERT,214.87,296.66,59.981,1441960203,"201051344000438","174011321042388",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,247801.3,247801.3,1096,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441960236,517533.00
09/11/2015 04:30,2,0.000,ALERT,214.41,296.96,59.975,1441960203,"201051344001135","174011321042388",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,239455.2,239455.2,1094,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960238,517534.00
09/11/2015 04:30,2,0.000,ALERT,214.87,296.06,59.944,1441960203,"201051344000417","174011321042388",0.00,12.30,0,293.96,298.17,0.0,0.0,0.000,242594.3,242594.3,1100,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960240,517535.00
09/11/2015 04:30,2,0.000,ALERT,214.19,298.77,59.938,1441960203,"201051344000594","174011321042388",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,245103.6,245103.6,1100,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960242,517536.00
09/11/2015 04:30,2,0.000,ALERT,213.74,298.17,59.975,1441960203,"274151322000083","174011321042388",0.00,12.70,0,293.66,300.57,0.0,0.0,0.000,523080.7,523080.7,1092,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960244,517537.00
09/11/2015 04:30,2,0.000,ALERT,215.09,297.26,59.954,1441960203,"201051344000585","174011321042388",0.00,12.30,0,293.96,298.77,0.0,0.0,0.000,244776.5,244776.5,1095,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441960245,517538.00
09/11/2015 04:30,2,0.000,ALERT,213.51,298.77,59.944,1441960203,"274151322000054","174011321042388",0.00,13.00,0,293.66,300.57,0.0,0.0,0.000,517780.2,517780.2,1091,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960247,517539.00
09/11/2015 04:30,2,0.000,ALERT,214.87,296.66,59.975,1441960203,"201051344001203","174011321042388",0.00,12.00,0,294.56,300.57,0.0,0.0,0.000,245357.6,245357.6,1096,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441960249,517540.00
09/11/2015 04:30,2,0.000,ALERT,214.41,296.66,59.965,1441960203,"201051344000646","174011321042388",0.00,12.00,0,293.96,298.17,0.0,0.0,0.000,241264.0,241264.0,1092,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960251,517541.00
09/11/2015 04:30,2,0.000,ALERT,214.41,296.96,59.965,1441960203,"274151322000068","174011321042388",0.00,13.30,0,292.76,299.07,0.0,0.0,0.000,420365.8,420365.8,1105,0,0,0,L,1151911521,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960252,517542.00
09/11/2015 04:30,2,0.000,ALERT,214.19,297.87,59.959,1441960203,"274151322000076","174011321042388",0.00,12.70,0,293.36,299.97,0.0,0.0,0.000,553520.0,553520.0,1090,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960254,517543.00
09/11/2015 04:30,2,0.000,ALERT,214.64,297.26,59.970,1441960203,"201051344000890","174011321042388",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,246113.3,246113.3,1097,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441960256,517544.00
09/11/2015 04:30,2,0.000,ALERT,214.64,298.47,59.965,1441960203,"201051344000900","174011321042388",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,247449.0,247449.0,1095,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960258,517545.00
09/11/2015 04:30,2,0.000,ALERT,215.32,297.87,59.965,1441960203,"201051344000633","174011321042388",0.00,12.00,0,294.26,299.67,0.0,0.0,0.000,235904.6,235904.6,1101,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960260,517546.00
09/11/2015 04:30,2,0.000,ALERT,214.87,298.47,59.954,1441960203,"201051344000983","174011321042388",0.00,12.30,0,295.76,300.87,0.0,0.0,0.000,244387.6,244387.6,1097,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960262,517547.00
09/11/2015 04:30,2,0.000,ALERT,215.09,296.06,59.965,1441960203,"201051344000917","174011321042388",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,246470.4,246470.4,1100,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441960263,517548.00
09/11/2015 04:30,2,0.000,ALERT,215.09,297.87,59.965,1441960203,"201051344000648","174011321042388",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,241738.5,241738.5,1100,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441960265,517549.00
09/11/2015 04:30,2,0.000,ALERT,214.87,296.66,59.975,1441960203,"201051344001093","174011321042388",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,244634.7,244634.7,1099,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960267,517550.00
09/11/2015 04:30,2,0.000,ALERT,215.32,298.47,59.965,1441960203,"201051344000645","174011321042388",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,242841.6,242841.6,1097,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960269,517551.00
09/11/2015 04:30,2,0.000,ALERT,213.74,297.87,59.933,1441960203,"274151322000085","174011321042388",0.00,12.70,0,293.36,299.67,0.0,0.0,0.000,520515.5,520515.5,1092,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960270,517552.00
09/11/2015 04:30,2,0.000,ALERT,215.09,296.06,59.975,1441960203,"201051344000651","174011321042388",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,242066.4,242066.4,1092,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441960272,517553.00
09/11/2015 04:30,2,0.000,ALERT,215.09,297.87,59.965,1441960203,"201051344000867","174011321042388",0.00,13.00,0,295.16,300.57,0.0,0.0,0.000,234932.7,234932.7,1098,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960274,517554.00
09/11/2015 04:30,2,0.000,ALERT,214.87,296.96,59.970,1441960203,"201051344001230","174011321042388",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,245467.1,245467.1,1100,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441960276,517555.00
09/11/2015 04:30,2,0.000,ALERT,215.32,298.77,59.965,1441960203,"201051344000576","174011321042388",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,241914.8,241914.8,1101,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960278,517556.00
09/11/2015 04:30,2,0.000,ALERT,214.87,299.07,59.965,1441960203,"201051344000579","174011321042388",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,249389.0,249389.0,1094,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441960279,517557.00
09/11/2015 04:45,2,0.000,ALERT,214.19,296.36,59.986,1441961103,"201051344000955","174011321042388",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,247418.0,247418.0,1097,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961105,517558.00
09/11/2015 04:45,2,0.000,ALERT,213.74,298.17,59.970,1441961103,"274151322000095","174011321042388",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,547131.2,547131.2,1096,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961107,517559.00
09/11/2015 04:45,2,0.000,ALERT,214.87,299.07,59.981,1441961103,"201051344000868","174011321042388",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,234402.7,234402.7,1102,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961109,517560.00
09/11/2015 04:45,2,0.000,ALERT,215.32,298.17,59.986,1441961103,"201051344000853","174011321042388",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,240988.1,240988.1,1097,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961111,517561.00
09/11/2015 04:45,2,0.000,ALERT,215.09,297.26,60.023,1441961103,"201051344000582","174011321042388",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,239514.9,239514.9,1100,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961112,517562.00
09/11/2015 04:45,2,0.000,ALERT,214.87,298.17,59.933,1441961103,"201051344000469","174011321042388",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,236220.3,236220.3,1096,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441961114,517563.00
09/11/2015 04:45,2,0.000,ALERT,214.64,298.17,59.975,1441961103,"201051344000988","174011321042388",0.00,12.30,0,293.66,299.97,0.0,0.0,0.000,235081.1,235081.1,1098,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961116,517564.00
09/11/2015 04:45,2,0.000,ALERT,214.87,298.17,60.012,1441961103,"201051344001158","174011321042388",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,240636.2,240636.2,1099,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441961118,517565.00
09/11/2015 04:45,2,0.000,ALERT,214.64,296.06,59.970,1441961103,"201051344001025","174011321042388",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,245498.2,245498.2,1096,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441961120,517566.00
09/11/2015 04:45,2,0.000,ALERT,214.87,299.07,59.970,1441961103,"201051344000569","174011321042388",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,248671.9,248671.9,1098,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441961121,517567.00
09/11/2015 04:45,2,0.000,ALERT,213.74,296.96,59.981,1441961103,"274151322000094","174011321042388",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,420889.6,420889.6,1107,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961123,517568.00
09/11/2015 04:45,2,0.000,ALERT,214.87,298.47,59.975,1441961103,"201051344000458","174011321042388",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,244364.8,244364.8,1098,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441961125,517569.00
09/11/2015 04:45,2,0.000,ALERT,213.74,297.26,60.007,1441961103,"274151322000087","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,494126.1,494126.1,1096,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961127,517570.00
09/11/2015 04:45,2,0.000,ALERT,213.51,297.57,59.965,1441961103,"274151322000052","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,527443.8,527443.8,1092,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441961129,517571.00
09/11/2015 04:45,2,0.000,ALERT,214.87,296.96,60.002,1441961103,"201051344001145","174011321042388",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,249157.8,249157.8,1100,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441961130,517572.00
09/11/2015 04:45,2,0.000,ALERT,214.87,296.36,59.986,1441961103,"201051344000685","174011321042388",0.00,12.30,0,294.86,298.47,0.0,0.0,0.000,247812.6,247812.6,1100,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961132,517573.00
09/11/2015 04:45,2,0.000,ALERT,213.29,296.96,59.970,1441961103,"274151322000088","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,506582.8,506582.8,1093,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961134,517574.00
09/11/2015 04:45,2,0.000,ALERT,214.87,296.36,59.933,1441961103,"201051344000438","174011321042388",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,247801.3,247801.3,1098,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961136,517575.00
09/11/2015 04:45,2,0.000,ALERT,214.41,296.36,59.938,1441961103,"201051344001135","174011321042388",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,239455.2,239455.2,1096,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961138,517576.00
09/11/2015 04:45,2,0.000,ALERT,214.87,296.06,59.975,1441961103,"201051344000417","174011321042388",0.00,12.30,0,294.26,297.87,0.0,0.0,0.000,242594.3,242594.3,1102,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961139,517577.00
09/11/2015 04:45,2,0.000,ALERT,214.41,299.07,59.981,1441961103,"201051344000594","174011321042388",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,245103.6,245103.6,1102,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961141,517578.00
09/11/2015 04:45,2,0.000,ALERT,213.51,297.57,59.970,1441961103,"274151322000083","174011321042388",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,523080.7,523080.7,1094,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441961143,517579.00
09/11/2015 04:45,2,0.000,ALERT,214.64,296.66,60.002,1441961103,"201051344000585","174011321042388",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,244776.5,244776.5,1097,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961145,517580.00
09/11/2015 04:45,2,0.000,ALERT,213.51,298.17,59.965,1441961103,"274151322000054","174011321042388",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,517780.2,517780.2,1093,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961147,517581.00
09/11/2015 04:45,2,0.000,ALERT,214.87,296.36,59.959,1441961103,"201051344001203","174011321042388",0.00,12.30,0,294.86,300.27,0.0,0.0,0.000,245357.6,245357.6,1098,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961149,517582.00
09/11/2015 04:45,2,0.000,ALERT,214.41,296.36,59.970,1441961103,"201051344000646","174011321042388",0.00,12.00,0,294.56,298.47,0.0,0.0,0.000,241264.0,241264.0,1094,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961150,517583.00
09/11/2015 04:45,2,0.000,ALERT,214.41,296.96,59.965,1441961103,"274151322000068","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,420365.8,420365.8,1107,0,0,0,L,1151911521,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961152,517584.00
09/11/2015 04:45,2,0.000,ALERT,214.19,297.57,59.996,1441961103,"274151322000076","174011321042388",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,553520.0,553520.0,1092,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961154,517585.00
09/11/2015 04:45,2,0.000,ALERT,214.64,297.26,59.954,1441961103,"201051344000890","174011321042388",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,246113.3,246113.3,1099,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961156,517586.00
09/11/2015 04:45,2,0.000,ALERT,214.41,298.17,60.012,1441961103,"201051344000900","174011321042388",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,247449.0,247449.0,1097,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961158,517587.00
09/11/2015 04:45,2,0.000,ALERT,215.32,297.87,59.975,1441961103,"201051344000633","174011321042388",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,235904.6,235904.6,1103,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961159,517588.00
09/11/2015 04:45,2,0.000,ALERT,214.64,298.47,59.975,1441961103,"201051344000983","174011321042388",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,244387.6,244387.6,1099,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441961161,517589.00
09/11/2015 04:45,2,0.000,ALERT,214.87,296.36,60.007,1441961103,"201051344000917","174011321042388",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,246470.4,246470.4,1102,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441961163,517590.00
09/11/2015 04:45,2,0.000,ALERT,215.09,297.87,59.975,1441961103,"201051344000648","174011321042388",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,241738.5,241738.5,1102,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961165,517591.00
09/11/2015 04:45,2,0.000,ALERT,214.87,296.66,59.981,1441961103,"201051344001093","174011321042388",0.00,13.00,0,294.86,298.17,0.0,0.0,0.000,244634.7,244634.7,1101,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961167,517592.00
09/11/2015 04:45,2,0.000,ALERT,215.32,298.47,59.981,1441961103,"201051344000645","174011321042388",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,242841.6,242841.6,1099,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441961168,517593.00
09/11/2015 04:45,2,0.000,ALERT,213.74,297.57,59.965,1441961103,"274151322000085","174011321042388",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,520515.5,520515.5,1094,0,0,0,L,1151911521,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961170,517594.00
09/11/2015 04:45,2,0.000,ALERT,215.09,296.36,59.981,1441961103,"201051344000651","174011321042388",0.00,11.30,0,294.26,298.17,0.0,0.0,0.000,242066.4,242066.4,1094,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961172,517595.00
09/11/2015 04:45,2,0.000,ALERT,215.09,298.17,59.986,1441961103,"201051344000867","174011321042388",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,234932.7,234932.7,1100,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961174,517596.00
09/11/2015 04:45,2,0.000,ALERT,214.87,296.96,59.949,1441961103,"201051344001230","174011321042388",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,245467.1,245467.1,1102,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961176,517597.00
09/11/2015 04:45,2,0.000,ALERT,215.32,299.07,59.986,1441961103,"201051344000576","174011321042388",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,241914.8,241914.8,1103,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961177,517598.00
09/11/2015 04:45,2,0.000,ALERT,214.87,299.07,59.986,1441961103,"201051344000579","174011321042388",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,249389.0,249389.0,1096,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441961179,517599.00
09/11/2015 05:00,2,0.000,ALERT,214.19,296.96,59.975,1441962003,"201051344000955","174011321042388",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,247418.0,247418.0,1099,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962005,517600.00
09/11/2015 05:00,2,0.000,ALERT,213.74,299.07,59.986,1441962003,"274151322000095","174011321042388",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,547131.2,547131.2,1098,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962007,517601.00
09/11/2015 05:00,2,0.000,ALERT,214.64,299.67,59.996,1441962003,"201051344000868","174011321042388",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,234402.7,234402.7,1104,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962009,517602.00
09/11/2015 05:00,2,0.000,ALERT,215.32,298.77,59.996,1441962003,"201051344000853","174011321042388",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,240988.1,240988.1,1099,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962011,517603.00
09/11/2015 05:00,2,0.000,ALERT,215.09,297.87,60.002,1441962003,"201051344000582","174011321042388",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,239514.9,239514.9,1102,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962012,517604.00
09/11/2015 05:00,2,0.000,ALERT,214.64,298.47,59.996,1441962003,"201051344000469","174011321042388",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,236220.3,236220.3,1098,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962014,517605.00
09/11/2015 05:00,2,0.000,ALERT,214.41,298.47,59.986,1441962003,"201051344000988","174011321042388",0.00,12.70,0,293.96,300.27,0.0,0.0,0.000,235081.1,235081.1,1100,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962016,517606.00
09/11/2015 05:00,2,0.000,ALERT,214.64,298.17,59.959,1441962003,"201051344001158","174011321042388",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,240636.2,240636.2,1101,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962018,517607.00
09/11/2015 05:00,2,0.000,ALERT,214.41,296.06,59.986,1441962003,"201051344001025","174011321042388",0.00,11.70,0,294.26,299.67,0.0,0.0,0.000,245498.2,245498.2,1098,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962020,517608.00
09/11/2015 05:00,2,0.000,ALERT,214.87,299.07,59.996,1441962003,"201051344000569","174011321042388",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,248671.9,248671.9,1100,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962021,517609.00
09/11/2015 05:00,2,0.000,ALERT,213.74,297.26,59.981,1441962003,"274151322000094","174011321042388",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,420889.6,420889.6,1109,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962023,517610.00
09/11/2015 05:00,2,0.000,ALERT,214.64,299.07,59.938,1441962003,"201051344000458","174011321042388",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,244364.8,244364.8,1100,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962025,517611.00
09/11/2015 05:00,2,0.000,ALERT,213.74,296.96,59.970,1441962003,"274151322000087","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,494126.1,494126.1,1098,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962027,517612.00
09/11/2015 05:00,2,0.000,ALERT,213.51,298.47,59.959,1441962003,"274151322000052","174011321042388",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,527443.8,527443.8,1094,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962029,517613.00
09/11/2015 05:00,2,0.000,ALERT,214.87,297.26,59.949,1441962003,"201051344001145","174011321042388",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,249157.8,249157.8,1102,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962030,517614.00
09/11/2015 05:00,2,0.000,ALERT,215.09,296.96,59.965,1441962003,"201051344000685","174011321042388",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,247812.6,247812.6,1102,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962032,517615.00
09/11/2015 05:00,2,0.000,ALERT,213.06,297.26,59.954,1441962003,"274151322000088","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,506582.8,506582.8,1095,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962034,517616.00
09/11/2015 05:00,2,0.000,ALERT,214.87,296.96,59.970,1441962003,"201051344000438","174011321042388",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,247801.3,247801.3,1100,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962036,517617.00
09/11/2015 05:00,2,0.000,ALERT,214.41,296.96,59.938,1441962003,"201051344001135","174011321042388",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,239455.2,239455.2,1098,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962038,517618.00
09/11/2015 05:00,2,0.000,ALERT,214.87,296.06,59.949,1441962003,"201051344000417","174011321042388",0.00,12.30,0,293.66,298.17,0.0,0.0,0.000,242594.3,242594.3,1104,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962040,517619.00
09/11/2015 05:00,2,0.000,ALERT,214.19,299.37,59.949,1441962003,"201051344000594","174011321042388",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,245103.6,245103.6,1104,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962041,517620.00
09/11/2015 05:00,2,0.000,ALERT,213.51,298.47,59.959,1441962003,"274151322000083","174011321042388",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,523080.7,523080.7,1096,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962043,517621.00
09/11/2015 05:00,2,0.000,ALERT,214.87,296.96,59.965,1441962003,"201051344000585","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,244776.5,244776.5,1099,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962045,517622.00
09/11/2015 05:00,2,0.000,ALERT,213.51,297.26,59.959,1441962003,"274151322000054","174011321042388",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,517780.2,517780.2,1095,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962047,517623.00
09/11/2015 05:00,2,0.000,ALERT,214.87,296.66,59.959,1441962003,"201051344001203","174011321042388",0.00,12.00,0,294.56,300.87,0.0,0.0,0.000,245357.6,245357.6,1100,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962049,517624.00
09/11/2015 05:00,2,0.000,ALERT,214.41,296.96,59.954,1441962003,"201051344000646","174011321042388",0.00,12.00,0,293.96,298.47,0.0,0.0,0.000,241264.0,241264.0,1096,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962051,517625.00
09/11/2015 05:00,2,0.000,ALERT,214.41,296.96,59.954,1441962003,"274151322000068","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,420365.8,420365.8,1109,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962052,517626.00
09/11/2015 05:00,2,0.000,ALERT,213.96,297.87,59.954,1441962003,"274151322000076","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,553520.0,553520.0,1094,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962054,517627.00
09/11/2015 05:00,2,0.000,ALERT,214.41,297.26,59.954,1441962003,"201051344000890","174011321042388",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,246113.3,246113.3,1101,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962056,517628.00
09/11/2015 05:00,2,0.000,ALERT,214.64,298.77,59.959,1441962003,"201051344000900","174011321042388",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,247449.0,247449.0,1099,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962058,517629.00
