ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 05:00,2,0.000,ALERT,215.32,298.47,59.949,1441962003,"201051344000633","174011321042388",0.00,12.00,0,294.26,299.97,0.0,0.0,0.000,235904.6,235904.6,1105,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962060,517630.00
09/11/2015 05:00,2,0.000,ALERT,214.64,298.77,59.944,1441962003,"201051344000983","174011321042388",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,244387.6,244387.6,1101,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962061,517631.00
09/11/2015 05:00,2,0.000,ALERT,214.87,296.36,59.965,1441962003,"201051344000917","174011321042388",0.00,13.00,0,293.36,298.17,0.0,0.0,0.000,246470.4,246470.4,1104,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962063,517632.00
09/11/2015 05:00,2,0.000,ALERT,214.87,298.17,59.949,1441962003,"201051344000648","174011321042388",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,241738.5,241738.5,1104,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962065,517633.00
09/11/2015 05:00,2,0.000,ALERT,214.64,296.96,59.928,1441962003,"201051344001093","174011321042388",0.00,13.00,0,294.86,298.47,0.0,0.0,0.000,244634.7,244634.7,1103,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962067,517634.00
09/11/2015 05:00,2,0.000,ALERT,214.87,298.47,59.959,1441962003,"201051344000645","174011321042388",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,242841.6,242841.6,1101,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962069,517635.00
09/11/2015 05:00,2,0.000,ALERT,213.29,297.57,59.938,1441962003,"274151322000085","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,520515.5,520515.5,1096,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962071,517636.00
09/11/2015 05:00,2,0.000,ALERT,214.64,296.06,59.933,1441962003,"201051344000651","174011321042388",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,242066.4,242066.4,1096,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962072,517637.00
09/11/2015 05:00,2,0.000,ALERT,214.87,298.17,59.954,1441962003,"201051344000867","174011321042388",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,234932.7,234932.7,1102,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962074,517638.00
09/11/2015 05:00,2,0.000,ALERT,214.41,297.26,59.970,1441962003,"201051344001230","174011321042388",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,245467.1,245467.1,1104,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962076,517639.00
09/11/2015 05:00,2,0.000,ALERT,214.87,298.77,59.922,1441962003,"201051344000576","174011321042388",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,241914.8,241914.8,1105,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962078,517640.00
09/11/2015 05:00,2,0.000,ALERT,214.64,299.07,59.965,1441962003,"201051344000579","174011321042388",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,249389.0,249389.0,1098,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962080,517641.00
09/11/2015 05:15,2,0.000,ALERT,213.74,296.06,59.996,1441962903,"201051344000955","174011321042388",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,247418.0,247418.0,1101,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962905,517642.00
09/11/2015 05:15,2,0.000,ALERT,212.83,297.26,59.996,1441962903,"274151322000095","174011321042388",0.00,12.30,0,295.46,300.87,0.0,0.0,0.000,547131.2,547131.2,1100,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962907,517643.00
09/11/2015 05:15,2,0.000,ALERT,214.19,298.77,60.007,1441962903,"201051344000868","174011321042388",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,234402.7,234402.7,1106,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962909,517644.00
09/11/2015 05:15,2,0.000,ALERT,214.87,297.87,60.023,1441962903,"201051344000853","174011321042388",0.00,12.30,0,295.76,300.87,0.0,0.0,0.000,240988.1,240988.1,1101,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962910,517645.00
09/11/2015 05:15,2,0.000,ALERT,214.64,296.96,60.002,1441962903,"201051344000582","174011321042388",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,239514.9,239514.9,1104,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962912,517646.00
09/11/2015 05:15,2,0.000,ALERT,214.41,297.87,60.007,1441962903,"201051344000469","174011321042388",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,236220.3,236220.3,1100,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962914,517647.00
09/11/2015 05:15,2,0.000,ALERT,214.19,297.87,60.002,1441962903,"201051344000988","174011321042388",0.00,12.70,0,293.66,299.67,0.0,0.0,0.000,235081.1,235081.1,1102,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962916,517648.00
09/11/2015 05:15,2,0.000,ALERT,214.41,297.57,59.996,1441962903,"201051344001158","174011321042388",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,240636.2,240636.2,1103,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962918,517649.00
09/11/2015 05:15,2,0.000,ALERT,213.96,295.76,59.996,1441962903,"201051344001025","174011321042388",0.00,11.70,0,293.36,299.07,0.0,0.0,0.000,245498.2,245498.2,1100,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962920,517650.00
09/11/2015 05:15,2,0.000,ALERT,214.41,298.77,60.002,1441962903,"201051344000569","174011321042388",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,248671.9,248671.9,1102,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962922,517651.00
09/11/2015 05:15,2,0.000,ALERT,213.06,296.36,59.996,1441962903,"274151322000094","174011321042388",0.00,12.30,0,293.96,298.77,0.0,0.0,0.000,420889.6,420889.6,1111,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962923,517652.00
09/11/2015 05:15,2,0.000,ALERT,214.41,298.17,59.970,1441962903,"201051344000458","174011321042388",0.00,13.30,0,295.76,301.17,0.0,0.0,0.000,244364.8,244364.8,1102,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962925,517653.00
09/11/2015 05:15,2,0.000,ALERT,212.83,295.76,59.996,1441962903,"274151322000087","174011321042388",0.00,13.30,0,293.66,299.07,0.0,0.0,0.000,494126.1,494126.1,1100,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962927,517654.00
09/11/2015 05:15,2,0.000,ALERT,212.83,296.66,59.996,1441962903,"274151322000052","174011321042388",0.00,13.00,0,294.26,299.97,0.0,0.0,0.000,527443.8,527443.8,1096,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962929,517655.00
09/11/2015 05:15,2,0.000,ALERT,214.64,296.96,60.002,1441962903,"201051344001145","174011321042388",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,249157.8,249157.8,1104,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962931,517656.00
09/11/2015 05:15,2,0.000,ALERT,214.64,296.36,59.991,1441962903,"201051344000685","174011321042388",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,247812.6,247812.6,1104,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962932,517657.00
09/11/2015 05:15,2,0.000,ALERT,212.38,296.06,59.991,1441962903,"274151322000088","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,506582.8,506582.8,1097,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962934,517658.00
09/11/2015 05:15,2,0.000,ALERT,214.41,296.36,59.991,1441962903,"201051344000438","174011321042388",0.00,12.00,0,293.96,298.77,0.0,0.0,0.000,247801.3,247801.3,1102,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962936,517659.00
09/11/2015 05:15,2,0.000,ALERT,213.96,296.36,59.991,1441962903,"201051344001135","174011321042388",0.00,12.30,0,293.96,299.07,0.0,0.0,0.000,239455.2,239455.2,1100,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962938,517660.00
09/11/2015 05:15,2,0.000,ALERT,214.41,295.76,60.007,1441962903,"201051344000417","174011321042388",0.00,12.30,0,293.36,297.87,0.0,0.0,0.000,242594.3,242594.3,1106,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962940,517661.00
09/11/2015 05:15,2,0.000,ALERT,213.96,298.77,59.986,1441962903,"201051344000594","174011321042388",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,245103.6,245103.6,1106,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962941,517662.00
09/11/2015 05:15,2,0.000,ALERT,212.61,296.06,59.996,1441962903,"274151322000083","174011321042388",0.00,12.70,0,294.56,300.27,0.0,0.0,0.000,523080.7,523080.7,1098,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962943,517663.00
09/11/2015 05:15,2,0.000,ALERT,214.19,296.36,59.996,1441962903,"201051344000585","174011321042388",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,244776.5,244776.5,1101,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962945,517664.00
09/11/2015 05:15,2,0.000,ALERT,212.61,296.06,59.996,1441962903,"274151322000054","174011321042388",0.00,13.30,0,294.56,299.97,0.0,0.0,0.000,517780.2,517780.2,1097,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962947,517665.00
09/11/2015 05:15,2,0.000,ALERT,214.19,296.06,59.996,1441962903,"201051344001203","174011321042388",0.00,12.30,0,293.96,300.27,0.0,0.0,0.000,245357.6,245357.6,1102,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962949,517666.00
09/11/2015 05:15,2,0.000,ALERT,213.96,296.36,59.981,1441962903,"201051344000646","174011321042388",0.00,12.00,0,293.66,298.47,0.0,0.0,0.000,241264.0,241264.0,1098,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962951,517667.00
09/11/2015 05:15,2,0.000,ALERT,213.51,295.16,59.996,1441962903,"274151322000068","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,420365.8,420365.8,1111,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962953,517668.00
09/11/2015 05:15,2,0.000,ALERT,213.51,296.96,59.996,1441962903,"274151322000076","174011321042388",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,553520.0,553520.0,1096,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962954,517669.00
09/11/2015 05:15,2,0.000,ALERT,213.96,296.36,59.996,1441962903,"201051344000890","174011321042388",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,246113.3,246113.3,1103,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962956,517670.00
09/11/2015 05:15,2,0.000,ALERT,214.19,298.17,59.991,1441962903,"201051344000900","174011321042388",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,247449.0,247449.0,1101,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962958,517671.00
09/11/2015 05:15,2,0.000,ALERT,214.64,297.26,59.996,1441962903,"201051344000633","174011321042388",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,235904.6,235904.6,1107,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962960,517672.00
09/11/2015 05:15,2,0.000,ALERT,214.19,298.17,59.954,1441962903,"201051344000983","174011321042388",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,244387.6,244387.6,1103,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962962,517673.00
09/11/2015 05:15,2,0.000,ALERT,214.41,295.76,59.991,1441962903,"201051344000917","174011321042388",0.00,13.30,0,292.76,297.87,0.0,0.0,0.000,246470.4,246470.4,1106,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962963,517674.00
09/11/2015 05:15,2,0.000,ALERT,214.41,297.26,59.991,1441962903,"201051344000648","174011321042388",0.00,11.70,0,295.46,300.57,0.0,0.0,0.000,241738.5,241738.5,1106,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962965,517675.00
09/11/2015 05:15,2,0.000,ALERT,214.19,296.36,59.991,1441962903,"201051344001093","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,244634.7,244634.7,1105,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962967,517676.00
09/11/2015 05:15,2,0.000,ALERT,214.87,298.17,59.986,1441962903,"201051344000645","174011321042388",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,242841.6,242841.6,1103,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962969,517677.00
09/11/2015 05:15,2,0.000,ALERT,212.83,296.96,59.944,1441962903,"274151322000085","174011321042388",0.00,13.00,0,294.26,299.67,0.0,0.0,0.000,520515.5,520515.5,1098,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962971,517678.00
09/11/2015 05:15,2,0.000,ALERT,214.41,295.76,60.023,1441962903,"201051344000651","174011321042388",0.00,11.70,0,293.36,298.17,0.0,0.0,0.000,242066.4,242066.4,1098,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441962972,517679.00
09/11/2015 05:15,2,0.000,ALERT,214.41,297.57,59.991,1441962903,"201051344000867","174011321042388",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,234932.7,234932.7,1104,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962974,517680.00
09/11/2015 05:15,2,0.000,ALERT,214.19,296.66,59.986,1441962903,"201051344001230","174011321042388",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,245467.1,245467.1,1106,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962976,517681.00
09/11/2015 05:15,2,0.000,ALERT,214.64,298.47,59.986,1441962903,"201051344000576","174011321042388",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,241914.8,241914.8,1107,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962978,517682.00
09/11/2015 05:15,2,0.000,ALERT,214.19,298.47,59.938,1441962903,"201051344000579","174011321042388",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,249389.0,249389.0,1100,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441962980,517683.00
09/11/2015 05:30,2,0.000,ALERT,213.29,295.76,59.996,1441963803,"201051344000955","174011321042388",0.00,12.30,0,293.96,297.87,0.0,0.0,0.000,247418.0,247418.0,1103,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963805,517684.00
09/11/2015 05:30,2,0.000,ALERT,212.38,297.57,59.996,1441963803,"274151322000095","174011321042388",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,547131.2,547131.2,1102,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963807,517685.00
09/11/2015 05:30,2,0.000,ALERT,213.74,297.87,59.991,1441963803,"201051344000868","174011321042388",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,234402.7,234402.7,1108,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963809,517686.00
09/11/2015 05:30,2,0.000,ALERT,214.19,296.96,59.996,1441963803,"201051344000853","174011321042388",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,240988.1,240988.1,1103,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963811,517687.00
09/11/2015 05:30,2,0.000,ALERT,214.19,296.96,60.002,1441963803,"201051344000582","174011321042388",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,239514.9,239514.9,1106,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963813,517688.00
09/11/2015 05:30,2,0.000,ALERT,213.74,296.96,59.981,1441963803,"201051344000469","174011321042388",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,236220.3,236220.3,1102,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963815,517689.00
09/11/2015 05:30,2,0.000,ALERT,213.51,297.26,59.996,1441963803,"201051344000988","174011321042388",0.00,12.30,0,293.06,299.37,0.0,0.0,0.000,235081.1,235081.1,1104,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963816,517690.00
09/11/2015 05:30,2,0.000,ALERT,213.74,296.96,59.996,1441963803,"201051344001158","174011321042388",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,240636.2,240636.2,1105,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963818,517691.00
09/11/2015 05:30,2,0.000,ALERT,213.51,295.16,60.002,1441963803,"201051344001025","174011321042388",0.00,12.00,0,293.36,298.47,0.0,0.0,0.000,245498.2,245498.2,1102,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441963820,517692.00
09/11/2015 05:30,2,0.000,ALERT,213.96,297.87,59.991,1441963803,"201051344000569","174011321042388",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,248671.9,248671.9,1104,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963822,517693.00
09/11/2015 05:30,2,0.000,ALERT,212.61,296.06,59.991,1441963803,"274151322000094","174011321042388",0.00,12.30,0,294.26,298.17,0.0,0.0,0.000,420889.6,420889.6,1113,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963823,517694.00
09/11/2015 05:30,2,0.000,ALERT,213.74,297.57,60.002,1441963803,"201051344000458","174011321042388",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,244364.8,244364.8,1104,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963825,517695.00
09/11/2015 05:30,2,0.000,ALERT,212.61,296.36,59.991,1441963803,"274151322000087","174011321042388",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,494126.1,494126.1,1102,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441963827,517696.00
09/11/2015 05:30,2,0.000,ALERT,212.16,297.26,60.002,1441963803,"274151322000052","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,527443.8,527443.8,1098,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963829,517697.00
09/11/2015 05:30,2,0.000,ALERT,213.96,296.06,60.002,1441963803,"201051344001145","174011321042388",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,249157.8,249157.8,1106,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963831,517698.00
09/11/2015 05:30,2,0.000,ALERT,213.96,296.06,59.981,1441963803,"201051344000685","174011321042388",0.00,12.30,0,293.96,297.87,0.0,0.0,0.000,247812.6,247812.6,1106,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963832,517699.00
09/11/2015 05:30,2,0.000,ALERT,212.38,297.26,59.975,1441963803,"274151322000088","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,506582.8,506582.8,1099,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963834,517700.00
09/11/2015 05:30,2,0.000,ALERT,213.96,296.06,60.007,1441963803,"201051344000438","174011321042388",0.00,12.00,0,294.26,298.17,0.0,0.0,0.000,247801.3,247801.3,1104,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441963836,517701.00
09/11/2015 05:30,2,0.000,ALERT,213.29,295.76,60.002,1441963803,"201051344001135","174011321042388",0.00,12.00,0,293.96,298.47,0.0,0.0,0.000,239455.2,239455.2,1102,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441963838,517702.00
09/11/2015 05:30,2,0.000,ALERT,213.74,295.16,60.007,1441963803,"201051344000417","174011321042388",0.00,12.30,0,293.36,297.57,0.0,0.0,0.000,242594.3,242594.3,1108,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441963840,517703.00
09/11/2015 05:30,2,0.000,ALERT,213.29,297.87,60.023,1441963803,"201051344000594","174011321042388",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,245103.6,245103.6,1108,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963841,517704.00
09/11/2015 05:30,2,0.000,ALERT,212.61,297.26,59.996,1441963803,"274151322000083","174011321042388",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,523080.7,523080.7,1100,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963843,517705.00
09/11/2015 05:30,2,0.000,ALERT,213.74,296.06,59.996,1441963803,"201051344000585","174011321042388",0.00,12.30,0,293.66,298.17,0.0,0.0,0.000,244776.5,244776.5,1103,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441963845,517706.00
09/11/2015 05:30,2,0.000,ALERT,212.61,296.66,60.007,1441963803,"274151322000054","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,517780.2,517780.2,1099,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963847,517707.00
09/11/2015 05:30,2,0.000,ALERT,213.74,295.76,59.996,1441963803,"201051344001203","174011321042388",0.00,12.00,0,293.96,299.67,0.0,0.0,0.000,245357.6,245357.6,1104,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963849,517708.00
09/11/2015 05:30,2,0.000,ALERT,213.29,295.76,59.996,1441963803,"201051344000646","174011321042388",0.00,12.00,0,293.36,297.87,0.0,0.0,0.000,241264.0,241264.0,1100,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441963851,517709.00
09/11/2015 05:30,2,0.000,ALERT,213.29,295.76,59.991,1441963803,"274151322000068","174011321042388",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,420365.8,420365.8,1113,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963852,517710.00
09/11/2015 05:30,2,0.000,ALERT,213.06,296.96,59.991,1441963803,"274151322000076","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,553520.0,553520.0,1098,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441963854,517711.00
09/11/2015 05:30,2,0.000,ALERT,213.51,296.36,59.965,1441963803,"201051344000890","174011321042388",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,246113.3,246113.3,1105,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963856,517712.00
09/11/2015 05:30,2,0.000,ALERT,213.51,297.57,59.996,1441963803,"201051344000900","174011321042388",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,247449.0,247449.0,1103,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963858,517713.00
09/11/2015 05:30,2,0.000,ALERT,214.19,296.96,59.986,1441963803,"201051344000633","174011321042388",0.00,12.00,0,293.66,298.77,0.0,0.0,0.000,235904.6,235904.6,1109,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963860,517714.00
09/11/2015 05:30,2,0.000,ALERT,213.74,297.26,60.018,1441963803,"201051344000983","174011321042388",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,244387.6,244387.6,1105,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963861,517715.00
09/11/2015 05:30,2,0.000,ALERT,213.74,295.46,60.028,1441963803,"201051344000917","174011321042388",0.00,13.30,0,292.76,297.26,0.0,0.0,0.000,246470.4,246470.4,1108,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963863,517716.00
09/11/2015 05:30,2,0.000,ALERT,213.74,296.66,59.981,1441963803,"201051344000648","174011321042388",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,241738.5,241738.5,1108,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963865,517717.00
09/11/2015 05:30,2,0.000,ALERT,213.51,295.76,59.986,1441963803,"201051344001093","174011321042388",0.00,13.00,0,293.96,297.87,0.0,0.0,0.000,244634.7,244634.7,1107,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963867,517718.00
09/11/2015 05:30,2,0.000,ALERT,213.96,297.26,59.970,1441963803,"201051344000645","174011321042388",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,242841.6,242841.6,1105,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963869,517719.00
09/11/2015 05:30,2,0.000,ALERT,212.61,296.66,59.975,1441963803,"274151322000085","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,520515.5,520515.5,1100,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441963870,517720.00
09/11/2015 05:30,2,0.000,ALERT,213.74,295.16,59.959,1441963803,"201051344000651","174011321042388",0.00,11.30,0,293.36,297.87,0.0,0.0,0.000,242066.4,242066.4,1100,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441963872,517721.00
09/11/2015 05:30,2,0.000,ALERT,213.74,296.66,59.981,1441963803,"201051344000867","174011321042388",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,234932.7,234932.7,1106,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963874,517722.00
09/11/2015 05:30,2,0.000,ALERT,213.51,296.06,59.959,1441963803,"201051344001230","174011321042388",0.00,12.00,0,294.26,298.47,0.0,0.0,0.000,245467.1,245467.1,1108,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963876,517723.00
09/11/2015 05:30,2,0.000,ALERT,213.96,297.57,59.970,1441963803,"201051344000576","174011321042388",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,241914.8,241914.8,1109,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963878,517724.00
09/11/2015 05:30,2,0.000,ALERT,213.51,297.57,59.965,1441963803,"201051344000579","174011321042388",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,249389.0,249389.0,1102,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441963880,517725.00
09/11/2015 05:45,2,0.000,ALERT,212.38,294.26,59.965,1441964704,"201051344000955","174011321042388",0.00,12.30,0,290.35,299.67,0.0,0.0,0.000,247418.0,247418.0,1105,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441964706,517726.00
09/11/2015 05:45,2,0.000,ALERT,212.61,297.57,59.954,1441964704,"274151322000095","174011321042388",0.00,12.00,0,293.96,303.58,0.0,0.0,0.000,547131.2,547131.2,1104,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441964707,517727.00
09/11/2015 05:45,2,0.000,ALERT,213.29,297.26,59.975,1441964704,"201051344000868","174011321042388",0.00,11.70,0,293.96,300.87,0.0,0.0,0.000,234402.7,234402.7,1110,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964709,517728.00
09/11/2015 05:45,2,0.000,ALERT,213.74,296.36,59.928,1441964704,"201051344000853","174011321042388",0.00,12.00,0,293.36,299.97,0.0,0.0,0.000,240988.1,240988.1,1105,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964711,517729.00
09/11/2015 05:45,2,0.000,ALERT,213.06,295.16,59.970,1441964704,"201051344000582","174011321042388",0.00,11.70,0,291.25,300.57,0.0,0.0,0.000,239514.9,239514.9,1108,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964713,517730.00
09/11/2015 05:45,2,0.000,ALERT,213.51,296.66,59.975,1441964704,"201051344000469","174011321042388",0.00,11.70,0,292.16,299.67,0.0,0.0,0.000,236220.3,236220.3,1104,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441964715,517731.00
09/11/2015 05:45,2,0.000,ALERT,213.06,296.66,59.975,1441964704,"201051344000988","174011321042388",0.00,12.30,0,290.95,299.97,0.0,0.0,0.000,235081.1,235081.1,1106,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964716,517732.00
09/11/2015 05:45,2,0.000,ALERT,213.51,296.66,59.981,1441964704,"201051344001158","174011321042388",0.00,11.70,0,292.46,299.97,0.0,0.0,0.000,240636.2,240636.2,1107,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964718,517733.00
09/11/2015 05:45,2,0.000,ALERT,212.38,293.36,59.959,1441964704,"201051344001025","174011321042388",0.00,11.70,0,289.75,299.67,0.0,0.0,0.000,245498.2,245498.2,1104,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964720,517734.00
09/11/2015 05:45,2,0.000,ALERT,213.29,297.26,59.981,1441964704,"201051344000569","174011321042388",0.00,12.30,0,293.96,300.87,0.0,0.0,0.000,248671.9,248671.9,1106,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964722,517735.00
09/11/2015 05:45,2,0.000,ALERT,212.61,296.06,59.981,1441964704,"274151322000094","174011321042388",0.00,12.30,0,292.16,301.77,0.0,0.0,0.000,420889.6,420889.6,1115,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964724,517736.00
09/11/2015 05:45,2,0.000,ALERT,213.29,296.66,59.981,1441964704,"201051344000458","174011321042388",0.00,13.00,0,293.36,300.57,0.0,0.0,0.000,244364.8,244364.8,1106,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441964725,517737.00
09/11/2015 05:45,2,0.000,ALERT,212.83,295.46,59.975,1441964704,"274151322000087","174011321042388",0.00,13.30,0,291.85,301.77,0.0,0.0,0.000,494126.1,494126.1,1104,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964727,517738.00
09/11/2015 05:45,2,0.000,ALERT,212.61,296.66,60.007,1441964704,"274151322000052","174011321042388",0.00,13.00,0,292.46,302.98,0.0,0.0,0.000,527443.8,527443.8,1100,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964729,517739.00
09/11/2015 05:45,2,0.000,ALERT,212.83,294.56,59.991,1441964704,"201051344001145","174011321042388",0.00,12.00,0,290.95,300.27,0.0,0.0,0.000,249157.8,249157.8,1108,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964731,517740.00
09/11/2015 05:45,2,0.000,ALERT,212.83,294.26,59.981,1441964704,"201051344000685","174011321042388",0.00,12.30,0,290.35,299.97,0.0,0.0,0.000,247812.6,247812.6,1108,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964732,517741.00
09/11/2015 05:45,2,0.000,ALERT,212.38,296.06,59.975,1441964704,"274151322000088","174011321042388",0.00,13.00,0,292.46,302.07,0.0,0.0,0.000,506582.8,506582.8,1101,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964734,517742.00
09/11/2015 05:45,2,0.000,ALERT,212.61,293.96,59.981,1441964704,"201051344000438","174011321042388",0.00,11.70,0,290.35,299.67,0.0,0.0,0.000,247801.3,247801.3,1106,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964736,517743.00
09/11/2015 05:45,2,0.000,ALERT,212.16,293.96,59.965,1441964704,"201051344001135","174011321042388",0.00,12.00,0,290.35,299.67,0.0,0.0,0.000,239455.2,239455.2,1104,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964738,517744.00
09/11/2015 05:45,2,0.000,ALERT,212.83,293.36,59.981,1441964704,"201051344000417","174011321042388",0.00,12.30,0,289.75,299.07,0.0,0.0,0.000,242594.3,242594.3,1110,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964740,517745.00
09/11/2015 05:45,2,0.000,ALERT,212.83,297.26,59.975,1441964704,"201051344000594","174011321042388",0.00,12.30,0,293.06,300.57,0.0,0.0,0.000,245103.6,245103.6,1110,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964742,517746.00
09/11/2015 05:45,2,0.000,ALERT,212.38,296.66,59.944,1441964704,"274151322000083","174011321042388",0.00,12.70,0,293.06,302.98,0.0,0.0,0.000,523080.7,523080.7,1102,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964744,517747.00
09/11/2015 05:45,2,0.000,ALERT,212.61,293.96,59.959,1441964704,"201051344000585","174011321042388",0.00,12.70,0,290.05,299.97,0.0,0.0,0.000,244776.5,244776.5,1105,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964745,517748.00
09/11/2015 05:45,2,0.000,ALERT,212.38,296.96,59.959,1441964704,"274151322000054","174011321042388",0.00,13.30,0,292.46,302.68,0.0,0.0,0.000,517780.2,517780.2,1101,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964747,517749.00
09/11/2015 05:45,2,0.000,ALERT,212.61,293.66,59.965,1441964704,"201051344001203","174011321042388",0.00,12.00,0,290.05,300.87,0.0,0.0,0.000,245357.6,245357.6,1106,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964749,517750.00
09/11/2015 05:45,2,0.000,ALERT,212.38,294.26,59.981,1441964704,"201051344000646","174011321042388",0.00,12.00,0,289.75,299.67,0.0,0.0,0.000,241264.0,241264.0,1102,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964751,517751.00
09/11/2015 05:45,2,0.000,ALERT,213.29,295.76,59.965,1441964704,"274151322000068","174011321042388",0.00,13.30,0,292.16,301.47,0.0,0.0,0.000,420365.8,420365.8,1115,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964752,517752.00
09/11/2015 05:45,2,0.000,ALERT,213.29,296.36,59.970,1441964704,"274151322000076","174011321042388",0.00,12.70,0,293.06,302.37,0.0,0.0,0.000,553520.0,553520.0,1100,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441964754,517753.00
09/11/2015 05:45,2,0.000,ALERT,212.38,294.56,59.965,1441964704,"201051344000890","174011321042388",0.00,12.30,0,290.65,300.27,0.0,0.0,0.000,246113.3,246113.3,1107,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441964756,517754.00
09/11/2015 05:45,2,0.000,ALERT,213.06,296.66,59.933,1441964704,"201051344000900","174011321042388",0.00,12.00,0,292.76,299.97,0.0,0.0,0.000,247449.0,247449.0,1105,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964758,517755.00
09/11/2015 05:45,2,0.000,ALERT,213.74,296.36,59.981,1441964704,"201051344000633","174011321042388",0.00,12.00,0,291.25,299.67,0.0,0.0,0.000,235904.6,235904.6,1111,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964760,517756.00
09/11/2015 05:45,2,0.000,ALERT,213.29,296.96,59.970,1441964704,"201051344000983","174011321042388",0.00,12.30,0,293.66,300.27,0.0,0.0,0.000,244387.6,244387.6,1107,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964762,517757.00
09/11/2015 05:45,2,0.000,ALERT,212.61,293.96,59.981,1441964704,"201051344000917","174011321042388",0.00,13.00,0,289.15,299.07,0.0,0.0,0.000,246470.4,246470.4,1110,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964763,517758.00
09/11/2015 05:45,2,0.000,ALERT,213.51,296.36,59.996,1441964704,"201051344000648","174011321042388",0.00,11.70,0,292.76,300.27,0.0,0.0,0.000,241738.5,241738.5,1110,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441964765,517759.00
09/11/2015 05:45,2,0.000,ALERT,212.61,294.56,59.949,1441964704,"201051344001093","174011321042388",0.00,12.70,0,290.35,299.67,0.0,0.0,0.000,244634.7,244634.7,1109,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964767,517760.00
09/11/2015 05:45,2,0.000,ALERT,213.74,296.66,59.981,1441964704,"201051344000645","174011321042388",0.00,12.30,0,293.36,299.97,0.0,0.0,0.000,242841.6,242841.6,1107,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964769,517761.00
09/11/2015 05:45,2,0.000,ALERT,212.61,296.06,59.981,1441964704,"274151322000085","174011321042388",0.00,12.70,0,293.06,302.07,0.0,0.0,0.000,520515.5,520515.5,1102,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441964771,517762.00
09/11/2015 05:45,2,0.000,ALERT,212.61,293.66,59.975,1441964704,"201051344000651","174011321042388",0.00,11.30,0,289.75,299.07,0.0,0.0,0.000,242066.4,242066.4,1102,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441964772,517763.00
09/11/2015 05:45,2,0.000,ALERT,213.51,296.96,59.975,1441964704,"201051344000867","174011321042388",0.00,12.70,0,293.06,300.27,0.0,0.0,0.000,234932.7,234932.7,1108,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441964774,517764.00
09/11/2015 05:45,2,0.000,ALERT,212.61,294.86,59.986,1441964704,"201051344001230","174011321042388",0.00,12.00,0,290.65,300.27,0.0,0.0,0.000,245467.1,245467.1,1110,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964776,517765.00
09/11/2015 05:45,2,0.000,ALERT,213.96,297.57,59.981,1441964704,"201051344000576","174011321042388",0.00,12.00,0,293.36,300.57,0.0,0.0,0.000,241914.8,241914.8,1111,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964778,517766.00
09/11/2015 05:45,2,0.000,ALERT,213.29,297.57,59.949,1441964704,"201051344000579","174011321042388",0.00,12.30,0,293.96,300.57,0.0,0.0,0.000,249389.0,249389.0,1104,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441964780,517767.00
09/11/2015 06:00,2,0.000,ALERT,213.06,296.06,59.996,1441965604,"201051344000955","174011321042388",0.00,11.70,0,292.16,297.26,0.0,0.0,0.000,247418.0,247418.0,1107,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965606,517768.00
09/11/2015 06:00,2,0.000,ALERT,212.61,295.76,60.012,1441965604,"274151322000095","174011321042388",0.00,11.70,0,292.16,299.37,0.0,0.0,0.000,547131.2,547131.2,1106,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965607,517769.00
09/11/2015 06:00,2,0.000,ALERT,213.74,297.57,59.996,1441965604,"201051344000868","174011321042388",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,234402.7,234402.7,1112,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965609,517770.00
09/11/2015 06:00,2,0.000,ALERT,214.41,296.66,59.991,1441965604,"201051344000853","174011321042388",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,240988.1,240988.1,1107,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965611,517771.00
09/11/2015 06:00,2,0.000,ALERT,213.96,297.26,59.996,1441965604,"201051344000582","174011321042388",0.00,11.70,0,292.76,298.17,0.0,0.0,0.000,239514.9,239514.9,1110,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965613,517772.00
09/11/2015 06:00,2,0.000,ALERT,213.96,297.26,59.991,1441965604,"201051344000469","174011321042388",0.00,11.00,0,293.66,299.07,0.0,0.0,0.000,236220.3,236220.3,1106,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965615,517773.00
09/11/2015 06:00,2,0.000,ALERT,213.74,296.96,59.991,1441965604,"201051344000988","174011321042388",0.00,12.00,0,292.16,299.07,0.0,0.0,0.000,235081.1,235081.1,1108,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965616,517774.00
