ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 06:00,2,0.000,ALERT,213.74,296.36,60.018,1441965604,"201051344001158","174011321042388",0.00,11.30,0,293.96,299.07,0.0,0.0,0.000,240636.2,240636.2,1109,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965618,517775.00
09/11/2015 06:00,2,0.000,ALERT,212.83,295.16,60.023,1441965604,"201051344001025","174011321042388",0.00,11.30,0,291.85,298.17,0.0,0.0,0.000,245498.2,245498.2,1106,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965620,517776.00
09/11/2015 06:00,2,0.000,ALERT,213.96,297.57,59.991,1441965604,"201051344000569","174011321042388",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,248671.9,248671.9,1108,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965622,517777.00
09/11/2015 06:00,2,0.000,ALERT,212.38,294.26,59.944,1441965604,"274151322000094","174011321042388",0.00,12.00,0,290.95,297.26,0.0,0.0,0.000,420889.6,420889.6,1117,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965624,517778.00
09/11/2015 06:00,2,0.000,ALERT,213.74,296.96,59.986,1441965604,"201051344000458","174011321042388",0.00,12.70,0,294.56,300.27,0.0,0.0,0.000,244364.8,244364.8,1108,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965626,517779.00
09/11/2015 06:00,2,0.000,ALERT,212.61,294.26,59.986,1441965604,"274151322000087","174011321042388",0.00,13.00,0,290.35,297.57,0.0,0.0,0.000,494126.1,494126.1,1106,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965627,517780.00
09/11/2015 06:00,2,0.000,ALERT,212.38,295.46,59.981,1441965604,"274151322000052","174011321042388",0.00,12.70,0,290.95,298.47,0.0,0.0,0.000,527443.8,527443.8,1102,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965629,517781.00
09/11/2015 06:00,2,0.000,ALERT,213.74,296.66,59.959,1441965604,"201051344001145","174011321042388",0.00,11.30,0,292.76,298.77,0.0,0.0,0.000,249157.8,249157.8,1110,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965631,517782.00
09/11/2015 06:00,2,0.000,ALERT,213.74,296.36,59.975,1441965604,"201051344000685","174011321042388",0.00,11.70,0,291.85,297.87,0.0,0.0,0.000,247812.6,247812.6,1110,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965633,517783.00
09/11/2015 06:00,2,0.000,ALERT,211.93,294.86,59.981,1441965604,"274151322000088","174011321042388",0.00,12.70,0,291.25,297.87,0.0,0.0,0.000,506582.8,506582.8,1103,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965634,517784.00
09/11/2015 06:00,2,0.000,ALERT,213.51,296.36,59.975,1441965604,"201051344000438","174011321042388",0.00,11.30,0,292.46,298.17,0.0,0.0,0.000,247801.3,247801.3,1108,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965636,517785.00
09/11/2015 06:00,2,0.000,ALERT,213.06,296.06,59.981,1441965604,"201051344001135","174011321042388",0.00,11.70,0,292.16,298.47,0.0,0.0,0.000,239455.2,239455.2,1106,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965638,517786.00
09/11/2015 06:00,2,0.000,ALERT,213.29,295.46,59.970,1441965604,"201051344000417","174011321042388",0.00,11.70,0,291.55,297.26,0.0,0.0,0.000,242594.3,242594.3,1112,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965640,517787.00
09/11/2015 06:00,2,0.000,ALERT,213.29,297.57,59.981,1441965604,"201051344000594","174011321042388",0.00,12.00,0,294.26,299.97,0.0,0.0,0.000,245103.6,245103.6,1112,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965642,517788.00
09/11/2015 06:00,2,0.000,ALERT,212.38,295.16,59.928,1441965604,"274151322000083","174011321042388",0.00,12.30,0,291.55,298.47,0.0,0.0,0.000,523080.7,523080.7,1104,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965644,517789.00
09/11/2015 06:00,2,0.000,ALERT,213.51,296.06,59.996,1441965604,"201051344000585","174011321042388",0.00,12.00,0,291.55,297.87,0.0,0.0,0.000,244776.5,244776.5,1107,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965645,517790.00
09/11/2015 06:00,2,0.000,ALERT,212.38,295.16,59.975,1441965604,"274151322000054","174011321042388",0.00,13.00,0,291.25,298.47,0.0,0.0,0.000,517780.2,517780.2,1103,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965647,517791.00
09/11/2015 06:00,2,0.000,ALERT,213.29,295.76,59.959,1441965604,"201051344001203","174011321042388",0.00,11.70,0,292.16,299.67,0.0,0.0,0.000,245357.6,245357.6,1108,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965649,517792.00
09/11/2015 06:00,2,0.000,ALERT,212.83,296.06,59.970,1441965604,"201051344000646","174011321042388",0.00,11.30,0,291.55,297.57,0.0,0.0,0.000,241264.0,241264.0,1104,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965651,517793.00
09/11/2015 06:00,2,0.000,ALERT,213.06,294.56,59.954,1441965604,"274151322000068","174011321042388",0.00,13.00,0,290.65,297.57,0.0,0.0,0.000,420365.8,420365.8,1117,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965653,517794.00
09/11/2015 06:00,2,0.000,ALERT,212.83,294.86,59.965,1441965604,"274151322000076","174011321042388",0.00,12.30,0,291.25,298.17,0.0,0.0,0.000,553520.0,553520.0,1102,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965654,517795.00
09/11/2015 06:00,2,0.000,ALERT,213.06,296.36,59.965,1441965604,"201051344000890","174011321042388",0.00,12.00,0,292.46,299.07,0.0,0.0,0.000,246113.3,246113.3,1109,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965656,517796.00
09/11/2015 06:00,2,0.000,ALERT,213.74,296.96,59.965,1441965604,"201051344000900","174011321042388",0.00,11.70,0,293.96,299.37,0.0,0.0,0.000,247449.0,247449.0,1107,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965658,517797.00
09/11/2015 06:00,2,0.000,ALERT,214.41,296.36,59.938,1441965604,"201051344000633","174011321042388",0.00,11.70,0,292.76,299.07,0.0,0.0,0.000,235904.6,235904.6,1113,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965660,517798.00
09/11/2015 06:00,2,0.000,ALERT,213.51,296.66,59.954,1441965604,"201051344000983","174011321042388",0.00,12.00,0,294.86,299.97,0.0,0.0,0.000,244387.6,244387.6,1109,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965662,517799.00
09/11/2015 06:00,2,0.000,ALERT,213.29,295.46,59.949,1441965604,"201051344000917","174011321042388",0.00,12.70,0,290.95,296.96,0.0,0.0,0.000,246470.4,246470.4,1112,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441965664,517800.00
09/11/2015 06:00,2,0.000,ALERT,213.96,296.36,59.944,1441965604,"201051344000648","174011321042388",0.00,11.00,0,293.96,299.67,0.0,0.0,0.000,241738.5,241738.5,1112,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965665,517801.00
09/11/2015 06:00,2,0.000,ALERT,213.29,295.76,59.954,1441965604,"201051344001093","174011321042388",0.00,12.30,0,292.16,297.57,0.0,0.0,0.000,244634.7,244634.7,1111,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965667,517802.00
09/11/2015 06:00,2,0.000,ALERT,214.19,296.66,59.954,1441965604,"201051344000645","174011321042388",0.00,12.30,0,294.26,299.67,0.0,0.0,0.000,242841.6,242841.6,1109,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965669,517803.00
09/11/2015 06:00,2,0.000,ALERT,213.51,295.46,59.954,1441965604,"274151322000085","174011321042388",0.00,12.30,0,291.55,297.87,0.0,0.0,0.000,520515.5,520515.5,1104,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441965671,517804.00
09/11/2015 06:00,2,0.000,ALERT,213.51,295.46,59.949,1441965604,"201051344000651","174011321042388",0.00,11.00,0,291.85,297.57,0.0,0.0,0.000,242066.4,242066.4,1104,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441965672,517805.00
09/11/2015 06:00,2,0.000,ALERT,214.41,296.96,59.938,1441965604,"201051344000867","174011321042388",0.00,12.30,0,294.26,299.97,0.0,0.0,0.000,234932.7,234932.7,1110,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441965674,517806.00
09/11/2015 06:00,2,0.000,ALERT,213.51,296.36,59.981,1441965604,"201051344001230","174011321042388",0.00,11.70,0,292.76,298.17,0.0,0.0,0.000,245467.1,245467.1,1112,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441965676,517807.00
09/11/2015 06:00,2,0.000,ALERT,214.41,297.87,59.949,1441965604,"201051344000576","174011321042388",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,241914.8,241914.8,1113,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965678,517808.00
09/11/2015 06:00,2,0.000,ALERT,213.96,297.87,59.944,1441965604,"201051344000579","174011321042388",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,249389.0,249389.0,1106,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441965680,517809.00
09/11/2015 06:15,2,0.000,ALERT,213.06,296.36,59.944,1441966503,"201051344000955","174011321042388",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,247418.0,247418.0,1109,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966505,517810.00
09/11/2015 06:15,2,0.000,ALERT,212.38,297.26,59.986,1441966503,"274151322000095","174011321042388",0.00,11.70,0,294.26,299.67,0.0,0.0,0.000,547131.2,547131.2,1108,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966507,517811.00
09/11/2015 06:15,2,0.000,ALERT,213.06,296.96,60.002,1441966503,"201051344000868","174011321042388",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,234402.7,234402.7,1114,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966508,517812.00
09/11/2015 06:15,2,0.000,ALERT,213.74,296.36,60.002,1441966503,"201051344000853","174011321042388",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,240988.1,240988.1,1109,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966510,517813.00
09/11/2015 06:15,2,0.000,ALERT,213.74,296.96,60.007,1441966503,"201051344000582","174011321042388",0.00,11.00,0,294.86,299.97,0.0,0.0,0.000,239514.9,239514.9,1112,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966512,517814.00
09/11/2015 06:15,2,0.000,ALERT,212.83,296.06,60.002,1441966503,"201051344000469","174011321042388",0.00,10.70,0,293.06,298.17,0.0,0.0,0.000,236220.3,236220.3,1108,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966514,517815.00
09/11/2015 06:15,2,0.000,ALERT,212.61,295.76,60.034,1441966503,"201051344000988","174011321042388",0.00,11.70,0,291.55,298.17,0.0,0.0,0.000,235081.1,235081.1,1110,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966515,517816.00
09/11/2015 06:15,2,0.000,ALERT,213.06,295.76,60.002,1441966503,"201051344001158","174011321042388",0.00,10.70,0,293.36,298.17,0.0,0.0,0.000,240636.2,240636.2,1111,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966517,517817.00
09/11/2015 06:15,2,0.000,ALERT,213.29,295.16,60.018,1441966503,"201051344001025","174011321042388",0.00,11.00,0,293.66,299.97,0.0,0.0,0.000,245498.2,245498.2,1108,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966519,517818.00
09/11/2015 06:15,2,0.000,ALERT,213.06,296.66,60.007,1441966503,"201051344000569","174011321042388",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,248671.9,248671.9,1110,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966521,517819.00
09/11/2015 06:15,2,0.000,ALERT,212.61,295.46,60.007,1441966503,"274151322000094","174011321042388",0.00,11.30,0,292.76,298.17,0.0,0.0,0.000,420889.6,420889.6,1119,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966523,517820.00
09/11/2015 06:15,2,0.000,ALERT,213.29,296.36,60.002,1441966503,"201051344000458","174011321042388",0.00,12.30,0,294.26,299.07,0.0,0.0,0.000,244364.8,244364.8,1110,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966524,517821.00
09/11/2015 06:15,2,0.000,ALERT,212.38,294.26,59.986,1441966503,"274151322000087","174011321042388",0.00,12.70,0,292.46,298.17,0.0,0.0,0.000,494126.1,494126.1,1108,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966526,517822.00
09/11/2015 06:15,2,0.000,ALERT,212.38,296.36,60.002,1441966503,"274151322000052","174011321042388",0.00,12.00,0,293.06,299.07,0.0,0.0,0.000,527443.8,527443.8,1104,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966528,517823.00
09/11/2015 06:15,2,0.000,ALERT,213.74,296.36,60.002,1441966503,"201051344001145","174011321042388",0.00,11.00,0,294.86,299.97,0.0,0.0,0.000,249157.8,249157.8,1112,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966530,517824.00
09/11/2015 06:15,2,0.000,ALERT,213.74,296.36,60.007,1441966503,"201051344000685","174011321042388",0.00,11.30,0,294.26,299.37,0.0,0.0,0.000,247812.6,247812.6,1112,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441966532,517825.00
09/11/2015 06:15,2,0.000,ALERT,212.16,296.36,60.002,1441966503,"274151322000088","174011321042388",0.00,12.30,0,293.06,298.47,0.0,0.0,0.000,506582.8,506582.8,1105,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966534,517826.00
09/11/2015 06:15,2,0.000,ALERT,213.51,296.06,60.007,1441966503,"201051344000438","174011321042388",0.00,11.00,0,294.26,299.37,0.0,0.0,0.000,247801.3,247801.3,1110,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966535,517827.00
09/11/2015 06:15,2,0.000,ALERT,213.06,295.76,60.002,1441966503,"201051344001135","174011321042388",0.00,11.30,0,294.56,299.97,0.0,0.0,0.000,239455.2,239455.2,1108,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966537,517828.00
09/11/2015 06:15,2,0.000,ALERT,213.51,295.46,59.970,1441966503,"201051344000417","174011321042388",0.00,11.30,0,293.36,298.77,0.0,0.0,0.000,242594.3,242594.3,1114,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966539,517829.00
09/11/2015 06:15,2,0.000,ALERT,212.83,296.66,59.986,1441966503,"201051344000594","174011321042388",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,245103.6,245103.6,1114,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966541,517830.00
09/11/2015 06:15,2,0.000,ALERT,212.38,296.36,60.002,1441966503,"274151322000083","174011321042388",0.00,12.00,0,293.36,299.07,0.0,0.0,0.000,523080.7,523080.7,1106,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441966542,517831.00
09/11/2015 06:15,2,0.000,ALERT,213.51,296.36,60.002,1441966503,"201051344000585","174011321042388",0.00,11.70,0,293.66,299.37,0.0,0.0,0.000,244776.5,244776.5,1109,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441966544,517832.00
09/11/2015 06:15,2,0.000,ALERT,212.61,295.76,59.996,1441966503,"274151322000054","174011321042388",0.00,12.30,0,293.06,299.07,0.0,0.0,0.000,517780.2,517780.2,1105,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966546,517833.00
09/11/2015 06:15,2,0.000,ALERT,213.96,296.36,60.023,1441966503,"201051344001203","174011321042388",0.00,11.30,0,293.96,301.17,0.0,0.0,0.000,245357.6,245357.6,1110,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966548,517834.00
09/11/2015 06:15,2,0.000,ALERT,213.29,296.06,60.023,1441966503,"201051344000646","174011321042388",0.00,11.00,0,293.36,299.37,0.0,0.0,0.000,241264.0,241264.0,1106,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966550,517835.00
09/11/2015 06:15,2,0.000,ALERT,213.06,294.86,59.954,1441966503,"274151322000068","174011321042388",0.00,12.70,0,292.46,297.87,0.0,0.0,0.000,420365.8,420365.8,1119,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966552,517836.00
09/11/2015 06:15,2,0.000,ALERT,213.06,295.46,59.965,1441966503,"274151322000076","174011321042388",0.00,12.00,0,293.06,298.47,0.0,0.0,0.000,553520.0,553520.0,1104,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966554,517837.00
09/11/2015 06:15,2,0.000,ALERT,213.51,296.96,59.996,1441966503,"201051344000890","174011321042388",0.00,11.70,0,294.56,300.27,0.0,0.0,0.000,246113.3,246113.3,1111,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966555,517838.00
09/11/2015 06:15,2,0.000,ALERT,213.29,296.66,59.996,1441966503,"201051344000900","174011321042388",0.00,11.30,0,293.66,298.47,0.0,0.0,0.000,247449.0,247449.0,1109,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966557,517839.00
09/11/2015 06:15,2,0.000,ALERT,213.74,295.76,59.991,1441966503,"201051344000633","174011321042388",0.00,11.00,0,292.46,297.87,0.0,0.0,0.000,235904.6,235904.6,1115,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441966559,517840.00
09/11/2015 06:15,2,0.000,ALERT,213.29,296.66,59.986,1441966503,"201051344000983","174011321042388",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,244387.6,244387.6,1111,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441966561,517841.00
09/11/2015 06:15,2,0.000,ALERT,213.74,296.06,60.028,1441966503,"201051344000917","174011321042388",0.00,12.30,0,292.76,298.77,0.0,0.0,0.000,246470.4,246470.4,1114,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966563,517842.00
09/11/2015 06:15,2,0.000,ALERT,213.29,295.46,59.996,1441966503,"201051344000648","174011321042388",0.00,10.70,0,293.66,298.47,0.0,0.0,0.000,241738.5,241738.5,1114,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966564,517843.00
09/11/2015 06:15,2,0.000,ALERT,213.74,296.36,59.986,1441966503,"201051344001093","174011321042388",0.00,12.00,0,293.36,299.07,0.0,0.0,0.000,244634.7,244634.7,1113,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966566,517844.00
09/11/2015 06:15,2,0.000,ALERT,213.74,296.36,59.991,1441966503,"201051344000645","174011321042388",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,242841.6,242841.6,1111,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966568,517845.00
09/11/2015 06:15,2,0.000,ALERT,212.61,296.36,59.986,1441966503,"274151322000085","174011321042388",0.00,12.00,0,293.06,298.47,0.0,0.0,0.000,520515.5,520515.5,1106,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441966570,517846.00
09/11/2015 06:15,2,0.000,ALERT,213.74,295.76,59.938,1441966503,"201051344000651","174011321042388",0.00,10.30,0,293.06,298.77,0.0,0.0,0.000,242066.4,242066.4,1106,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966572,517847.00
09/11/2015 06:15,2,0.000,ALERT,213.51,296.06,60.002,1441966503,"201051344000867","174011321042388",0.00,12.00,0,293.96,299.07,0.0,0.0,0.000,234932.7,234932.7,1112,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966573,517848.00
09/11/2015 06:15,2,0.000,ALERT,213.51,296.36,59.981,1441966503,"201051344001230","174011321042388",0.00,11.30,0,293.96,299.67,0.0,0.0,0.000,245467.1,245467.1,1114,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966575,517849.00
09/11/2015 06:15,2,0.000,ALERT,213.74,296.96,59.996,1441966503,"201051344000576","174011321042388",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,241914.8,241914.8,1115,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441966577,517850.00
09/11/2015 06:15,2,0.000,ALERT,213.29,296.96,59.981,1441966503,"201051344000579","174011321042388",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,249389.0,249389.0,1108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441966579,517851.00
09/11/2015 06:30,2,0.000,ALERT,213.06,295.46,59.959,1441967403,"201051344000955","174011321042388",0.00,11.00,0,294.26,297.87,0.0,0.0,0.000,247418.0,247418.0,1111,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967405,517852.00
09/11/2015 06:30,2,0.000,ALERT,212.16,297.26,59.954,1441967403,"274151322000095","174011321042388",0.00,11.00,0,295.16,300.57,0.0,0.0,0.000,547131.2,547131.2,1110,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967407,517853.00
09/11/2015 06:30,2,0.000,ALERT,213.51,297.26,59.954,1441967403,"201051344000868","174011321042388",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,234402.7,234402.7,1116,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967409,517854.00
09/11/2015 06:30,2,0.000,ALERT,214.19,296.36,59.959,1441967403,"201051344000853","174011321042388",0.00,11.00,0,293.66,298.77,0.0,0.0,0.000,240988.1,240988.1,1111,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967410,517855.00
09/11/2015 06:30,2,0.000,ALERT,214.19,297.26,59.959,1441967403,"201051344000582","174011321042388",0.00,10.70,0,294.86,298.47,0.0,0.0,0.000,239514.9,239514.9,1114,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967412,517856.00
09/11/2015 06:30,2,0.000,ALERT,213.51,296.66,59.991,1441967403,"201051344000469","174011321042388",0.00,10.30,0,292.46,298.47,0.0,0.0,0.000,236220.3,236220.3,1110,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967414,517857.00
09/11/2015 06:30,2,0.000,ALERT,213.51,296.66,59.959,1441967403,"201051344000988","174011321042388",0.00,11.00,0,291.55,298.47,0.0,0.0,0.000,235081.1,235081.1,1112,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967416,517858.00
09/11/2015 06:30,2,0.000,ALERT,213.51,296.66,59.965,1441967403,"201051344001158","174011321042388",0.00,10.30,0,293.36,298.47,0.0,0.0,0.000,240636.2,240636.2,1113,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967417,517859.00
09/11/2015 06:30,2,0.000,ALERT,213.51,295.46,59.954,1441967403,"201051344001025","174011321042388",0.00,10.30,0,293.66,298.47,0.0,0.0,0.000,245498.2,245498.2,1110,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967419,517860.00
09/11/2015 06:30,2,0.000,ALERT,213.74,297.57,59.954,1441967403,"201051344000569","174011321042388",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,248671.9,248671.9,1112,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967421,517861.00
09/11/2015 06:30,2,0.000,ALERT,212.61,295.46,59.954,1441967403,"274151322000094","174011321042388",0.00,11.30,0,293.66,299.07,0.0,0.0,0.000,420889.6,420889.6,1121,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967423,517862.00
09/11/2015 06:30,2,0.000,ALERT,213.51,296.96,59.949,1441967403,"201051344000458","174011321042388",0.00,12.00,0,294.26,299.37,0.0,0.0,0.000,244364.8,244364.8,1112,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441967425,517863.00
09/11/2015 06:30,2,0.000,ALERT,212.61,296.66,59.954,1441967403,"274151322000087","174011321042388",0.00,12.30,0,293.36,299.07,0.0,0.0,0.000,494126.1,494126.1,1110,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967426,517864.00
09/11/2015 06:30,2,0.000,ALERT,212.16,296.96,59.949,1441967403,"274151322000052","174011321042388",0.00,11.70,0,294.26,299.97,0.0,0.0,0.000,527443.8,527443.8,1106,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967428,517865.00
09/11/2015 06:30,2,0.000,ALERT,213.74,296.06,59.949,1441967403,"201051344001145","174011321042388",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,249157.8,249157.8,1114,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967430,517866.00
09/11/2015 06:30,2,0.000,ALERT,213.96,295.76,59.949,1441967403,"201051344000685","174011321042388",0.00,11.00,0,293.96,297.87,0.0,0.0,0.000,247812.6,247812.6,1114,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967432,517867.00
09/11/2015 06:30,2,0.000,ALERT,211.93,296.66,59.938,1441967403,"274151322000088","174011321042388",0.00,12.00,0,293.96,299.67,0.0,0.0,0.000,506582.8,506582.8,1107,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967434,517868.00
09/11/2015 06:30,2,0.000,ALERT,213.74,296.06,59.949,1441967403,"201051344000438","174011321042388",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,247801.3,247801.3,1112,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967435,517869.00
09/11/2015 06:30,2,0.000,ALERT,213.29,295.76,59.907,1441967403,"201051344001135","174011321042388",0.00,10.70,0,294.56,298.47,0.0,0.0,0.000,239455.2,239455.2,1110,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967437,517870.00
09/11/2015 06:30,2,0.000,ALERT,213.74,295.46,59.949,1441967403,"201051344000417","174011321042388",0.00,11.00,0,293.66,297.26,0.0,0.0,0.000,242594.3,242594.3,1116,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967439,517871.00
09/11/2015 06:30,2,0.000,ALERT,213.29,297.26,59.944,1441967403,"201051344000594","174011321042388",0.00,11.00,0,293.96,299.07,0.0,0.0,0.000,245103.6,245103.6,1116,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967441,517872.00
09/11/2015 06:30,2,0.000,ALERT,212.38,296.66,59.938,1441967403,"274151322000083","174011321042388",0.00,11.30,0,294.26,300.27,0.0,0.0,0.000,523080.7,523080.7,1108,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967443,517873.00
09/11/2015 06:30,2,0.000,ALERT,213.96,296.06,59.949,1441967403,"201051344000585","174011321042388",0.00,11.00,0,293.96,298.17,0.0,0.0,0.000,244776.5,244776.5,1111,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967444,517874.00
09/11/2015 06:30,2,0.000,ALERT,212.16,296.36,59.938,1441967403,"274151322000054","174011321042388",0.00,12.00,0,294.26,300.27,0.0,0.0,0.000,517780.2,517780.2,1107,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967446,517875.00
09/11/2015 06:30,2,0.000,ALERT,213.74,295.76,59.944,1441967403,"201051344001203","174011321042388",0.00,11.00,0,294.26,299.97,0.0,0.0,0.000,245357.6,245357.6,1112,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441967448,517876.00
09/11/2015 06:30,2,0.000,ALERT,213.51,296.06,59.965,1441967403,"201051344000646","174011321042388",0.00,10.70,0,293.66,298.17,0.0,0.0,0.000,241264.0,241264.0,1108,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967450,517877.00
09/11/2015 06:30,2,0.000,ALERT,212.83,295.76,59.949,1441967403,"274151322000068","174011321042388",0.00,12.30,0,293.36,298.77,0.0,0.0,0.000,420365.8,420365.8,1121,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967452,517878.00
09/11/2015 06:30,2,0.000,ALERT,213.06,296.06,59.949,1441967403,"274151322000076","174011321042388",0.00,11.70,0,294.26,299.67,0.0,0.0,0.000,553520.0,553520.0,1106,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441967454,517879.00
09/11/2015 06:30,2,0.000,ALERT,213.51,296.66,59.938,1441967403,"201051344000890","174011321042388",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,246113.3,246113.3,1113,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967456,517880.00
09/11/2015 06:30,2,0.000,ALERT,213.51,296.66,59.949,1441967403,"201051344000900","174011321042388",0.00,10.70,0,293.96,298.47,0.0,0.0,0.000,247449.0,247449.0,1111,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967457,517881.00
09/11/2015 06:30,2,0.000,ALERT,214.19,296.36,59.975,1441967403,"201051344000633","174011321042388",0.00,10.70,0,292.46,298.17,0.0,0.0,0.000,235904.6,235904.6,1117,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967459,517882.00
09/11/2015 06:30,2,0.000,ALERT,213.74,297.26,59.933,1441967403,"201051344000983","174011321042388",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,244387.6,244387.6,1113,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967461,517883.00
09/11/2015 06:30,2,0.000,ALERT,213.96,295.76,59.954,1441967403,"201051344000917","174011321042388",0.00,12.00,0,293.06,297.57,0.0,0.0,0.000,246470.4,246470.4,1116,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967463,517884.00
09/11/2015 06:30,2,0.000,ALERT,213.96,296.36,59.959,1441967403,"201051344000648","174011321042388",0.00,10.30,0,293.36,298.77,0.0,0.0,0.000,241738.5,241738.5,1116,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967465,517885.00
09/11/2015 06:30,2,0.000,ALERT,213.74,296.06,59.944,1441967403,"201051344001093","174011321042388",0.00,11.70,0,294.26,297.87,0.0,0.0,0.000,244634.7,244634.7,1115,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441967466,517886.00
09/11/2015 06:30,2,0.000,ALERT,214.41,296.96,59.965,1441967403,"201051344000645","174011321042388",0.00,11.30,0,293.96,298.77,0.0,0.0,0.000,242841.6,242841.6,1113,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967468,517887.00
09/11/2015 06:30,2,0.000,ALERT,212.83,296.36,59.965,1441967403,"274151322000085","174011321042388",0.00,11.70,0,294.26,299.37,0.0,0.0,0.000,520515.5,520515.5,1108,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441967470,517888.00
09/11/2015 06:30,2,0.000,ALERT,213.74,295.46,59.959,1441967403,"201051344000651","174011321042388",0.00,10.00,0,293.96,297.26,0.0,0.0,0.000,242066.4,242066.4,1108,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967472,517889.00
09/11/2015 06:30,2,0.000,ALERT,213.96,296.36,59.965,1441967403,"201051344000867","174011321042388",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,234932.7,234932.7,1114,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967473,517890.00
09/11/2015 06:30,2,0.000,ALERT,213.74,296.66,59.944,1441967403,"201051344001230","174011321042388",0.00,10.70,0,294.56,298.17,0.0,0.0,0.000,245467.1,245467.1,1116,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967475,517891.00
09/11/2015 06:30,2,0.000,ALERT,213.96,297.26,59.965,1441967403,"201051344000576","174011321042388",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,241914.8,241914.8,1117,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441967477,517892.00
09/11/2015 06:30,2,0.000,ALERT,213.74,297.57,59.970,1441967403,"201051344000579","174011321042388",0.00,11.00,0,294.86,299.37,0.0,0.0,0.000,249389.0,249389.0,1110,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441967479,517893.00
09/11/2015 06:45,2,0.000,ALERT,213.96,297.26,60.007,1441968303,"201051344000955","174011321042388",0.00,10.70,0,282.84,300.87,0.0,0.0,0.000,247418.0,247418.0,1113,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441968305,517894.00
09/11/2015 06:45,2,0.000,ALERT,212.16,296.66,59.986,1441968303,"274151322000095","174011321042388",0.00,11.00,0,284.64,300.27,0.0,0.0,0.000,547131.2,547131.2,1112,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968307,517895.00
09/11/2015 06:45,2,0.000,ALERT,213.51,297.26,59.991,1441968303,"201051344000868","174011321042388",0.00,10.70,0,283.74,301.17,0.0,0.0,0.000,234402.7,234402.7,1118,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441968309,517896.00
09/11/2015 06:45,2,0.000,ALERT,214.19,296.36,59.991,1441968303,"201051344000853","174011321042388",0.00,10.70,0,283.14,300.57,0.0,0.0,0.000,240988.1,240988.1,1113,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968311,517897.00
09/11/2015 06:45,2,0.000,ALERT,214.64,298.17,59.996,1441968303,"201051344000582","174011321042388",0.00,10.30,0,283.74,301.77,0.0,0.0,0.000,239514.9,239514.9,1116,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968313,517898.00
09/11/2015 06:45,2,0.000,ALERT,213.74,296.66,59.991,1441968303,"201051344000469","174011321042388",0.00,10.30,0,281.94,299.97,0.0,0.0,0.000,236220.3,236220.3,1112,0,0,0,L,1122011218,0,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968314,517899.00
09/11/2015 06:45,2,0.000,ALERT,213.74,296.66,59.991,1441968303,"201051344000988","174011321042388",0.00,11.00,0,280.73,299.97,0.0,0.0,0.000,235081.1,235081.1,1114,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968316,517900.00
09/11/2015 06:45,2,0.000,ALERT,213.96,296.66,60.002,1441968303,"201051344001158","174011321042388",0.00,10.30,0,282.24,299.97,0.0,0.0,0.000,240636.2,240636.2,1115,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968318,517901.00
09/11/2015 06:45,2,0.000,ALERT,214.19,296.66,59.991,1441968303,"201051344001025","174011321042388",0.00,10.30,0,282.54,301.47,0.0,0.0,0.000,245498.2,245498.2,1112,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968320,517902.00
09/11/2015 06:45,2,0.000,ALERT,213.96,297.26,59.996,1441968303,"201051344000569","174011321042388",0.00,11.00,0,283.74,301.17,0.0,0.0,0.000,248671.9,248671.9,1114,0,0,0,L,1122011218,0,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441968322,517903.00
09/11/2015 06:45,2,0.000,ALERT,212.38,295.46,59.996,1441968303,"274151322000094","174011321042388",0.00,11.00,0,283.44,298.77,0.0,0.0,0.000,420889.6,420889.6,1123,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968323,517904.00
09/11/2015 06:45,2,0.000,ALERT,213.74,296.96,59.996,1441968303,"201051344000458","174011321042388",0.00,11.70,0,283.14,301.17,0.0,0.0,0.000,244364.8,244364.8,1114,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968325,517905.00
09/11/2015 06:45,2,0.000,ALERT,212.38,294.86,59.996,1441968303,"274151322000087","174011321042388",0.00,12.00,0,283.14,298.77,0.0,0.0,0.000,494126.1,494126.1,1112,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441968327,517906.00
09/11/2015 06:45,2,0.000,ALERT,212.16,295.46,59.991,1441968303,"274151322000052","174011321042388",0.00,11.30,0,283.74,299.67,0.0,0.0,0.000,527443.8,527443.8,1108,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441968329,517907.00
09/11/2015 06:45,2,0.000,ALERT,214.64,297.57,59.991,1441968303,"201051344001145","174011321042388",0.00,10.70,0,283.44,301.47,0.0,0.0,0.000,249157.8,249157.8,1116,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441968330,517908.00
09/11/2015 06:45,2,0.000,ALERT,214.64,297.26,59.996,1441968303,"201051344000685","174011321042388",0.00,10.70,0,283.14,301.17,0.0,0.0,0.000,247812.6,247812.6,1116,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968332,517909.00
09/11/2015 06:45,2,0.000,ALERT,212.16,295.46,60.002,1441968303,"274151322000088","174011321042388",0.00,11.70,0,284.04,299.37,0.0,0.0,0.000,506582.8,506582.8,1109,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968334,517910.00
09/11/2015 06:45,2,0.000,ALERT,214.41,297.26,59.996,1441968303,"201051344000438","174011321042388",0.00,10.30,0,283.14,301.17,0.0,0.0,0.000,247801.3,247801.3,1114,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968336,517911.00
09/11/2015 06:45,2,0.000,ALERT,214.19,297.57,59.959,1441968303,"201051344001135","174011321042388",0.00,10.70,0,283.14,301.47,0.0,0.0,0.000,239455.2,239455.2,1112,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441968338,517912.00
09/11/2015 06:45,2,0.000,ALERT,214.64,296.66,59.996,1441968303,"201051344000417","174011321042388",0.00,10.70,0,282.24,300.27,0.0,0.0,0.000,242594.3,242594.3,1118,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968340,517913.00
09/11/2015 06:45,2,0.000,ALERT,213.74,297.87,59.996,1441968303,"201051344000594","174011321042388",0.00,11.00,0,282.84,300.87,0.0,0.0,0.000,245103.6,245103.6,1118,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441968342,517914.00
09/11/2015 06:45,2,0.000,ALERT,212.38,297.26,59.991,1441968303,"274151322000083","174011321042388",0.00,11.30,0,284.34,299.97,0.0,0.0,0.000,523080.7,523080.7,1110,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968343,517915.00
09/11/2015 06:45,2,0.000,ALERT,214.41,297.57,59.996,1441968303,"201051344000585","174011321042388",0.00,11.00,0,282.54,301.17,0.0,0.0,0.000,244776.5,244776.5,1113,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441968345,517916.00
09/11/2015 06:45,2,0.000,ALERT,212.16,296.36,59.986,1441968303,"274151322000054","174011321042388",0.00,12.00,0,284.04,299.97,0.0,0.0,0.000,517780.2,517780.2,1109,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968347,517917.00
09/11/2015 06:45,2,0.000,ALERT,214.64,296.96,60.012,1441968303,"201051344001203","174011321042388",0.00,10.70,0,282.84,302.68,0.0,0.0,0.000,245357.6,245357.6,1114,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441968349,517918.00
09/11/2015 06:45,2,0.000,ALERT,214.19,297.26,59.996,1441968303,"201051344000646","174011321042388",0.00,10.30,0,282.54,300.87,0.0,0.0,0.000,241264.0,241264.0,1110,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968351,517919.00
