ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 06:45,2,0.000,ALERT,212.83,295.16,59.991,1441968303,"274151322000068","174011321042388",0.00,12.00,0,283.44,298.47,0.0,0.0,0.000,420365.8,420365.8,1123,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441968352,517920.00
09/11/2015 06:45,2,0.000,ALERT,213.06,296.06,59.996,1441968303,"274151322000076","174011321042388",0.00,11.30,0,283.74,299.37,0.0,0.0,0.000,553520.0,553520.0,1108,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968354,517921.00
09/11/2015 06:45,2,0.000,ALERT,214.41,297.87,59.991,1441968303,"201051344000890","174011321042388",0.00,11.00,0,283.44,301.77,0.0,0.0,0.000,246113.3,246113.3,1115,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968356,517922.00
09/11/2015 06:45,2,0.000,ALERT,213.96,297.57,60.012,1441968303,"201051344000900","174011321042388",0.00,10.70,0,282.54,300.27,0.0,0.0,0.000,247449.0,247449.0,1113,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968358,517923.00
09/11/2015 06:45,2,0.000,ALERT,214.87,296.96,59.986,1441968303,"201051344000633","174011321042388",0.00,10.70,0,281.03,299.67,0.0,0.0,0.000,235904.6,235904.6,1119,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968360,517924.00
09/11/2015 06:45,2,0.000,ALERT,213.96,297.57,59.975,1441968303,"201051344000983","174011321042388",0.00,11.00,0,283.44,300.87,0.0,0.0,0.000,244387.6,244387.6,1115,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968361,517925.00
09/11/2015 06:45,2,0.000,ALERT,214.64,297.26,60.002,1441968303,"201051344000917","174011321042388",0.00,11.70,0,281.64,300.57,0.0,0.0,0.000,246470.4,246470.4,1118,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968363,517926.00
09/11/2015 06:45,2,0.000,ALERT,214.41,296.96,59.991,1441968303,"201051344000648","174011321042388",0.00,10.30,0,282.54,300.57,0.0,0.0,0.000,241738.5,241738.5,1118,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968365,517927.00
09/11/2015 06:45,2,0.000,ALERT,214.64,297.57,59.991,1441968303,"201051344001093","174011321042388",0.00,11.30,0,282.84,300.87,0.0,0.0,0.000,244634.7,244634.7,1117,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441968367,517928.00
09/11/2015 06:45,2,0.000,ALERT,214.41,296.96,59.996,1441968303,"201051344000645","174011321042388",0.00,11.30,0,282.84,300.57,0.0,0.0,0.000,242841.6,242841.6,1115,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968369,517929.00
09/11/2015 06:45,2,0.000,ALERT,212.61,296.06,59.954,1441968303,"274151322000085","174011321042388",0.00,11.30,0,283.74,299.07,0.0,0.0,0.000,520515.5,520515.5,1110,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968371,517930.00
09/11/2015 06:45,2,0.000,ALERT,214.87,297.26,59.996,1441968303,"201051344000651","174011321042388",0.00,10.00,0,282.24,300.57,0.0,0.0,0.000,242066.4,242066.4,1110,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441968372,517931.00
09/11/2015 06:45,2,0.000,ALERT,214.19,296.96,60.002,1441968303,"201051344000867","174011321042388",0.00,11.30,0,283.14,300.57,0.0,0.0,0.000,234932.7,234932.7,1116,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968374,517932.00
09/11/2015 06:45,2,0.000,ALERT,214.87,298.47,60.002,1441968303,"201051344001230","174011321042388",0.00,10.70,0,283.44,301.47,0.0,0.0,0.000,245467.1,245467.1,1118,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968376,517933.00
09/11/2015 06:45,2,0.000,ALERT,214.64,298.17,59.996,1441968303,"201051344000576","174011321042388",0.00,10.70,0,283.14,300.57,0.0,0.0,0.000,241914.8,241914.8,1119,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441968378,517934.00
09/11/2015 06:45,2,0.000,ALERT,214.19,298.17,60.002,1441968303,"201051344000579","174011321042388",0.00,11.00,0,283.74,301.17,0.0,0.0,0.000,249389.0,249389.0,1112,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441968380,517935.00
09/11/2015 07:00,2,0.000,ALERT,212.16,295.16,59.986,1441969203,"201051344000955","174011321042388",0.00,10.70,0,294.26,299.67,0.0,0.0,0.000,247418.0,247418.0,1115,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969205,517936.00
09/11/2015 07:00,2,0.000,ALERT,210.80,294.86,59.991,1441969203,"274151322000095","174011321042388",0.00,10.70,0,293.96,299.67,0.0,0.0,0.000,547131.2,547131.2,1114,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969207,517937.00
09/11/2015 07:00,2,0.000,ALERT,212.83,296.66,59.996,1441969203,"201051344000868","174011321042388",0.00,11.00,0,294.56,300.27,0.0,0.0,0.000,234402.7,234402.7,1120,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969209,517938.00
09/11/2015 07:00,2,0.000,ALERT,213.29,296.06,60.018,1441969203,"201051344000853","174011321042388",0.00,10.70,0,293.96,299.67,0.0,0.0,0.000,240988.1,240988.1,1115,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969211,517939.00
09/11/2015 07:00,2,0.000,ALERT,213.06,295.76,60.002,1441969203,"201051344000582","174011321042388",0.00,10.30,0,294.86,300.57,0.0,0.0,0.000,239514.9,239514.9,1118,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969213,517940.00
09/11/2015 07:00,2,0.000,ALERT,212.61,295.76,59.965,1441969203,"201051344000469","174011321042388",0.00,10.30,0,293.36,299.07,0.0,0.0,0.000,236220.3,236220.3,1114,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969214,517941.00
09/11/2015 07:00,2,0.000,ALERT,212.61,296.06,59.981,1441969203,"201051344000988","174011321042388",0.00,11.00,0,292.16,299.07,0.0,0.0,0.000,235081.1,235081.1,1116,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441969216,517942.00
09/11/2015 07:00,2,0.000,ALERT,212.83,295.76,60.007,1441969203,"201051344001158","174011321042388",0.00,10.30,0,293.66,299.07,0.0,0.0,0.000,240636.2,240636.2,1117,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969218,517943.00
09/11/2015 07:00,2,0.000,ALERT,212.61,294.86,60.002,1441969203,"201051344001025","174011321042388",0.00,10.30,0,293.66,300.27,0.0,0.0,0.000,245498.2,245498.2,1114,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969220,517944.00
09/11/2015 07:00,2,0.000,ALERT,212.83,296.66,59.965,1441969203,"201051344000569","174011321042388",0.00,11.00,0,294.56,300.27,0.0,0.0,0.000,248671.9,248671.9,1116,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969221,517945.00
09/11/2015 07:00,2,0.000,ALERT,211.03,293.96,59.991,1441969203,"274151322000094","174011321042388",0.00,11.00,0,292.46,298.17,0.0,0.0,0.000,420889.6,420889.6,1125,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969223,517946.00
09/11/2015 07:00,2,0.000,ALERT,212.83,296.06,60.007,1441969203,"201051344000458","174011321042388",0.00,11.70,0,293.96,300.27,0.0,0.0,0.000,244364.8,244364.8,1116,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969225,517947.00
09/11/2015 07:00,2,0.000,ALERT,211.25,293.96,60.007,1441969203,"274151322000087","174011321042388",0.00,12.00,0,292.16,298.17,0.0,0.0,0.000,494126.1,494126.1,1114,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441969227,517948.00
09/11/2015 07:00,2,0.000,ALERT,211.03,293.96,60.012,1441969203,"274151322000052","174011321042388",0.00,11.30,0,292.46,299.37,0.0,0.0,0.000,527443.8,527443.8,1110,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969229,517949.00
09/11/2015 07:00,2,0.000,ALERT,213.06,295.46,59.996,1441969203,"201051344001145","174011321042388",0.00,10.70,0,294.56,300.57,0.0,0.0,0.000,249157.8,249157.8,1118,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969230,517950.00
09/11/2015 07:00,2,0.000,ALERT,213.29,295.76,59.991,1441969203,"201051344000685","174011321042388",0.00,11.00,0,293.96,299.97,0.0,0.0,0.000,247812.6,247812.6,1118,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969232,517951.00
09/11/2015 07:00,2,0.000,ALERT,210.80,293.96,60.002,1441969203,"274151322000088","174011321042388",0.00,11.70,0,292.76,298.77,0.0,0.0,0.000,506582.8,506582.8,1111,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969235,517952.00
09/11/2015 07:00,2,0.000,ALERT,212.83,295.46,59.996,1441969203,"201051344000438","174011321042388",0.00,10.30,0,294.26,300.27,0.0,0.0,0.000,247801.3,247801.3,1116,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441969236,517953.00
09/11/2015 07:00,2,0.000,ALERT,212.61,295.76,59.996,1441969203,"201051344001135","174011321042388",0.00,10.70,0,294.26,300.27,0.0,0.0,0.000,239455.2,239455.2,1114,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441969238,517954.00
09/11/2015 07:00,2,0.000,ALERT,213.06,294.56,59.991,1441969203,"201051344000417","174011321042388",0.00,10.70,0,293.36,299.37,0.0,0.0,0.000,242594.3,242594.3,1120,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969240,517955.00
09/11/2015 07:00,2,0.000,ALERT,212.61,296.96,59.991,1441969203,"201051344000594","174011321042388",0.00,11.00,0,294.26,299.97,0.0,0.0,0.000,245103.6,245103.6,1120,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969242,517956.00
09/11/2015 07:00,2,0.000,ALERT,211.25,295.16,59.981,1441969203,"274151322000083","174011321042388",0.00,11.30,0,293.06,299.37,0.0,0.0,0.000,523080.7,523080.7,1112,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969244,517957.00
09/11/2015 07:00,2,0.000,ALERT,213.06,295.46,59.981,1441969203,"201051344000585","174011321042388",0.00,11.00,0,293.66,299.97,0.0,0.0,0.000,244776.5,244776.5,1115,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969245,517958.00
09/11/2015 07:00,2,0.000,ALERT,211.25,294.56,59.991,1441969203,"274151322000054","174011321042388",0.00,12.00,0,292.76,299.37,0.0,0.0,0.000,517780.2,517780.2,1111,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969247,517959.00
09/11/2015 07:00,2,0.000,ALERT,213.06,295.16,59.991,1441969203,"201051344001203","174011321042388",0.00,10.70,0,293.96,301.47,0.0,0.0,0.000,245357.6,245357.6,1116,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969249,517960.00
09/11/2015 07:00,2,0.000,ALERT,212.61,295.16,59.954,1441969203,"201051344000646","174011321042388",0.00,10.70,0,293.36,299.67,0.0,0.0,0.000,241264.0,241264.0,1112,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441969251,517961.00
09/11/2015 07:00,2,0.000,ALERT,211.70,293.96,59.991,1441969203,"274151322000068","174011321042388",0.00,12.00,0,292.16,297.87,0.0,0.0,0.000,420365.8,420365.8,1125,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969253,517962.00
09/11/2015 07:00,2,0.000,ALERT,211.70,293.96,59.986,1441969203,"274151322000076","174011321042388",0.00,11.30,0,292.76,298.77,0.0,0.0,0.000,553520.0,553520.0,1110,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969254,517963.00
09/11/2015 07:00,2,0.000,ALERT,212.61,295.76,59.981,1441969203,"201051344000890","174011321042388",0.00,11.00,0,294.56,300.87,0.0,0.0,0.000,246113.3,246113.3,1117,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969256,517964.00
09/11/2015 07:00,2,0.000,ALERT,212.38,295.46,59.986,1441969203,"201051344000900","174011321042388",0.00,11.00,0,293.96,299.37,0.0,0.0,0.000,247449.0,247449.0,1115,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441969258,517965.00
09/11/2015 07:00,2,0.000,ALERT,213.06,295.46,59.954,1441969203,"201051344000633","174011321042388",0.00,10.70,0,292.76,298.77,0.0,0.0,0.000,235904.6,235904.6,1121,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969260,517966.00
09/11/2015 07:00,2,0.000,ALERT,212.61,296.36,59.986,1441969203,"201051344000983","174011321042388",0.00,11.00,0,294.26,299.97,0.0,0.0,0.000,244387.6,244387.6,1117,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441969261,517967.00
09/11/2015 07:00,2,0.000,ALERT,213.06,294.86,59.975,1441969203,"201051344000917","174011321042388",0.00,11.70,0,292.46,299.37,0.0,0.0,0.000,246470.4,246470.4,1120,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969263,517968.00
09/11/2015 07:00,2,0.000,ALERT,212.83,295.16,60.012,1441969203,"201051344000648","174011321042388",0.00,10.30,0,293.36,299.67,0.0,0.0,0.000,241738.5,241738.5,1120,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969265,517969.00
09/11/2015 07:00,2,0.000,ALERT,212.83,295.16,59.975,1441969203,"201051344001093","174011321042388",0.00,11.30,0,293.96,299.67,0.0,0.0,0.000,244634.7,244634.7,1119,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969267,517970.00
09/11/2015 07:00,2,0.000,ALERT,213.06,295.76,60.018,1441969203,"201051344000645","174011321042388",0.00,11.30,0,293.96,299.67,0.0,0.0,0.000,242841.6,242841.6,1117,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969269,517971.00
09/11/2015 07:00,2,0.000,ALERT,211.25,294.56,59.981,1441969203,"274151322000085","174011321042388",0.00,11.30,0,292.76,298.47,0.0,0.0,0.000,520515.5,520515.5,1112,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969271,517972.00
09/11/2015 07:00,2,0.000,ALERT,212.83,294.56,59.981,1441969203,"201051344000651","174011321042388",0.00,10.00,0,293.66,299.37,0.0,0.0,0.000,242066.4,242066.4,1112,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441969273,517973.00
09/11/2015 07:00,2,0.000,ALERT,212.83,295.76,59.981,1441969203,"201051344000867","174011321042388",0.00,11.30,0,293.66,299.97,0.0,0.0,0.000,234932.7,234932.7,1118,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441969274,517974.00
09/11/2015 07:00,2,0.000,ALERT,212.83,295.76,59.981,1441969203,"201051344001230","174011321042388",0.00,10.70,0,294.26,300.27,0.0,0.0,0.000,245467.1,245467.1,1120,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969276,517975.00
09/11/2015 07:00,2,0.000,ALERT,213.06,296.06,59.970,1441969203,"201051344000576","174011321042388",0.00,11.00,0,294.56,299.67,0.0,0.0,0.000,241914.8,241914.8,1121,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969278,517976.00
09/11/2015 07:00,2,0.000,ALERT,212.38,295.76,59.981,1441969203,"201051344000579","174011321042388",0.00,11.00,0,294.56,300.27,0.0,0.0,0.000,249389.0,249389.0,1114,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441969280,517977.00
09/11/2015 07:15,2,0.000,ALERT,213.51,296.96,59.944,1441970103,"201051344000955","174011321042388",0.00,10.70,0,292.76,299.07,0.0,0.0,0.000,247418.0,247418.0,1117,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970105,517978.00
09/11/2015 07:15,2,0.000,ALERT,211.93,296.36,59.981,1441970103,"274151322000095","174011321042388",0.00,10.70,0,292.46,297.87,0.0,0.0,0.000,547131.2,547131.2,1116,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970107,517979.00
09/11/2015 07:15,2,0.000,ALERT,214.64,299.07,60.012,1441970103,"201051344000868","174011321042388",0.00,11.00,0,293.66,300.87,0.0,0.0,0.000,234402.7,234402.7,1122,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970109,517980.00
09/11/2015 07:15,2,0.000,ALERT,215.09,298.47,59.975,1441970103,"201051344000853","174011321042388",0.00,10.70,0,293.06,300.57,0.0,0.0,0.000,240988.1,240988.1,1117,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441970111,517981.00
09/11/2015 07:15,2,0.000,ALERT,214.41,298.47,59.986,1441970103,"201051344000582","174011321042388",0.00,10.30,0,293.36,299.97,0.0,0.0,0.000,239514.9,239514.9,1120,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970112,517982.00
09/11/2015 07:15,2,0.000,ALERT,214.64,298.47,59.986,1441970103,"201051344000469","174011321042388",0.00,10.30,0,292.16,299.97,0.0,0.0,0.000,236220.3,236220.3,1116,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970114,517983.00
09/11/2015 07:15,2,0.000,ALERT,214.41,298.47,60.007,1441970103,"201051344000988","174011321042388",0.00,11.00,0,290.65,299.67,0.0,0.0,0.000,235081.1,235081.1,1118,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970116,517984.00
09/11/2015 07:15,2,0.000,ALERT,214.64,298.17,60.012,1441970103,"201051344001158","174011321042388",0.00,10.30,0,292.46,299.67,0.0,0.0,0.000,240636.2,240636.2,1119,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441970118,517985.00
09/11/2015 07:15,2,0.000,ALERT,213.74,296.66,59.991,1441970103,"201051344001025","174011321042388",0.00,10.30,0,292.16,299.67,0.0,0.0,0.000,245498.2,245498.2,1116,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970120,517986.00
09/11/2015 07:15,2,0.000,ALERT,214.64,299.07,59.991,1441970103,"201051344000569","174011321042388",0.00,10.70,0,293.66,301.17,0.0,0.0,0.000,248671.9,248671.9,1118,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970122,517987.00
09/11/2015 07:15,2,0.000,ALERT,211.70,294.56,59.965,1441970103,"274151322000094","174011321042388",0.00,11.00,0,290.95,296.06,0.0,0.0,0.000,420889.6,420889.6,1127,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970123,517988.00
09/11/2015 07:15,2,0.000,ALERT,214.64,298.77,59.975,1441970103,"201051344000458","174011321042388",0.00,11.70,0,293.06,300.87,0.0,0.0,0.000,244364.8,244364.8,1118,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441970125,517989.00
09/11/2015 07:15,2,0.000,ALERT,212.16,294.56,59.986,1441970103,"274151322000087","174011321042388",0.00,12.00,0,290.65,296.36,0.0,0.0,0.000,494126.1,494126.1,1116,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441970127,517990.00
09/11/2015 07:15,2,0.000,ALERT,211.48,295.46,59.959,1441970103,"274151322000052","174011321042388",0.00,11.30,0,291.25,297.26,0.0,0.0,0.000,527443.8,527443.8,1112,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970129,517991.00
09/11/2015 07:15,2,0.000,ALERT,214.19,297.57,59.970,1441970103,"201051344001145","174011321042388",0.00,10.70,0,293.06,299.97,0.0,0.0,0.000,249157.8,249157.8,1120,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441970131,517992.00
09/11/2015 07:15,2,0.000,ALERT,214.19,297.26,59.970,1441970103,"201051344000685","174011321042388",0.00,11.00,0,292.76,299.07,0.0,0.0,0.000,247812.6,247812.6,1120,0,0,0,L,1122011218,0,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970132,517993.00
09/11/2015 07:15,2,0.000,ALERT,211.25,294.26,59.970,1441970103,"274151322000088","174011321042388",0.00,11.70,0,291.25,296.66,0.0,0.0,0.000,506582.8,506582.8,1113,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970134,517994.00
09/11/2015 07:15,2,0.000,ALERT,213.96,297.26,59.970,1441970103,"201051344000438","174011321042388",0.00,10.70,0,292.76,299.37,0.0,0.0,0.000,247801.3,247801.3,1118,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970136,517995.00
09/11/2015 07:15,2,0.000,ALERT,213.51,297.26,59.975,1441970103,"201051344001135","174011321042388",0.00,10.70,0,292.76,299.67,0.0,0.0,0.000,239455.2,239455.2,1116,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970138,517996.00
09/11/2015 07:15,2,0.000,ALERT,213.96,296.66,59.970,1441970103,"201051344000417","174011321042388",0.00,10.70,0,292.16,298.47,0.0,0.0,0.000,242594.3,242594.3,1122,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970140,517997.00
09/11/2015 07:15,2,0.000,ALERT,214.19,299.07,59.965,1441970103,"201051344000594","174011321042388",0.00,11.00,0,293.06,300.57,0.0,0.0,0.000,245103.6,245103.6,1122,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970141,517998.00
09/11/2015 07:15,2,0.000,ALERT,211.48,294.86,59.933,1441970103,"274151322000083","174011321042388",0.00,11.30,0,291.85,297.26,0.0,0.0,0.000,523080.7,523080.7,1114,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970143,517999.00
09/11/2015 07:15,2,0.000,ALERT,213.96,297.57,59.970,1441970103,"201051344000585","174011321042388",0.00,11.00,0,292.16,299.07,0.0,0.0,0.000,244776.5,244776.5,1117,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441970145,518000.00
09/11/2015 07:15,2,0.000,ALERT,211.48,294.86,59.970,1441970103,"274151322000054","174011321042388",0.00,12.00,0,291.25,297.26,0.0,0.0,0.000,517780.2,517780.2,1113,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970147,518001.00
09/11/2015 07:15,2,0.000,ALERT,213.96,296.96,59.944,1441970103,"201051344001203","174011321042388",0.00,10.70,0,292.46,300.87,0.0,0.0,0.000,245357.6,245357.6,1118,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441970149,518002.00
09/11/2015 07:15,2,0.000,ALERT,213.51,296.96,59.975,1441970103,"201051344000646","174011321042388",0.00,10.70,0,292.16,299.07,0.0,0.0,0.000,241264.0,241264.0,1114,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970150,518003.00
09/11/2015 07:15,2,0.000,ALERT,212.61,294.26,59.975,1441970103,"274151322000068","174011321042388",0.00,12.00,0,290.65,296.06,0.0,0.0,0.000,420365.8,420365.8,1127,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970152,518004.00
09/11/2015 07:15,2,0.000,ALERT,212.38,295.16,60.018,1441970103,"274151322000076","174011321042388",0.00,11.30,0,290.95,296.66,0.0,0.0,0.000,553520.0,553520.0,1112,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970154,518005.00
09/11/2015 07:15,2,0.000,ALERT,213.96,298.17,59.965,1441970103,"201051344000890","174011321042388",0.00,11.00,0,293.36,299.97,0.0,0.0,0.000,246113.3,246113.3,1119,0,0,0,L,1122011218,0,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970156,518006.00
09/11/2015 07:15,2,0.000,ALERT,214.41,298.47,59.954,1441970103,"201051344000900","174011321042388",0.00,10.70,0,292.76,299.97,0.0,0.0,0.000,247449.0,247449.0,1117,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970158,518007.00
09/11/2015 07:15,2,0.000,ALERT,215.32,298.47,59.991,1441970103,"201051344000633","174011321042388",0.00,10.70,0,291.55,299.67,0.0,0.0,0.000,235904.6,235904.6,1123,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970160,518008.00
09/11/2015 07:15,2,0.000,ALERT,214.64,299.07,59.959,1441970103,"201051344000983","174011321042388",0.00,11.00,0,293.36,300.57,0.0,0.0,0.000,244387.6,244387.6,1119,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970162,518009.00
09/11/2015 07:15,2,0.000,ALERT,214.19,296.96,59.981,1441970103,"201051344000917","174011321042388",0.00,11.70,0,291.25,298.47,0.0,0.0,0.000,246470.4,246470.4,1122,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441970163,518010.00
09/11/2015 07:15,2,0.000,ALERT,214.87,298.17,59.981,1441970103,"201051344000648","174011321042388",0.00,10.30,0,292.46,300.57,0.0,0.0,0.000,241738.5,241738.5,1122,0,0,0,L,1122011218,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441970165,518011.00
09/11/2015 07:15,2,0.000,ALERT,213.74,296.96,59.954,1441970103,"201051344001093","174011321042388",0.00,11.70,0,292.46,299.07,0.0,0.0,0.000,244634.7,244634.7,1121,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970167,518012.00
09/11/2015 07:15,2,0.000,ALERT,215.09,298.47,59.975,1441970103,"201051344000645","174011321042388",0.00,11.30,0,293.06,300.27,0.0,0.0,0.000,242841.6,242841.6,1119,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970169,518013.00
09/11/2015 07:15,2,0.000,ALERT,211.93,294.56,59.981,1441970103,"274151322000085","174011321042388",0.00,11.70,0,291.25,296.66,0.0,0.0,0.000,520515.5,520515.5,1114,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970171,518014.00
09/11/2015 07:15,2,0.000,ALERT,213.96,296.96,59.981,1441970103,"201051344000651","174011321042388",0.00,10.00,0,292.16,298.77,0.0,0.0,0.000,242066.4,242066.4,1114,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970173,518015.00
09/11/2015 07:15,2,0.000,ALERT,215.09,298.47,59.975,1441970103,"201051344000867","174011321042388",0.00,11.30,0,292.76,300.57,0.0,0.0,0.000,234932.7,234932.7,1120,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970174,518016.00
09/11/2015 07:15,2,0.000,ALERT,213.96,297.87,60.007,1441970103,"201051344001230","174011321042388",0.00,10.70,0,293.06,299.37,0.0,0.0,0.000,245467.1,245467.1,1122,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441970176,518017.00
09/11/2015 07:15,2,0.000,ALERT,215.32,299.67,59.986,1441970103,"201051344000576","174011321042388",0.00,11.00,0,293.36,300.57,0.0,0.0,0.000,241914.8,241914.8,1123,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970178,518018.00
09/11/2015 07:15,2,0.000,ALERT,214.64,299.07,59.981,1441970103,"201051344000579","174011321042388",0.00,11.30,0,293.66,300.87,0.0,0.0,0.000,249389.0,249389.0,1116,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441970180,518019.00
09/11/2015 07:30,2,0.170,ALERT,214.19,298.47,59.991,1441971004,"201051344000955","174011321042388",21.57,11.00,0,293.66,300.27,3.7,1.7,0.000,247418.0,247418.0,1119,0,0,0,L,1122011218,0,123.14,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441971006,518020.00
09/11/2015 07:30,2,0.061,ALERT,212.16,295.76,59.991,1441971004,"274151322000095","174011321042388",22.48,11.00,0,291.25,298.77,1.4,0.0,0.000,547131.2,547131.2,1118,0,0,0,L,1151911521,0,122.23,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1441971008,518021.00
09/11/2015 07:30,2,0.143,ALERT,215.09,299.97,59.991,1441971004,"201051344000868","174011321042388",21.83,11.00,0,295.76,302.68,3.2,1.1,0.000,234402.7,234402.7,1124,0,0,0,L,1122011218,0,122.01,124.04,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1441971010,518022.00
09/11/2015 07:30,2,0.141,ALERT,216.00,299.37,59.991,1441971004,"201051344000853","174011321042388",21.21,10.70,0,295.16,302.07,3.0,1.0,0.000,240988.1,240988.1,1119,0,0,0,L,1122011218,0,122.68,124.04,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441971012,518023.00
09/11/2015 07:30,2,0.162,ALERT,214.87,299.37,60.002,1441971004,"201051344000582","174011321042388",21.99,10.70,0,294.56,301.17,3.6,1.6,0.000,239514.9,239514.9,1122,0,0,0,L,1122011218,0,123.81,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441971014,518024.00
09/11/2015 07:30,2,0.176,ALERT,215.32,299.37,59.981,1441971004,"201051344000469","174011321042388",22.82,10.30,0,294.56,301.47,4.1,2.0,0.000,236220.3,236220.3,1118,0,0,0,L,1122011218,0,121.78,124.04,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1441971015,518025.00
09/11/2015 07:30,2,0.129,ALERT,215.09,299.07,59.996,1441971004,"201051344000988","174011321042388",22.82,11.30,0,293.06,301.47,3.0,1.0,0.000,235081.1,235081.1,1120,0,0,0,L,1122011218,0,121.78,123.81,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441971017,518026.00
09/11/2015 07:30,2,0.146,ALERT,215.09,299.07,60.002,1441971004,"201051344001158","174011321042388",20.85,10.70,0,294.86,301.47,3.1,1.1,0.000,240636.2,240636.2,1121,0,0,0,L,1122011218,0,121.78,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1441971019,518027.00
09/11/2015 07:30,2,0.148,ALERT,213.96,297.57,59.991,1441971004,"201051344001025","174011321042388",22.13,10.30,0,293.36,300.87,3.4,1.3,0.000,245498.2,245498.2,1118,0,0,0,L,1122011218,0,123.14,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1441971021,518028.00
09/11/2015 07:30,2,0.156,ALERT,215.09,299.67,59.986,1441971004,"201051344000569","174011321042388",22.84,11.00,0,295.76,302.68,3.6,1.6,0.000,248672.0,248672.0,1120,0,0,0,L,1122011218,0,121.55,123.81,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441971023,518029.00
09/11/2015 07:30,2,0.000,ALERT,211.70,294.26,59.991,1441971004,"274151322000094","174011321042388",40.53,11.00,0,289.75,385.33,0.0,0.0,0.000,420889.6,420889.6,1129,0,0,0,L,1151911521,0,121.55,123.36,0002,8,0,0,0,0,0,0,9,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1441971025,518030.00
09/11/2015 07:30,2,0.158,ALERT,215.09,299.37,59.986,1441971004,"201051344000458","174011321042388",22.98,11.70,0,295.16,302.68,3.7,1.7,0.000,244364.8,244364.8,1120,0,0,0,L,1122011218,0,122.01,123.59,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441971027,518031.00
09/11/2015 07:30,2,0.082,ALERT,211.48,293.96,60.023,1441971004,"274151322000087","174011321042388",21.81,12.00,0,289.15,296.96,1.8,0.0,0.000,494126.1,494126.1,1118,0,0,0,L,1151911521,0,121.55,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1441971028,518032.00
09/11/2015 07:30,2,0.096,ALERT,211.70,294.26,60.002,1441971004,"274151322000052","174011321042388",22.38,11.70,0,289.75,298.17,2.2,0.2,0.000,527443.8,527443.8,1114,0,0,0,L,1151911521,0,121.33,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1441971030,518033.00
09/11/2015 07:30,2,0.141,ALERT,214.64,298.77,60.018,1441971004,"201051344001145","174011321042388",22.90,10.70,0,294.26,301.17,3.3,1.2,0.000,249157.8,249157.8,1122,0,0,0,L,1122011218,0,123.36,121.78,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441971032,518034.00
09/11/2015 07:30,2,0.141,ALERT,214.87,298.77,60.002,1441971004,"201051344000685","174011321042388",22.82,11.00,0,293.66,300.27,3.3,1.3,0.000,247812.7,247812.7,1122,0,0,0,L,1122011218,0,124.27,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1441971034,518035.00
09/11/2015 07:30,2,0.059,ALERT,211.48,294.56,59.986,1441971004,"274151322000088","174011321042388",22.72,12.00,0,290.05,297.57,1.4,0.0,0.000,506582.8,506582.8,1115,0,0,0,L,1151911521,0,122.23,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1441971036,518036.00
09/11/2015 07:30,2,0.172,ALERT,214.41,298.77,60.007,1441971004,"201051344000438","174011321042388",23.28,10.70,0,293.96,300.57,4.1,2.0,0.000,247801.4,247801.4,1120,0,0,0,L,1122011218,0,123.81,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1441971038,518037.00
09/11/2015 07:30,2,0.152,ALERT,214.19,299.07,60.002,1441971004,"201051344001135","174011321042388",23.54,10.70,0,294.26,300.87,3.7,1.6,0.000,239455.2,239455.2,1118,0,0,0,L,1122011218,0,123.36,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1441971040,518038.00
09/11/2015 07:30,2,0.207,ALERT,214.41,298.47,60.007,1441971004,"201051344000417","174011321042388",22.98,11.00,0,293.36,299.67,4.8,2.8,0.000,242594.3,242594.3,1124,0,0,0,L,1122011218,0,123.36,122.01,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441971042,518039.00
09/11/2015 07:30,2,0.162,ALERT,215.09,300.27,59.996,1441971004,"201051344000594","174011321042388",23.66,11.00,0,295.16,302.37,3.9,1.9,0.000,245103.6,245103.6,1124,0,0,0,L,1122011218,0,122.01,123.59,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1441971043,518040.00
09/11/2015 07:30,2,0.078,ALERT,212.16,295.46,60.007,1441971004,"274151322000083","174011321042388",23.30,11.30,0,290.65,297.87,1.8,0.0,0.000,523080.7,523080.7,1116,0,0,0,L,1151911521,0,121.55,123.14,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1441971045,518041.00
09/11/2015 07:30,2,0.168,ALERT,214.64,299.37,60.012,1441971004,"201051344000585","174011321042388",23.22,11.00,0,293.36,300.57,4.0,1.9,0.000,244776.5,244776.5,1119,0,0,0,L,1122011218,0,123.14,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1441971047,518042.00
09/11/2015 07:30,2,0.074,ALERT,211.93,295.76,59.996,1441971004,"274151322000054","174011321042388",23.62,12.00,0,290.35,297.87,1.8,0.0,0.000,517780.2,517780.2,1115,0,0,0,L,1151911521,0,122.01,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1441971049,518043.00
09/11/2015 07:30,2,0.160,ALERT,214.64,299.37,60.007,1441971004,"201051344001203","174011321042388",23.22,10.70,0,293.96,302.07,3.8,1.7,0.000,245357.6,245357.6,1120,0,0,0,L,1122011218,0,124.04,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1441971051,518044.00
09/11/2015 07:30,2,0.168,ALERT,213.96,298.77,59.970,1441971004,"201051344000646","174011321042388",23.14,10.70,0,293.36,300.27,4.0,1.9,0.000,241264.1,241264.1,1116,0,0,0,L,1122011218,0,123.59,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1441971052,518045.00
09/11/2015 07:30,2,0.008,ALERT,212.61,367.00,59.991,1441971004,"274151322000068","174011321042388",40.99,12.30,0,289.45,391.64,0.0,0.0,0.000,420365.8,420365.8,1129,0,0,0,L,1151911521,0,122.46,123.14,0002,11,0,0,0,0,0,0,21,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1441971054,518046.00
09/11/2015 07:30,2,0.084,ALERT,212.61,295.16,59.996,1441971004,"274151322000076","174011321042388",23.80,11.30,0,290.05,297.57,2.0,0.0,0.000,553520.0,553520.0,1114,0,0,0,L,1151911521,0,122.23,123.36,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1441971056,518047.00
09/11/2015 07:30,2,0.176,ALERT,214.19,324.32,60.002,1441971004,"201051344000890","174011321042388",25.50,11.00,0,294.56,325.82,4.5,2.5,0.000,246113.4,246113.4,1121,0,0,0,L,1122011218,0,123.59,121.33,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441971058,518048.00
09/11/2015 07:30,2,0.115,ALERT,215.09,299.67,59.996,1441971004,"201051344000900","174011321042388",20.75,11.00,0,295.16,301.77,2.4,0.4,0.000,247449.0,247449.0,1119,0,0,0,L,1122011218,0,122.23,123.59,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1441971060,518049.00
09/11/2015 07:30,2,0.174,ALERT,215.77,299.37,59.996,1441971004,"201051344000633","174011321042388",22.48,10.70,0,293.66,301.47,4.0,1.9,0.000,235904.7,235904.7,1125,0,0,0,L,1122011218,0,122.46,124.04,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1441971062,518050.00
09/11/2015 07:30,2,0.166,ALERT,215.32,305.68,59.996,1441971004,"201051344000983","174011321042388",23.68,11.00,0,295.46,306.88,4.0,2.0,0.000,244387.6,244387.6,1121,0,0,0,L,1122011218,0,122.23,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1441971064,518051.00
09/11/2015 07:30,2,0.158,ALERT,214.64,300.87,60.007,1441971004,"201051344000917","174011321042388",22.98,12.00,0,292.46,302.37,3.7,1.7,0.000,246470.4,246470.4,1124,0,0,0,L,1122011218,0,123.59,122.23,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441971066,518052.00
09/11/2015 07:30,2,0.180,ALERT,215.77,325.52,60.002,1441971004,"201051344000648","174011321042388",24.91,10.70,0,294.56,327.02,4.6,2.5,0.000,241738.6,241738.6,1124,0,0,0,L,1122011218,0,122.01,124.04,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441971067,518053.00
09/11/2015 07:30,2,0.205,ALERT,214.41,300.27,60.012,1441971004,"201051344001093","174011321042388",23.00,11.70,0,293.66,300.57,4.8,2.7,0.000,244634.7,244634.7,1123,0,0,0,L,1122011218,0,123.59,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1441971069,518054.00
09/11/2015 07:30,2,0.170,ALERT,215.77,303.28,60.007,1441971004,"201051344000645","174011321042388",23.14,11.30,0,295.16,304.18,4.0,1.9,0.000,242841.7,242841.7,1121,0,0,0,L,1122011218,0,122.68,124.04,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441971071,518055.00
09/11/2015 07:30,2,0.086,ALERT,212.16,295.76,59.970,1441971004,"274151322000085","174011321042388",24.31,11.70,0,290.05,297.26,2.1,0.1,0.000,520515.5,520515.5,1116,0,0,0,L,1151911521,0,122.46,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1441971073,518056.00
09/11/2015 07:30,2,0.193,ALERT,214.41,320.11,60.002,1441971004,"201051344000651","174011321042388",24.05,10.00,0,293.36,321.01,4.7,2.6,0.000,242066.5,242066.5,1116,0,0,0,L,1122011218,0,123.81,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1441971075,518057.00
09/11/2015 07:30,2,0.172,ALERT,215.77,302.98,60.002,1441971004,"201051344000867","174011321042388",22.68,11.70,0,294.86,304.18,4.0,1.9,0.000,234932.8,234932.8,1122,0,0,0,L,1122011218,0,122.68,123.59,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1441971076,518058.00
09/11/2015 07:30,2,0.168,ALERT,214.41,324.62,60.007,1441971004,"201051344001230","174011321042388",24.35,11.00,0,294.26,334.24,4.2,2.1,0.000,245467.1,245467.1,1124,0,0,0,L,1122011218,0,123.81,121.55,0200,8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441971078,518059.00
09/11/2015 07:30,2,0.182,ALERT,215.77,322.21,60.002,1441971004,"201051344000576","174011321042388",24.57,10.70,0,295.46,322.51,4.5,2.5,0.000,241914.9,241914.9,1125,0,0,0,L,1122011218,0,122.46,123.59,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1441971080,518060.00
09/11/2015 07:30,2,0.221,ALERT,215.32,314.10,59.996,1441971004,"201051344000579","174011321042388",22.46,11.00,0,295.76,315.00,5.0,2.9,0.000,249389.1,249389.1,1118,0,0,0,L,1122011218,0,122.23,123.59,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1441971082,518061.00
09/11/2015 07:45,2,0.172,ALERT,213.51,297.87,59.986,1441971904,"201051344000955","174011321042388",21.87,12.00,0,296.36,345.06,3.8,1.7,0.000,247419.0,247419.0,1121,0,0,0,L,1122011218,0,122.68,121.78,0002,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971906,518062.00
09/11/2015 07:45,2,0.062,ALERT,212.16,295.76,59.986,1441971904,"274151322000095","174011321042388",22.70,12.00,0,293.96,338.14,1.5,0.0,0.000,547131.4,547131.4,1120,0,0,0,L,1151911521,0,122.46,122.91,0002,10,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971908,518063.00
09/11/2015 07:45,2,0.146,ALERT,215.09,299.97,59.981,1441971904,"201051344000868","174011321042388",21.91,11.70,0,298.47,342.95,3.2,1.2,0.000,234403.5,234403.5,1126,0,0,0,L,1122011218,0,122.01,123.81,0002,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971909,518064.00
