ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 07:45,2,0.139,ALERT,215.54,299.07,59.991,1441971904,"201051344000853","174011321042388",21.23,11.30,0,297.57,352.57,3.0,1.0,0.000,240988.8,240988.8,1121,0,0,0,L,1122011218,0,122.68,123.81,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971911,518065.00
09/11/2015 07:45,2,0.146,ALERT,214.41,298.77,59.991,1441971904,"201051344000582","174011321042388",22.54,11.30,0,297.26,343.85,3.4,1.3,0.000,239515.7,239515.7,1124,0,0,0,L,1122011218,0,123.36,122.01,0002,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971913,518066.00
09/11/2015 07:45,2,0.170,ALERT,215.09,298.77,59.986,1441971904,"201051344000469","174011321042388",22.64,11.30,0,296.66,348.66,3.9,1.9,0.000,236221.2,236221.2,1120,0,0,0,L,1122011218,0,121.78,123.81,0002,9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971915,518067.00
09/11/2015 07:45,2,0.125,ALERT,214.87,298.77,59.991,1441971904,"201051344000988","174011321042388",22.54,12.00,0,295.16,351.97,2.9,0.9,0.000,235081.8,235081.8,1122,0,0,0,L,1122011218,0,121.78,123.36,0002,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971917,518068.00
09/11/2015 07:45,2,0.143,ALERT,215.09,298.77,59.991,1441971904,"201051344001158","174011321042388",20.95,11.30,0,296.96,344.76,3.0,1.0,0.000,240637.0,240637.0,1123,0,0,0,L,1122011218,0,122.01,123.36,0002,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971918,518069.00
09/11/2015 07:45,2,0.139,ALERT,213.96,297.57,59.949,1441971904,"201051344001025","174011321042388",22.42,11.30,0,295.76,344.45,3.2,1.1,0.000,245499.0,245499.0,1120,0,0,0,L,1122011218,0,122.91,121.78,0002,9,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971920,518070.00
09/11/2015 07:45,2,0.148,ALERT,214.87,299.67,60.002,1441971904,"201051344000569","174011321042388",22.38,12.00,0,298.17,349.86,3.4,1.3,0.000,248672.8,248672.8,1122,0,0,0,L,1122011218,0,121.78,123.59,0002,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971922,518071.00
09/11/2015 07:45,2,0.000,ALERT,211.93,294.26,59.986,1441971904,"274151322000094","174011321042388",40.31,12.00,0,291.85,397.35,0.0,0.0,0.000,420889.7,420889.7,1131,0,0,0,L,1151911521,0,121.55,123.36,0002,9,0,0,0,0,0,0,113,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971924,518072.00
09/11/2015 07:45,2,0.154,ALERT,215.09,299.37,60.023,1441971904,"201051344000458","174011321042388",22.38,12.70,0,297.57,350.17,3.5,1.5,0.000,244365.6,244365.6,1122,0,0,0,L,1122011218,0,122.23,123.59,0002,10,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971926,518073.00
09/11/2015 07:45,2,0.080,ALERT,211.93,293.96,59.986,1441971904,"274151322000087","174011321042388",21.13,13.00,0,292.16,347.76,1.8,0.0,0.000,494126.3,494126.3,1120,0,0,0,L,1151911521,0,122.01,123.14,0002,12,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971927,518074.00
09/11/2015 07:45,2,0.092,ALERT,211.48,295.16,59.986,1441971904,"274151322000052","174011321042388",22.05,12.70,0,292.76,342.35,2.1,0.1,0.000,527444.1,527444.1,1116,0,0,0,L,1151911521,0,121.33,122.91,0002,11,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971929,518075.00
09/11/2015 07:45,2,0.133,ALERT,213.96,297.87,59.991,1441971904,"201051344001145","174011321042388",21.77,11.70,0,297.26,351.97,2.9,0.9,0.000,249158.5,249158.5,1124,0,0,0,L,1122011218,0,123.36,121.55,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971931,518076.00
09/11/2015 07:45,2,0.135,ALERT,213.96,297.57,59.986,1441971904,"201051344000685","174011321042388",20.97,11.70,0,296.66,348.66,2.9,0.9,0.000,247813.4,247813.4,1124,0,0,0,L,1122011218,0,124.04,121.55,0002,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971933,518077.00
09/11/2015 07:45,2,0.055,ALERT,211.48,294.26,59.991,1441971904,"274151322000088","174011321042388",22.11,12.70,0,293.06,341.75,1.2,0.0,0.000,506583.0,506583.0,1117,0,0,0,L,1151911521,0,122.01,122.68,0002,10,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971935,518078.00
09/11/2015 07:45,2,0.162,ALERT,213.51,297.57,59.991,1441971904,"201051344000438","174011321042388",22.22,11.30,0,296.96,347.16,3.7,1.6,0.000,247802.3,247802.3,1122,0,0,0,L,1122011218,0,123.36,121.55,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971936,518079.00
09/11/2015 07:45,2,0.146,ALERT,213.29,297.57,59.991,1441971904,"201051344001135","174011321042388",22.44,11.70,0,296.96,343.55,3.3,1.3,0.000,239456.0,239456.0,1120,0,0,0,L,1122011218,0,123.14,121.55,0002,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971938,518080.00
09/11/2015 07:45,2,0.195,ALERT,213.74,296.96,59.991,1441971904,"201051344000417","174011321042388",21.83,12.00,0,296.36,345.36,4.3,2.2,0.000,242595.4,242595.4,1126,0,0,0,L,1122011218,0,123.14,121.55,0002,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971940,518081.00
09/11/2015 07:45,2,0.154,ALERT,214.64,299.67,60.007,1441971904,"201051344000594","174011321042388",22.48,12.00,0,297.57,344.15,3.5,1.5,0.000,245104.5,245104.5,1126,0,0,0,L,1122011218,0,122.01,123.14,0002,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971942,518082.00
09/11/2015 07:45,2,0.068,ALERT,211.93,295.46,59.986,1441971904,"274151322000083","174011321042388",22.19,12.30,0,293.66,341.75,1.6,0.0,0.000,523081.0,523081.0,1118,0,0,0,L,1151911521,0,121.55,123.14,0002,8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971944,518083.00
09/11/2015 07:45,2,0.156,ALERT,213.96,297.87,59.991,1441971904,"201051344000585","174011321042388",21.89,12.00,0,296.36,346.86,3.5,1.5,0.000,244777.3,244777.3,1121,0,0,0,L,1122011218,0,122.91,122.01,0002,9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971946,518084.00
09/11/2015 07:45,2,0.066,ALERT,211.70,295.76,60.002,1441971904,"274151322000054","174011321042388",22.70,13.00,0,293.06,342.05,1.5,0.0,0.000,517780.4,517780.4,1117,0,0,0,L,1151911521,0,121.78,122.91,0002,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971948,518085.00
09/11/2015 07:45,2,0.146,ALERT,213.74,297.26,59.986,1441971904,"201051344001203","174011321042388",21.67,11.70,0,296.96,348.06,3.2,1.2,0.000,245358.4,245358.4,1122,0,0,0,L,1122011218,0,123.81,121.33,0002,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971949,518086.00
09/11/2015 07:45,2,0.148,ALERT,213.51,297.57,59.996,1441971904,"201051344000646","174011321042388",22.01,11.70,0,296.36,342.65,3.3,1.3,0.000,241264.9,241264.9,1118,0,0,0,L,1122011218,0,123.36,121.33,0002,9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971951,518087.00
09/11/2015 07:45,2,0.008,ALERT,213.06,294.26,59.986,1441971904,"274151322000068","174011321042388",40.51,13.00,0,292.46,396.45,0.0,0.0,0.000,420365.9,420365.9,1131,0,0,0,L,1151911521,0,122.01,123.59,0002,12,0,0,0,0,0,0,112,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971953,518088.00
09/11/2015 07:45,2,0.070,ALERT,213.06,295.16,59.991,1441971904,"274151322000076","174011321042388",22.82,12.70,0,292.76,344.45,1.6,0.0,0.000,553520.3,553520.3,1116,0,0,0,L,1151911521,0,121.78,123.36,0002,11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971955,518089.00
09/11/2015 07:45,2,0.164,ALERT,213.74,298.17,60.002,1441971904,"201051344000890","174011321042388",22.50,12.00,0,297.57,345.36,3.8,1.7,0.000,246114.3,246114.3,1123,0,0,0,L,1122011218,0,123.59,121.10,0002,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971957,518090.00
09/11/2015 07:45,2,0.094,ALERT,215.09,299.37,59.991,1441971904,"201051344000900","174011321042388",21.87,11.70,0,297.57,346.56,2.1,0.1,0.000,247449.4,247449.4,1121,0,0,0,L,1122011218,0,122.46,123.59,0002,10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971959,518091.00
09/11/2015 07:45,2,0.152,ALERT,216.00,299.07,59.996,1441971904,"201051344000633","174011321042388",21.67,11.70,0,295.76,356.18,3.4,1.3,0.000,235905.5,235905.5,1127,0,0,0,L,1122011218,0,122.91,124.04,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971960,518092.00
09/11/2015 07:45,2,0.145,ALERT,215.32,299.97,59.991,1441971904,"201051344000983","174011321042388",22.28,12.00,0,298.17,348.66,3.3,1.2,0.000,244388.4,244388.4,1123,0,0,0,L,1122011218,0,122.46,123.59,0002,11,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971962,518093.00
09/11/2015 07:45,2,0.139,ALERT,213.96,297.26,60.012,1441971904,"201051344000917","174011321042388",20.99,12.70,0,295.46,346.86,3.0,1.0,0.000,246471.2,246471.2,1126,0,0,0,L,1122011218,0,123.36,122.01,0002,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971964,518094.00
09/11/2015 07:45,2,0.158,ALERT,215.54,298.77,59.986,1441971904,"201051344000648","174011321042388",22.44,11.30,0,297.26,350.17,3.6,1.6,0.000,241739.4,241739.4,1126,0,0,0,L,1122011218,0,122.01,123.81,0002,9,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971966,518095.00
09/11/2015 07:45,2,0.182,ALERT,213.96,297.87,59.986,1441971904,"201051344001093","174011321042388",21.29,12.70,0,296.36,345.06,3.9,1.9,0.000,244635.7,244635.7,1125,0,0,0,L,1122011218,0,123.36,121.78,0002,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971968,518096.00
09/11/2015 07:45,2,0.137,ALERT,215.77,299.67,59.991,1441971904,"201051344000645","174011321042388",21.91,12.30,0,297.87,348.06,3.1,1.0,0.000,242842.4,242842.4,1123,0,0,0,L,1122011218,0,122.91,124.04,0002,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971970,518097.00
09/11/2015 07:45,2,0.068,ALERT,212.83,294.86,59.986,1441971904,"274151322000085","174011321042388",22.74,12.70,0,293.06,338.74,1.6,0.0,0.000,520515.8,520515.8,1118,0,0,0,L,1151911521,0,122.46,123.36,0002,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971971,518098.00
09/11/2015 07:45,2,0.172,ALERT,213.96,296.96,59.996,1441971904,"201051344000651","174011321042388",20.85,11.00,0,296.36,350.17,3.7,1.6,0.000,242067.3,242067.3,1118,0,0,0,L,1122011218,0,123.81,121.55,0002,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971973,518099.00
09/11/2015 07:45,2,0.146,ALERT,215.54,299.07,59.991,1441971904,"201051344000867","174011321042388",22.40,12.70,0,297.57,347.46,3.3,1.3,0.000,234933.5,234933.5,1124,0,0,0,L,1122011218,0,122.68,123.59,0002,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971975,518100.00
09/11/2015 07:45,2,0.146,ALERT,213.96,298.17,59.991,1441971904,"201051344001230","174011321042388",20.36,11.70,0,296.66,344.15,3.0,1.0,0.000,245467.8,245467.8,1126,0,0,0,L,1122011218,0,123.59,121.55,0002,9,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971977,518101.00
09/11/2015 07:45,2,0.154,ALERT,216.00,299.97,60.002,1441971904,"201051344000576","174011321042388",21.87,11.70,0,298.17,348.36,3.5,1.4,0.000,241915.7,241915.7,1127,0,0,0,L,1122011218,0,122.68,123.59,0002,9,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971979,518102.00
09/11/2015 07:45,2,0.176,ALERT,215.09,299.67,59.991,1441971904,"201051344000579","174011321042388",22.40,12.00,0,298.47,346.56,4.0,2.0,0.000,249390.1,249390.1,1120,0,0,0,L,1122011218,0,122.23,123.36,0002,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441971981,518103.00
09/11/2015 08:00,2,0.258,ACTIVE,213.29,334.24,59.975,1441972803,"201051344000955","174011321042388",27.99,12.30,0,296.06,343.55,7.3,5.1,0.018,247419.8,247419.8,1123,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972805,518104.00
09/11/2015 08:00,2,0.107,ACTIVE,212.38,333.03,59.970,1441972803,"274151322000095","174011321042388",29.30,13.00,0,294.26,339.34,3.2,1.2,0.009,547131.4,547131.4,1122,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972805,518105.00
09/11/2015 08:00,2,0.227,ACTIVE,215.09,336.04,59.975,1441972803,"201051344000868","174011321042388",27.49,12.30,0,298.17,353.17,6.3,4.2,0.018,234404.1,234404.1,1128,0,0,0,L,1122011218,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972806,518106.00
09/11/2015 08:00,2,0.240,ACTIVE,215.54,337.24,59.965,1441972803,"201051344000853","174011321042388",25.82,12.00,0,297.57,357.08,6.3,4.1,0.013,240989.4,240989.4,1123,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972807,518107.00
09/11/2015 08:00,2,0.240,ACTIVE,214.19,334.84,59.959,1441972803,"201051344000582","174011321042388",27.27,12.00,0,296.96,346.26,6.7,4.5,0.018,239516.4,239516.4,1126,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972808,518108.00
09/11/2015 08:00,2,0.252,ACTIVE,214.87,335.74,59.970,1441972803,"201051344000469","174011321042388",28.27,11.70,0,296.36,348.66,7.2,5.0,0.013,236222.1,236222.1,1122,0,0,0,L,1122011218,0,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972809,518109.00
09/11/2015 08:00,2,0.182,ACTIVE,214.64,336.94,59.970,1441972803,"201051344000988","174011321042388",29.54,12.70,0,294.86,353.77,5.5,3.4,0.013,235082.2,235082.2,1124,0,0,0,L,1122011218,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972810,518110.00
09/11/2015 08:00,2,0.219,ACTIVE,214.87,335.74,59.975,1441972803,"201051344001158","174011321042388",27.43,12.00,0,296.66,351.07,6.1,3.9,0.013,240637.5,240637.5,1125,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972811,518111.00
09/11/2015 08:00,2,0.223,ACTIVE,213.51,333.63,59.970,1441972803,"201051344001025","174011321042388",27.97,12.00,0,296.06,346.26,6.3,4.2,0.018,245499.6,245499.6,1122,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972812,518112.00
09/11/2015 08:00,2,0.230,ACTIVE,215.09,336.04,59.949,1441972803,"201051344000569","174011321042388",28.25,12.30,0,298.47,349.86,6.6,4.4,0.013,248673.4,248673.4,1124,0,0,0,L,1122011218,0,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972813,518113.00
09/11/2015 08:00,2,0.084,ALERT,212.16,332.13,59.965,1441972803,"274151322000094","174011321042388",29.32,12.70,0,292.46,397.05,2.5,0.5,0.009,420889.7,420889.7,1133,0,0,0,L,1151911521,0,121.55,122.91,0002,9,0,0,0,0,0,0,208,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972815,518114.00
09/11/2015 08:00,2,0.238,ACTIVE,215.09,335.74,59.970,1441972803,"201051344000458","174011321042388",28.09,13.30,0,297.87,347.16,6.8,4.6,0.013,244366.3,244366.3,1124,0,0,0,L,1122011218,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972816,518115.00
09/11/2015 08:00,2,0.150,ACTIVE,211.93,332.13,59.970,1441972803,"274151322000087","174011321042388",26.60,14.00,0,292.76,344.76,4.1,2.0,0.013,494126.5,494126.5,1122,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972816,518116.00
09/11/2015 08:00,2,0.168,ACTIVE,211.70,333.03,59.981,1441972803,"274151322000052","174011321042388",27.00,13.70,0,292.76,342.05,4.6,2.5,0.018,527444.3,527444.3,1118,0,0,0,L,1151911521,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972817,518117.00
09/11/2015 08:00,2,0.217,ACTIVE,213.96,334.84,59.970,1441972803,"201051344001145","174011321042388",27.12,12.00,0,296.36,346.26,6.0,3.9,0.013,249159.0,249159.0,1126,0,0,0,L,1122011218,0,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972818,518118.00
09/11/2015 08:00,2,0.225,ACTIVE,213.96,335.14,59.965,1441972803,"201051344000685","174011321042388",27.35,12.70,0,295.46,346.26,6.2,4.1,0.013,247813.9,247813.9,1126,0,0,0,L,1122011218,0,123.81,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972819,518119.00
09/11/2015 08:00,2,0.131,ACTIVE,211.70,332.13,59.954,1441972803,"274151322000088","174011321042388",25.68,13.70,0,293.06,347.76,3.4,1.4,0.013,506583.0,506583.0,1119,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972820,518120.00
09/11/2015 08:00,2,0.250,ACTIVE,213.96,334.54,60.002,1441972803,"201051344000438","174011321042388",27.51,12.00,0,295.46,345.36,7.0,4.8,0.013,247803.0,247803.0,1124,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972821,518121.00
09/11/2015 08:00,2,0.230,ACTIVE,213.29,333.03,59.965,1441972803,"201051344001135","174011321042388",27.71,12.30,0,296.06,344.15,6.5,4.3,0.018,239456.6,239456.6,1122,0,0,0,L,1122011218,0,123.14,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972822,518122.00
09/11/2015 08:00,2,0.273,ACTIVE,213.74,334.24,59.965,1441972803,"201051344000417","174011321042388",28.23,12.30,0,295.46,348.06,7.8,5.6,0.013,242596.4,242596.4,1128,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972823,518123.00
09/11/2015 08:00,2,0.246,ACTIVE,214.64,336.04,59.938,1441972803,"201051344000594","174011321042388",27.57,12.70,0,297.26,347.46,6.9,4.7,0.018,245105.2,245105.2,1128,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972824,518124.00
09/11/2015 08:00,2,0.148,ACTIVE,211.93,333.93,59.970,1441972803,"274151322000083","174011321042388",26.12,13.30,0,293.36,336.34,4.0,1.9,0.018,523081.1,523081.1,1120,0,0,0,L,1151911521,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972825,518125.00
09/11/2015 08:00,2,0.248,ACTIVE,213.96,334.84,59.959,1441972803,"201051344000585","174011321042388",27.43,12.70,0,295.46,347.46,6.9,4.7,0.022,244778.0,244778.0,1123,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972826,518126.00
09/11/2015 08:00,2,0.148,ACTIVE,211.93,331.83,59.965,1441972803,"274151322000054","174011321042388",26.18,13.70,0,293.66,341.15,3.9,1.9,0.013,517780.5,517780.5,1119,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972827,518127.00
09/11/2015 08:00,2,0.236,ACTIVE,213.74,333.93,59.965,1441972803,"201051344001203","174011321042388",27.27,12.30,0,295.76,352.27,6.6,4.4,0.013,245359.1,245359.1,1124,0,0,0,L,1122011218,0,123.59,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972828,518128.00
09/11/2015 08:00,2,0.234,ACTIVE,213.51,334.84,59.981,1441972803,"201051344000646","174011321042388",28.03,12.30,0,295.46,343.85,6.7,4.5,0.018,241265.6,241265.6,1120,0,0,0,L,1122011218,0,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972829,518129.00
09/11/2015 08:00,2,0.105,ALERT,212.61,333.63,59.975,1441972803,"274151322000068","174011321042388",29.56,13.70,0,291.85,396.75,3.1,1.1,0.004,420365.9,420365.9,1133,0,0,0,L,1151911521,0,122.23,123.14,0002,11,0,0,0,0,0,0,194,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972830,518130.00
09/11/2015 08:00,2,0.152,ACTIVE,212.61,333.93,59.986,1441972803,"274151322000076","174011321042388",27.75,13.70,0,293.36,338.44,4.3,2.2,0.018,553520.5,553520.5,1118,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972831,518131.00
09/11/2015 08:00,2,0.225,ACTIVE,213.51,333.93,59.954,1441972803,"201051344000890","174011321042388",29.66,12.70,0,296.06,348.66,6.8,4.6,0.013,246115.0,246115.0,1125,0,0,0,L,1122011218,0,123.14,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972832,518132.00
09/11/2015 08:00,2,0.176,ACTIVE,214.64,336.34,59.959,1441972803,"201051344000900","174011321042388",27.53,12.00,0,297.26,348.96,4.9,2.8,0.018,247449.7,247449.7,1123,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972833,518133.00
09/11/2015 08:00,2,0.242,ACTIVE,215.54,338.14,59.965,1441972803,"201051344000633","174011321042388",27.71,12.30,0,295.76,347.46,6.8,4.7,0.018,235906.1,235906.1,1129,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972834,518134.00
09/11/2015 08:00,2,0.229,ACTIVE,214.87,335.44,59.959,1441972803,"201051344000983","174011321042388",27.95,12.30,0,298.47,348.96,6.5,4.4,0.009,244389.0,244389.0,1125,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972835,518135.00
09/11/2015 08:00,2,0.230,ACTIVE,213.74,334.84,59.975,1441972803,"201051344000917","174011321042388",27.15,13.30,0,294.86,344.76,6.4,4.2,0.004,246471.8,246471.8,1128,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972836,518136.00
09/11/2015 08:00,2,0.242,ACTIVE,215.32,336.34,59.959,1441972803,"201051344000648","174011321042388",28.35,11.70,0,297.26,352.87,7.0,4.8,0.013,241740.2,241740.2,1128,0,0,0,L,1122011218,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972837,518137.00
09/11/2015 08:00,2,0.264,ACTIVE,213.74,334.54,59.965,1441972803,"201051344001093","174011321042388",27.49,13.00,0,295.76,341.75,7.4,5.2,0.009,244636.5,244636.5,1127,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972838,518138.00
09/11/2015 08:00,2,0.215,ACTIVE,215.54,336.94,59.938,1441972803,"201051344000645","174011321042388",28.33,13.00,0,297.87,351.97,6.2,4.1,0.018,242843.0,242843.0,1125,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972838,518139.00
09/11/2015 08:00,2,0.148,ACTIVE,212.38,333.93,59.954,1441972803,"274151322000085","174011321042388",26.56,13.30,0,293.36,339.95,4.0,2.0,0.018,520515.9,520515.9,1120,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972839,518140.00
09/11/2015 08:00,2,0.252,ACTIVE,213.96,334.54,59.965,1441972803,"201051344000651","174011321042388",27.27,11.70,0,295.46,345.96,7.0,4.8,0.013,242068.1,242068.1,1120,0,0,0,L,1122011218,0,123.59,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972840,518141.00
09/11/2015 08:00,2,0.229,ACTIVE,215.32,335.74,59.954,1441972803,"201051344000867","174011321042388",28.05,13.30,0,297.26,350.17,6.5,4.4,0.018,234934.2,234934.2,1126,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972841,518142.00
09/11/2015 08:00,2,0.242,ACTIVE,213.74,333.63,59.938,1441972803,"201051344001230","174011321042388",26.18,12.30,0,296.36,343.25,6.4,4.3,0.013,245468.4,245468.4,1128,0,0,0,L,1122011218,0,123.36,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972842,518143.00
09/11/2015 08:00,2,0.258,ACTIVE,215.54,337.24,59.949,1441972803,"201051344000576","174011321042388",26.94,12.00,0,297.57,346.26,7.1,4.9,0.013,241916.4,241916.4,1129,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972843,518144.00
09/11/2015 08:00,2,0.270,ACTIVE,215.09,336.34,59.954,1441972803,"201051344000579","174011321042388",27.51,12.70,0,298.17,346.56,7.5,5.3,0.018,249391.0,249391.0,1122,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441972844,518145.00
09/11/2015 08:15,2,1.539,ACTIVE,213.96,346.86,60.002,1441973703,"201051344000955","174011321042388",30.53,13.30,0,323.11,365.49,47.6,44.1,0.389,247422.5,247422.5,1124,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973704,518146.00
09/11/2015 08:15,2,0.201,ACTIVE,212.38,379.32,59.996,1441973703,"274151322000095","174011321042388",35.54,14.30,0,328.82,381.12,7.5,5.3,0.031,547132.3,547132.3,1123,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973705,518147.00
09/11/2015 08:15,2,1.518,ACTIVE,215.77,349.86,59.991,1441973703,"201051344000868","174011321042388",30.55,13.00,0,327.32,367.90,47.0,43.4,0.371,234406.6,234406.6,1129,0,0,0,L,1122011218,0,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973706,518148.00
09/11/2015 08:15,2,1.486,ACTIVE,216.45,351.07,60.007,1441973703,"201051344000853","174011321042388",30.57,13.00,0,330.63,369.10,46.0,42.5,0.367,240991.9,240991.9,1124,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973707,518149.00
09/11/2015 08:15,2,1.469,ACTIVE,214.87,348.66,59.996,1441973703,"201051344000582","174011321042388",30.51,13.00,0,329.43,366.40,45.4,41.9,0.358,239518.9,239518.9,1127,0,0,0,L,1122011218,0,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973708,518150.00
09/11/2015 08:15,2,1.547,ACTIVE,216.22,350.47,59.996,1441973703,"201051344000469","174011321042388",30.55,12.30,0,322.21,369.10,47.9,44.3,0.384,236224.7,236224.7,1123,0,0,0,L,1122011218,0,122.46,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973709,518151.00
09/11/2015 08:15,2,0.227,ACTIVE,216.00,378.72,60.039,1441973703,"201051344000988","174011321042388",35.38,13.30,0,321.01,381.12,8.2,6.0,0.031,235083.4,235083.4,1125,0,0,0,L,1122011218,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973710,518152.00
09/11/2015 08:15,2,1.523,ACTIVE,216.22,350.47,60.028,1441973703,"201051344001158","174011321042388",30.40,12.70,0,329.43,369.10,47.0,43.4,0.384,240640.0,240640.0,1126,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973710,518153.00
09/11/2015 08:15,2,1.492,ACTIVE,214.19,347.16,59.986,1441973703,"201051344001025","174011321042388",30.61,13.00,0,328.52,366.10,46.3,42.7,0.358,245502.1,245502.1,1123,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973711,518154.00
09/11/2015 08:15,2,1.531,ACTIVE,216.22,350.47,59.981,1441973703,"201051344000569","174011321042388",30.28,13.00,0,330.93,368.50,47.0,43.5,0.371,248676.1,248676.1,1125,0,0,0,L,1122011218,0,122.46,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973712,518155.00
09/11/2015 08:15,2,0.982,ACTIVE,212.61,439.13,59.991,1441973703,"274151322000094","174011321042388",41.17,14.70,0,323.11,451.46,40.3,37.0,0.270,420891.2,420891.2,1135,0,0,0,L,1151911521,0,121.55,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973713,518156.00
09/11/2015 08:15,2,1.494,ACTIVE,216.00,349.86,59.991,1441973703,"201051344000458","174011321042388",30.63,14.00,0,329.43,368.20,46.5,42.9,0.380,244369.0,244369.0,1125,0,0,0,L,1122011218,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973714,518157.00
09/11/2015 08:15,2,1.424,ACTIVE,212.16,345.06,59.991,1441973703,"274151322000087","174011321042388",29.98,15.30,0,326.12,357.08,43.1,39.7,0.278,494128.5,494128.5,1123,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973715,518158.00
09/11/2015 08:15,2,1.488,ACTIVE,212.16,348.66,59.996,1441973703,"274151322000052","174011321042388",30.02,15.00,0,326.12,358.58,45.2,41.7,0.309,527446.5,527446.5,1119,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973716,518159.00
09/11/2015 08:15,2,1.465,ACTIVE,214.41,347.76,60.002,1441973703,"201051344001145","174011321042388",30.85,13.00,0,324.92,366.40,45.8,42.2,0.371,249161.5,249161.5,1127,0,0,0,L,1122011218,0,123.59,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973717,518160.00
09/11/2015 08:15,2,1.498,ACTIVE,214.41,348.36,59.996,1441973703,"201051344000685","174011321042388",30.75,13.30,0,321.31,366.70,46.7,43.1,0.398,247816.5,247816.5,1127,0,0,0,L,1122011218,0,124.04,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973718,518161.00
09/11/2015 08:15,2,1.463,ACTIVE,211.48,342.35,59.991,1441973703,"274151322000088","174011321042388",29.98,14.70,0,326.72,358.58,44.4,40.9,0.296,506584.9,506584.9,1120,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973719,518162.00
09/11/2015 08:15,2,1.533,ACTIVE,214.19,348.96,59.965,1441973703,"201051344000438","174011321042388",31.23,13.00,0,329.13,369.10,48.5,44.9,0.389,247805.8,247805.8,1125,0,0,0,L,1122011218,0,123.81,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973719,518163.00
09/11/2015 08:15,2,1.508,ACTIVE,214.19,346.86,60.007,1441973703,"201051344001135","174011321042388",30.67,13.00,0,327.92,366.40,46.9,43.3,0.376,239459.3,239459.3,1123,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973720,518164.00
09/11/2015 08:15,2,1.557,ACTIVE,214.41,348.36,59.991,1441973703,"201051344000417","174011321042388",30.55,13.30,0,325.22,366.40,48.2,44.6,0.389,242599.3,242599.3,1129,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973721,518165.00
09/11/2015 08:15,2,1.535,ACTIVE,215.09,349.26,59.996,1441973703,"201051344000594","174011321042388",31.03,13.30,0,329.13,368.80,48.2,44.6,0.380,245108.0,245108.0,1129,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973722,518166.00
09/11/2015 08:15,2,1.393,ACTIVE,212.38,341.45,60.002,1441973703,"274151322000083","174011321042388",30.24,14.70,0,327.62,356.78,42.7,39.3,0.309,523083.1,523083.1,1121,0,0,0,L,1151911521,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973723,518167.00
09/11/2015 08:15,2,1.441,ACTIVE,214.41,348.06,59.991,1441973703,"201051344000585","174011321042388",30.55,13.70,0,327.62,364.59,44.6,41.2,0.349,244780.8,244780.8,1124,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973724,518168.00
09/11/2015 08:15,2,1.473,ACTIVE,212.16,338.44,60.007,1441973703,"274151322000054","174011321042388",30.20,15.00,0,326.12,358.58,45.0,41.6,0.314,517782.6,517782.6,1120,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973725,518169.00
09/11/2015 08:15,2,1.561,ACTIVE,214.19,348.06,59.986,1441973703,"201051344001203","174011321042388",30.85,13.30,0,330.33,369.10,48.7,45.1,0.393,245361.8,245361.8,1125,0,0,0,L,1122011218,0,123.81,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973726,518170.00
09/11/2015 08:15,2,1.518,ACTIVE,213.74,348.06,60.007,1441973703,"201051344000646","174011321042388",30.55,13.30,0,324.92,366.40,47.0,43.4,0.384,241268.4,241268.4,1121,0,0,0,L,1122011218,0,123.59,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973727,518171.00
09/11/2015 08:15,2,0.945,ACTIVE,212.83,449.05,59.975,1441973703,"274151322000068","174011321042388",41.94,16.00,0,329.73,484.22,40.2,36.9,0.256,420367.4,420367.4,1135,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973728,518172.00
09/11/2015 08:15,2,1.564,ACTIVE,212.61,339.34,60.028,1441973703,"274151322000076","174011321042388",30.89,15.00,0,327.62,363.09,48.9,45.3,0.336,553522.8,553522.8,1119,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973729,518173.00
09/11/2015 08:15,2,1.580,ACTIVE,213.74,347.76,60.012,1441973703,"201051344000890","174011321042388",30.77,13.70,0,318.30,367.30,49.2,45.6,0.393,246117.6,246117.6,1126,0,0,0,L,1122011218,0,123.59,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973730,518174.00
09/11/2015 08:15,2,1.514,ACTIVE,215.54,349.56,60.002,1441973703,"201051344000900","174011321042388",30.43,13.00,0,329.43,369.40,46.7,43.1,0.376,247452.1,247452.1,1124,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973731,518175.00
09/11/2015 08:15,2,1.535,ACTIVE,216.22,351.97,59.996,1441973703,"201051344000633","174011321042388",30.87,13.00,0,319.81,370.30,48.0,44.4,0.398,235909.0,235909.0,1130,0,0,0,L,1122011218,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973732,518176.00
09/11/2015 08:15,2,1.502,ACTIVE,215.77,350.17,60.002,1441973703,"201051344000983","174011321042388",30.95,13.00,0,330.03,368.80,47.1,43.6,0.389,244391.8,244391.8,1126,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973733,518177.00
09/11/2015 08:15,2,1.510,ACTIVE,214.64,348.66,60.007,1441973703,"201051344000917","174011321042388",30.63,14.00,0,322.81,367.00,46.9,43.3,0.376,246474.5,246474.5,1129,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973734,518178.00
09/11/2015 08:15,2,1.543,ACTIVE,216.00,349.86,59.986,1441973703,"201051344000648","174011321042388",30.49,12.30,0,330.33,369.40,47.7,44.1,0.380,241743.1,241743.1,1129,0,0,0,L,1122011218,0,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973735,518179.00
09/11/2015 08:15,2,1.668,ACTIVE,214.64,350.17,59.991,1441973703,"201051344001093","174011321042388",30.67,14.00,0,320.71,369.70,51.9,48.1,0.411,244639.6,244639.6,1128,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973736,518180.00
09/11/2015 08:15,2,1.545,ACTIVE,216.45,351.07,60.023,1441973703,"201051344000645","174011321042388",30.57,13.30,0,331.23,369.70,47.9,44.3,0.376,242845.8,242845.8,1126,0,0,0,L,1122011218,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973737,518181.00
09/11/2015 08:15,2,1.486,ACTIVE,212.38,341.15,60.002,1441973703,"274151322000085","174011321042388",30.38,14.70,0,327.02,358.58,45.7,42.2,0.305,520518.2,520518.2,1121,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973738,518182.00
09/11/2015 08:15,2,1.551,ACTIVE,214.87,349.26,59.996,1441973703,"201051344000651","174011321042388",30.65,12.70,0,328.82,368.20,48.2,44.6,0.384,242071.0,242071.0,1121,0,0,0,L,1122011218,0,124.04,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973739,518183.00
09/11/2015 08:15,2,1.562,ACTIVE,216.22,349.86,59.975,1441973703,"201051344000867","174011321042388",30.75,13.70,0,326.42,369.10,48.6,45.0,0.384,234937.1,234937.1,1127,0,0,0,L,1122011218,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973740,518184.00
09/11/2015 08:15,2,1.572,ACTIVE,214.41,347.76,60.055,1441973703,"201051344001230","174011321042388",30.61,13.00,0,319.81,367.00,48.8,45.2,0.389,245471.3,245471.3,1129,0,0,0,L,1122011218,0,123.81,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973741,518185.00
09/11/2015 08:15,2,1.553,ACTIVE,216.22,351.67,60.034,1441973703,"201051344000576","174011321042388",30.67,13.00,0,330.33,370.00,48.3,44.7,0.384,241919.4,241919.4,1130,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973741,518186.00
09/11/2015 08:15,2,1.582,ACTIVE,215.77,350.47,60.007,1441973703,"201051344000579","174011321042388",30.53,13.70,0,331.53,370.00,48.9,45.3,0.384,249394.1,249394.1,1123,0,0,0,L,1122011218,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441973742,518187.00
09/11/2015 08:30,2,0.838,ACTIVE,213.29,339.95,59.986,1441974603,"201051344000955","174011321042388",30.18,14.30,0,329.43,373.01,25.6,22.8,0.190,247429.3,247429.3,1125,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974604,518188.00
09/11/2015 08:30,2,0.775,ACTIVE,212.16,335.14,59.981,1441974603,"274151322000095","174011321042388",29.42,15.30,0,322.51,383.83,23.1,20.4,0.150,547135.6,547135.6,1124,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974605,518189.00
09/11/2015 08:30,2,0.850,ACTIVE,215.09,342.65,59.970,1441974603,"201051344000868","174011321042388",29.34,14.00,0,330.33,374.51,25.3,22.5,0.181,234413.2,234413.2,1130,0,0,0,L,1122011218,0,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974606,518190.00
09/11/2015 08:30,2,0.816,ACTIVE,215.77,343.85,59.975,1441974603,"201051344000853","174011321042388",30.26,13.70,0,333.63,376.31,25.1,22.3,0.186,240998.4,240998.4,1125,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974607,518191.00
09/11/2015 08:30,2,0.816,ACTIVE,214.19,341.45,59.981,1441974603,"201051344000582","174011321042388",29.86,14.00,0,330.33,373.01,24.7,21.9,0.177,239525.3,239525.3,1128,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974608,518192.00
09/11/2015 08:30,2,0.832,ACTIVE,215.54,342.65,59.965,1441974603,"201051344000469","174011321042388",30.14,13.00,0,330.33,375.11,25.4,22.6,0.190,236231.4,236231.4,1124,0,0,0,L,1122011218,0,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974609,518193.00
09/11/2015 08:30,2,0.822,ACTIVE,215.32,343.85,59.970,1441974603,"201051344000988","174011321042388",29.40,14.30,0,332.13,385.03,24.5,21.7,0.190,235086.9,235086.9,1126,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974610,518194.00
09/11/2015 08:30,2,0.820,ACTIVE,215.54,343.25,59.933,1441974603,"201051344001158","174011321042388",29.58,13.70,0,331.53,374.81,24.6,21.8,0.186,240646.4,240646.4,1127,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974611,518195.00
09/11/2015 08:30,2,0.838,ACTIVE,213.51,340.25,59.986,1441974603,"201051344001025","174011321042388",29.86,14.30,0,329.13,372.41,25.4,22.5,0.190,245508.6,245508.6,1124,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974612,518196.00
09/11/2015 08:30,2,0.836,ACTIVE,215.54,342.35,59.975,1441974603,"201051344000569","174011321042388",29.98,14.00,0,331.53,374.81,25.4,22.6,0.186,248682.6,248682.6,1126,0,0,0,L,1122011218,0,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974613,518197.00
09/11/2015 08:30,2,0.500,ACTIVE,211.93,411.18,59.959,1441974603,"274151322000094","174011321042388",38.72,16.00,0,329.73,464.98,19.6,17.0,0.124,420896.4,420896.4,1136,0,0,0,L,1151911521,0,121.33,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974614,518198.00
09/11/2015 08:30,2,0.838,ACTIVE,215.32,342.35,59.975,1441974603,"201051344000458","174011321042388",29.84,15.00,0,331.53,374.21,25.3,22.5,0.186,244375.5,244375.5,1126,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974614,518199.00
09/11/2015 08:30,2,0.734,ACTIVE,211.93,337.54,59.991,1441974603,"274151322000087","174011321042388",28.78,16.30,0,324.92,361.29,21.4,18.8,0.137,494134.1,494134.1,1124,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974615,518200.00
09/11/2015 08:30,2,0.768,ACTIVE,211.70,339.34,59.954,1441974603,"274151322000052","174011321042388",28.98,15.80,0,324.32,362.19,22.5,19.8,0.146,527452.4,527452.4,1120,0,0,0,L,1151911521,0,120.88,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974616,518201.00
09/11/2015 08:30,2,0.812,ACTIVE,213.74,340.85,59.975,1441974603,"201051344001145","174011321042388",29.76,14.00,0,331.83,372.11,24.5,21.7,0.181,249167.8,249167.8,1128,0,0,0,L,1122011218,0,123.14,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974617,518202.00
09/11/2015 08:30,2,0.818,ACTIVE,213.74,341.45,59.981,1441974603,"201051344000685","174011321042388",29.56,14.30,0,330.63,372.71,24.5,21.8,0.190,247822.8,247822.8,1128,0,0,0,L,1122011218,0,123.81,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974618,518203.00
09/11/2015 08:30,2,0.721,ACTIVE,211.48,336.94,59.975,1441974603,"274151322000088","174011321042388",28.57,15.80,0,325.82,361.89,20.9,18.2,0.137,506590.5,506590.5,1121,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974619,518204.00
09/11/2015 08:30,2,0.834,ACTIVE,213.51,340.55,59.981,1441974603,"201051344000438","174011321042388",30.04,14.00,0,330.93,373.91,25.4,22.6,0.186,247812.4,247812.4,1126,0,0,0,L,1122011218,0,123.36,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974620,518205.00
09/11/2015 08:30,2,0.822,ACTIVE,213.29,339.65,59.981,1441974603,"201051344001135","174011321042388",29.88,14.30,0,329.73,372.41,24.9,22.1,0.181,239465.7,239465.7,1124,0,0,0,L,1122011218,0,123.14,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974621,518206.00
09/11/2015 08:30,2,0.846,ACTIVE,213.51,340.85,59.981,1441974603,"201051344000417","174011321042388",30.06,14.70,0,330.03,372.41,25.8,22.9,0.186,242605.9,242605.9,1130,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974622,518207.00
09/11/2015 08:30,2,0.846,ACTIVE,214.87,342.35,59.970,1441974603,"201051344000594","174011321042388",29.80,14.70,0,329.43,373.91,25.6,22.7,0.186,245114.6,245114.6,1130,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974623,518208.00
