ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 08:30,2,0.734,ACTIVE,212.16,336.64,59.975,1441974603,"274151322000083","174011321042388",29.18,15.50,0,326.12,360.69,21.7,19.0,0.137,523088.6,523088.6,1122,0,0,0,L,1151911521,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974624,518209.00
09/11/2015 08:30,2,0.855,ACTIVE,213.74,341.15,59.986,1441974603,"201051344000585","174011321042388",29.36,14.70,0,330.03,370.60,25.5,22.7,0.186,244787.1,244787.1,1125,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974624,518210.00
09/11/2015 08:30,2,0.744,ACTIVE,211.93,339.04,59.970,1441974603,"274151322000054","174011321042388",28.84,16.00,0,325.52,362.79,21.7,19.0,0.146,517788.3,517788.3,1121,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974625,518211.00
09/11/2015 08:30,2,0.820,ACTIVE,213.74,340.25,60.012,1441974603,"201051344001203","174011321042388",29.88,14.30,0,331.53,374.81,24.9,22.1,0.186,245368.3,245368.3,1126,0,0,0,L,1122011218,0,123.59,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974626,518212.00
09/11/2015 08:30,2,0.828,ACTIVE,213.29,340.85,60.018,1441974603,"201051344000646","174011321042388",29.72,14.30,0,329.73,372.11,24.9,22.1,0.186,241274.7,241274.7,1122,0,0,0,L,1122011218,0,123.14,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974627,518213.00
09/11/2015 08:30,2,0.516,ACTIVE,212.83,413.59,59.975,1441974603,"274151322000068","174011321042388",39.10,17.50,0,330.93,464.38,20.4,17.8,0.124,420372.6,420372.6,1136,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974628,518214.00
09/11/2015 08:30,2,0.791,ACTIVE,212.38,337.54,59.981,1441974603,"274151322000076","174011321042388",29.76,15.80,0,326.42,367.90,23.8,21.1,0.155,553529.0,553529.0,1120,0,0,0,L,1151911521,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974629,518215.00
09/11/2015 08:30,2,0.857,ACTIVE,213.29,339.65,60.007,1441974603,"201051344000890","174011321042388",29.72,15.00,0,330.03,373.31,25.8,23.0,0.186,246124.2,246124.2,1127,0,0,0,L,1122011218,0,123.14,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974630,518216.00
09/11/2015 08:30,2,0.793,ACTIVE,215.09,342.35,59.970,1441974603,"201051344000900","174011321042388",29.50,13.70,0,330.63,374.81,23.7,21.0,0.186,247458.2,247458.2,1125,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974631,518217.00
09/11/2015 08:30,2,0.820,ACTIVE,216.00,344.15,59.970,1441974603,"201051344000633","174011321042388",29.92,14.00,0,331.83,375.71,24.9,22.2,0.186,235915.4,235915.4,1131,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974632,518218.00
09/11/2015 08:30,2,0.826,ACTIVE,215.54,342.35,59.981,1441974603,"201051344000983","174011321042388",29.62,14.00,0,330.33,374.21,24.9,22.1,0.190,244398.1,244398.1,1127,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974633,518219.00
09/11/2015 08:30,2,0.812,ACTIVE,213.74,340.85,59.975,1441974603,"201051344000917","174011321042388",29.58,15.30,0,329.13,372.71,24.3,21.6,0.177,246480.7,246480.7,1130,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974633,518220.00
09/11/2015 08:30,2,0.832,ACTIVE,215.77,343.25,60.012,1441974603,"201051344000648","174011321042388",29.88,13.30,0,333.33,374.81,25.2,22.4,0.181,241749.5,241749.5,1130,0,0,0,L,1122011218,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974634,518221.00
09/11/2015 08:30,2,0.834,ACTIVE,213.51,340.85,59.965,1441974603,"201051344001093","174011321042388",30.00,15.30,0,329.73,375.11,25.4,22.6,0.172,244646.2,244646.2,1129,0,0,0,L,1122011218,0,123.14,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974635,518222.00
09/11/2015 08:30,2,0.828,ACTIVE,215.77,343.25,59.975,1441974603,"201051344000645","174011321042388",29.50,14.30,0,333.93,375.11,24.8,22.0,0.177,242852.1,242852.1,1127,0,0,0,L,1122011218,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974636,518223.00
09/11/2015 08:30,2,0.725,ACTIVE,212.16,336.64,59.975,1441974603,"274151322000085","174011321042388",29.46,15.50,0,325.52,361.89,21.6,18.9,0.128,520523.8,520523.8,1122,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974637,518224.00
09/11/2015 08:30,2,0.830,ACTIVE,213.74,341.75,59.944,1441974603,"201051344000651","174011321042388",29.68,13.70,0,330.93,373.01,24.9,22.2,0.181,242077.4,242077.4,1122,0,0,0,L,1122011218,0,123.59,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974638,518225.00
09/11/2015 08:30,2,0.830,ACTIVE,215.77,342.05,59.975,1441974603,"201051344000867","174011321042388",29.66,14.70,0,330.63,373.91,25.0,22.2,0.177,234943.4,234943.4,1128,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974639,518226.00
09/11/2015 08:30,2,0.811,ACTIVE,213.51,339.04,59.981,1441974603,"201051344001230","174011321042388",29.56,14.30,0,329.13,372.11,24.3,21.5,0.181,245477.5,245477.5,1130,0,0,0,L,1122011218,0,123.36,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974640,518227.00
09/11/2015 08:30,2,0.820,ACTIVE,216.00,343.55,59.986,1441974603,"201051344000576","174011321042388",29.98,13.70,0,333.03,374.81,25.0,22.2,0.181,241925.7,241925.7,1131,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974641,518228.00
09/11/2015 08:30,2,0.844,ACTIVE,215.32,342.35,59.975,1441974603,"201051344000579","174011321042388",30.20,14.70,0,331.53,375.11,25.8,23.0,0.186,249400.6,249400.6,1124,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441974642,518229.00
09/11/2015 08:45,2,0.459,ACTIVE,213.51,335.74,59.991,1441975503,"201051344000955","174011321042388",28.05,15.00,0,328.52,352.27,13.1,10.7,0.071,247432.6,247432.6,1126,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975504,518230.00
09/11/2015 08:45,2,0.354,ACTIVE,212.38,333.03,59.975,1441975503,"274151322000095","174011321042388",27.79,15.80,0,328.52,346.26,9.9,7.6,0.049,547138.2,547138.2,1125,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975505,518231.00
09/11/2015 08:45,2,0.422,ACTIVE,215.32,338.74,59.981,1441975503,"201051344000868","174011321042388",28.98,13.70,0,331.83,354.37,12.4,10.0,0.066,234416.4,234416.4,1131,0,0,0,L,1122011218,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975506,518232.00
09/11/2015 08:45,2,0.418,ACTIVE,216.00,339.65,59.981,1441975503,"201051344000853","174011321042388",28.90,13.70,0,333.03,355.58,12.3,9.9,0.066,241001.6,241001.6,1126,0,0,0,L,1122011218,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975507,518233.00
09/11/2015 08:45,2,0.434,ACTIVE,214.41,336.94,59.981,1441975503,"201051344000582","174011321042388",28.07,14.30,0,329.73,352.57,12.3,10.0,0.062,239528.4,239528.4,1129,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975508,518234.00
09/11/2015 08:45,2,0.453,ACTIVE,214.19,336.94,59.949,1441975503,"201051344000469","174011321042388",27.61,13.30,0,331.23,354.97,12.7,10.3,0.075,236234.6,236234.6,1125,0,0,0,L,1122011218,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975509,518235.00
09/11/2015 08:45,2,0.396,ACTIVE,214.19,338.44,59.975,1441975503,"201051344000988","174011321042388",28.92,14.70,0,331.83,356.48,11.7,9.3,0.071,235089.9,235089.9,1127,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975510,518236.00
09/11/2015 08:45,2,0.412,ACTIVE,215.32,337.84,59.986,1441975503,"201051344001158","174011321042388",28.49,14.00,0,333.03,355.58,11.9,9.6,0.066,240649.4,240649.4,1128,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975511,518237.00
09/11/2015 08:45,2,0.434,ACTIVE,213.29,336.04,59.981,1441975503,"201051344001025","174011321042388",28.07,14.70,0,330.03,351.97,12.3,10.0,0.066,245511.7,245511.7,1125,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975512,518238.00
09/11/2015 08:45,2,0.430,ACTIVE,215.09,337.84,59.975,1441975503,"201051344000569","174011321042388",28.88,13.70,0,332.73,354.97,12.6,10.2,0.075,248685.9,248685.9,1127,0,0,0,L,1122011218,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975513,518239.00
09/11/2015 08:45,2,0.209,ACTIVE,212.38,415.99,59.981,1441975503,"274151322000094","174011321042388",39.38,17.30,0,329.43,426.81,8.3,6.1,0.040,420898.5,420898.5,1137,0,0,0,L,1151911521,0,121.55,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975514,518240.00
09/11/2015 08:45,2,0.434,ACTIVE,214.87,336.64,59.986,1441975503,"201051344000458","174011321042388",28.47,15.00,0,332.73,354.67,12.6,10.2,0.066,244378.7,244378.7,1127,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975515,518241.00
09/11/2015 08:45,2,0.344,ACTIVE,211.93,333.63,59.975,1441975503,"274151322000087","174011321042388",27.95,16.70,0,328.22,345.66,9.7,7.5,0.044,494136.5,494136.5,1125,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975515,518242.00
09/11/2015 08:45,2,0.373,ACTIVE,211.48,331.23,59.970,1441975503,"274151322000052","174011321042388",27.83,16.30,0,327.62,345.66,10.6,8.3,0.049,527455.1,527455.1,1121,0,0,0,L,1151911521,0,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975516,518243.00
09/11/2015 08:45,2,0.410,ACTIVE,213.51,336.34,59.981,1441975503,"201051344001145","174011321042388",28.35,14.30,0,330.03,352.27,11.8,9.4,0.066,249170.7,249170.7,1129,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975517,518244.00
09/11/2015 08:45,2,0.406,ACTIVE,213.74,336.64,59.975,1441975503,"201051344000685","174011321042388",28.82,14.70,0,330.33,353.17,11.8,9.5,0.071,247825.8,247825.8,1129,0,0,0,L,1122011218,0,123.81,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975518,518245.00
09/11/2015 08:45,2,0.322,ACTIVE,211.48,333.33,59.965,1441975503,"274151322000088","174011321042388",27.79,16.00,0,327.62,345.66,9.1,6.8,0.049,506592.8,506592.8,1122,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975519,518246.00
09/11/2015 08:45,2,0.430,ACTIVE,213.51,335.14,59.928,1441975503,"201051344000438","174011321042388",28.80,14.30,0,329.73,352.27,12.6,10.2,0.071,247815.6,247815.6,1127,0,0,0,L,1122011218,0,123.14,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975520,518247.00
09/11/2015 08:45,2,0.420,ACTIVE,213.06,334.54,60.018,1441975503,"201051344001135","174011321042388",28.98,14.70,0,329.73,351.97,12.3,10.0,0.071,239468.8,239468.8,1125,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975521,518248.00
09/11/2015 08:45,2,0.461,ACTIVE,213.51,335.74,59.938,1441975503,"201051344000417","174011321042388",28.47,15.00,0,329.13,352.87,13.3,10.9,0.071,242609.3,242609.3,1131,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975522,518249.00
09/11/2015 08:45,2,0.438,ACTIVE,214.41,336.94,59.975,1441975503,"201051344000594","174011321042388",28.13,15.00,0,331.23,354.07,12.5,10.2,0.071,245117.8,245117.8,1131,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975523,518250.00
09/11/2015 08:45,2,0.344,ACTIVE,212.16,333.33,59.975,1441975503,"274151322000083","174011321042388",27.85,16.00,0,328.52,345.66,9.7,7.4,0.062,523091.1,523091.1,1123,0,0,0,L,1151911521,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975524,518251.00
09/11/2015 08:45,2,0.445,ACTIVE,213.51,335.44,59.970,1441975503,"201051344000585","174011321042388",27.97,15.00,0,329.43,352.27,12.6,10.3,0.071,244790.3,244790.3,1126,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975525,518252.00
09/11/2015 08:45,2,0.344,ACTIVE,211.93,333.33,59.975,1441975503,"274151322000054","174011321042388",27.79,16.30,0,327.92,345.66,9.7,7.4,0.057,517790.8,517790.8,1122,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975526,518253.00
09/11/2015 08:45,2,0.412,ACTIVE,213.51,335.14,59.975,1441975503,"201051344001203","174011321042388",28.88,14.70,0,330.03,354.07,12.1,9.7,0.071,245371.3,245371.3,1127,0,0,0,L,1122011218,0,123.36,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975527,518254.00
09/11/2015 08:45,2,0.439,ACTIVE,213.06,335.44,59.970,1441975503,"201051344000646","174011321042388",27.65,14.70,0,329.13,352.57,12.4,10.0,0.062,241277.8,241277.8,1123,0,0,0,L,1122011218,0,123.14,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975528,518255.00
09/11/2015 08:45,2,0.221,ACTIVE,212.61,419.30,59.954,1441975503,"274151322000068","174011321042388",39.68,18.30,0,330.33,428.61,8.9,6.7,0.040,420374.9,420374.9,1137,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975529,518256.00
09/11/2015 08:45,2,0.352,ACTIVE,212.83,335.14,59.959,1441975503,"274151322000076","174011321042388",28.57,16.00,0,329.13,346.56,10.2,7.9,0.053,553531.7,553531.7,1121,0,0,0,L,1151911521,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975529,518257.00
09/11/2015 08:45,2,0.439,ACTIVE,213.29,334.54,59.933,1441975503,"201051344000890","174011321042388",28.84,15.30,0,328.82,352.57,12.9,10.5,0.075,246127.5,246127.5,1128,0,0,0,L,1122011218,0,123.14,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975530,518258.00
09/11/2015 08:45,2,0.373,ACTIVE,214.87,337.54,59.965,1441975503,"201051344000900","174011321042388",27.85,13.70,0,331.53,354.37,10.5,8.2,0.066,247460.9,247460.9,1126,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975531,518259.00
09/11/2015 08:45,2,0.424,ACTIVE,215.32,339.04,59.954,1441975503,"201051344000633","174011321042388",28.45,14.30,0,332.73,356.18,12.2,9.9,0.062,235918.5,235918.5,1132,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975532,518260.00
09/11/2015 08:45,2,0.414,ACTIVE,215.09,336.64,59.981,1441975503,"201051344000983","174011321042388",28.55,14.00,0,331.83,354.37,12.0,9.6,0.066,244401.2,244401.2,1128,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975533,518261.00
09/11/2015 08:45,2,0.398,ACTIVE,213.51,336.04,59.928,1441975503,"201051344000917","174011321042388",28.61,15.50,0,329.43,351.97,11.6,9.3,0.057,246483.6,246483.6,1131,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975534,518262.00
09/11/2015 08:45,2,0.432,ACTIVE,215.32,337.24,60.007,1441975503,"201051344000648","174011321042388",28.29,13.30,0,332.13,355.28,12.4,10.0,0.062,241752.6,241752.6,1131,0,0,0,L,1122011218,0,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975535,518263.00
09/11/2015 08:45,2,0.434,ACTIVE,213.29,335.44,59.970,1441975503,"201051344001093","174011321042388",28.80,15.30,0,329.13,352.27,12.7,10.3,0.066,244649.4,244649.4,1130,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975536,518264.00
09/11/2015 08:45,2,0.412,ACTIVE,215.32,337.54,59.954,1441975503,"201051344000645","174011321042388",28.57,14.30,0,333.33,355.28,11.9,9.6,0.062,242855.1,242855.1,1128,0,0,0,L,1122011218,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975537,518265.00
09/11/2015 08:45,2,0.338,ACTIVE,212.38,332.43,59.965,1441975503,"274151322000085","174011321042388",27.79,15.80,0,329.13,345.36,9.5,7.3,0.049,520526.2,520526.2,1123,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975538,518266.00
09/11/2015 08:45,2,0.430,ACTIVE,213.74,336.04,59.970,1441975503,"201051344000651","174011321042388",27.53,14.30,0,330.63,352.57,12.1,9.7,0.062,242080.4,242080.4,1123,0,0,0,L,1122011218,0,123.59,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975538,518267.00
09/11/2015 08:45,2,0.404,ACTIVE,215.32,337.24,59.970,1441975503,"201051344000867","174011321042388",29.28,15.00,0,330.93,354.07,12.0,9.7,0.062,234946.5,234946.5,1129,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975539,518268.00
09/11/2015 08:45,2,0.400,ACTIVE,213.51,334.84,59.970,1441975503,"201051344001230","174011321042388",28.57,15.00,0,327.92,350.77,11.6,9.3,0.057,245480.5,245480.5,1131,0,0,0,L,1122011218,0,123.36,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975540,518269.00
09/11/2015 08:45,2,0.422,ACTIVE,215.32,338.44,59.965,1441975503,"201051344000576","174011321042388",28.39,13.70,0,332.73,355.28,12.2,9.8,0.066,241928.8,241928.8,1132,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975541,518270.00
09/11/2015 08:45,2,0.455,ACTIVE,214.87,336.94,59.975,1441975503,"201051344000579","174011321042388",27.67,15.00,0,332.73,354.37,12.8,10.4,0.066,249403.9,249403.9,1125,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441975542,518271.00
09/11/2015 09:00,2,0.631,ACTIVE,211.03,334.24,59.981,1441976403,"201051344000955","174011321042388",29.48,14.70,0,318.30,344.15,18.9,16.3,0.124,247435.0,247435.0,1127,0,0,0,L,1122011218,0,121.33,119.97,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976404,518272.00
09/11/2015 09:00,2,0.531,ACTIVE,208.77,332.13,59.959,1441976403,"274151322000095","174011321042388",29.00,15.80,0,316.80,337.84,15.6,13.1,0.097,547139.9,547139.9,1126,0,0,0,L,1151911521,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976405,518273.00
09/11/2015 09:00,2,0.619,ACTIVE,212.16,336.34,59.965,1441976403,"201051344000868","174011321042388",29.34,13.30,0,320.41,345.36,18.4,15.9,0.124,234418.7,234418.7,1132,0,0,0,L,1122011218,0,120.20,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976406,518274.00
09/11/2015 09:00,2,0.615,ACTIVE,212.83,338.14,59.996,1441976403,"201051344000853","174011321042388",29.16,13.30,0,322.81,346.86,18.2,15.7,0.119,241003.8,241003.8,1127,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976407,518275.00
09/11/2015 09:00,2,0.615,ACTIVE,211.93,336.04,59.970,1441976403,"201051344000582","174011321042388",29.02,14.30,0,319.81,344.76,18.1,15.5,0.124,239530.7,239530.7,1130,0,0,0,L,1122011218,0,122.01,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976408,518276.00
09/11/2015 09:00,2,0.621,ACTIVE,212.61,337.24,59.938,1441976403,"201051344000469","174011321042388",29.82,13.00,0,319.51,345.06,18.8,16.3,0.124,236236.9,236236.9,1126,0,0,0,L,1122011218,0,119.97,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976409,518277.00
09/11/2015 09:00,2,0.604,ACTIVE,212.38,337.84,60.002,1441976403,"201051344000988","174011321042388",29.14,14.00,0,320.71,347.46,17.9,15.3,0.128,235092.0,235092.0,1128,0,0,0,L,1122011218,0,120.20,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976410,518278.00
09/11/2015 09:00,2,0.605,ACTIVE,212.38,336.34,59.965,1441976403,"201051344001158","174011321042388",29.42,13.70,0,320.11,345.36,18.1,15.5,0.133,240651.6,240651.6,1129,0,0,0,L,1122011218,0,120.20,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976411,518279.00
09/11/2015 09:00,2,0.625,ACTIVE,211.25,334.84,59.965,1441976403,"201051344001025","174011321042388",29.32,14.30,0,318.00,344.76,18.6,16.0,0.128,245514.0,245514.0,1126,0,0,0,L,1122011218,0,121.55,119.97,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976411,518280.00
09/11/2015 09:00,2,0.633,ACTIVE,212.38,336.64,60.007,1441976403,"201051344000569","174011321042388",29.52,13.30,0,320.41,344.76,19.0,16.4,0.128,248688.2,248688.2,1128,0,0,0,L,1122011218,0,119.97,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976412,518281.00
09/11/2015 09:00,2,0.230,ACTIVE,208.77,450.56,59.965,1441976403,"274151322000094","174011321042388",42.98,17.50,0,330.03,453.26,10.1,7.9,0.057,420899.7,420899.7,1138,0,0,0,L,1151911521,0,119.97,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976413,518282.00
09/11/2015 09:00,2,0.631,ACTIVE,211.93,336.34,59.965,1441976403,"201051344000458","174011321042388",29.48,14.30,0,321.01,345.06,18.9,16.3,0.133,244381.0,244381.0,1128,0,0,0,L,1122011218,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976414,518283.00
09/11/2015 09:00,2,0.543,ACTIVE,208.54,329.73,59.938,1441976403,"274151322000087","174011321042388",28.61,17.00,0,317.40,346.26,15.7,13.3,0.093,494138.2,494138.2,1126,0,0,0,L,1151911521,0,120.20,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976415,518284.00
09/11/2015 09:00,2,0.584,ACTIVE,208.54,333.63,59.959,1441976403,"274151322000052","174011321042388",28.47,16.30,0,317.10,338.44,16.9,14.4,0.110,527456.9,527456.9,1122,0,0,0,L,1151911521,0,119.52,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976416,518285.00
09/11/2015 09:00,2,0.607,ACTIVE,211.03,335.44,59.965,1441976403,"201051344001145","174011321042388",29.82,14.30,0,318.91,344.76,18.4,15.8,0.133,249172.9,249172.9,1130,0,0,0,L,1122011218,0,121.78,119.75,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976417,518286.00
09/11/2015 09:00,2,0.615,ACTIVE,211.25,336.34,59.970,1441976403,"201051344000685","174011321042388",29.46,14.70,0,319.21,344.45,18.4,15.8,0.128,247828.0,247828.0,1130,0,0,0,L,1122011218,0,122.46,119.75,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976418,518287.00
09/11/2015 09:00,2,0.545,ACTIVE,208.09,332.13,59.959,1441976403,"274151322000088","174011321042388",27.95,16.00,0,316.80,338.14,15.4,13.0,0.102,506594.3,506594.3,1123,0,0,0,L,1151911521,0,120.42,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976419,518288.00
09/11/2015 09:00,2,0.635,ACTIVE,211.25,335.44,59.970,1441976403,"201051344000438","174011321042388",30.18,14.30,0,319.21,345.06,19.4,16.8,0.128,247817.9,247817.9,1128,0,0,0,L,1122011218,0,122.01,119.97,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976420,518289.00
09/11/2015 09:00,2,0.641,ACTIVE,210.57,334.24,59.959,1441976403,"201051344001135","174011321042388",29.28,14.70,0,318.61,344.45,19.0,16.4,0.133,239471.0,239471.0,1126,0,0,0,L,1122011218,0,121.55,119.75,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976421,518290.00
09/11/2015 09:00,2,0.672,ACTIVE,211.03,335.14,60.012,1441976403,"201051344000417","174011321042388",29.48,14.70,0,318.00,344.45,20.1,17.5,0.137,242611.8,242611.8,1132,0,0,0,L,1122011218,0,121.55,119.97,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976421,518291.00
09/11/2015 09:00,2,0.662,ACTIVE,211.48,336.34,59.981,1441976403,"201051344000594","174011321042388",28.98,15.00,0,319.81,345.06,19.5,16.9,0.137,245120.1,245120.1,1132,0,0,0,L,1122011218,0,120.20,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976422,518292.00
09/11/2015 09:00,2,0.562,ACTIVE,208.54,329.13,59.959,1441976403,"274151322000083","174011321042388",28.77,16.00,0,317.70,338.74,16.4,13.9,0.106,523092.7,523092.7,1124,0,0,0,L,1151911521,0,119.75,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976423,518293.00
09/11/2015 09:00,2,0.660,ACTIVE,211.03,336.34,59.981,1441976403,"201051344000585","174011321042388",29.34,15.00,0,319.81,344.76,19.7,17.1,0.137,244792.7,244792.7,1127,0,0,0,L,1122011218,0,121.33,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976424,518294.00
09/11/2015 09:00,2,0.562,ACTIVE,208.54,332.43,59.959,1441976403,"274151322000054","174011321042388",29.08,16.30,0,316.80,339.95,16.5,14.0,0.097,517792.4,517792.4,1123,0,0,0,L,1151911521,0,120.20,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976425,518295.00
09/11/2015 09:00,2,0.633,ACTIVE,211.25,333.93,59.928,1441976403,"201051344001203","174011321042388",30.10,14.70,0,318.61,345.36,19.3,16.7,0.133,245373.6,245373.6,1128,0,0,0,L,1122011218,0,122.23,119.75,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976426,518296.00
09/11/2015 09:00,2,0.656,ACTIVE,210.80,335.14,59.981,1441976403,"201051344000646","174011321042388",29.26,14.70,0,317.70,344.76,19.5,16.9,0.137,241280.1,241280.1,1124,0,0,0,L,1122011218,0,121.78,119.75,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976427,518297.00
09/11/2015 09:00,2,0.373,ACTIVE,209.44,425.91,59.981,1441976403,"274151322000068","174011321042388",40.45,18.30,0,330.63,434.63,15.2,12.7,0.080,420376.4,420376.4,1138,0,0,0,L,1151911521,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976428,518298.00
09/11/2015 09:00,2,0.590,ACTIVE,209.44,331.23,59.981,1441976403,"274151322000076","174011321042388",29.86,16.00,0,318.30,339.65,17.9,15.3,0.110,553533.5,553533.5,1122,0,0,0,L,1151911521,0,120.20,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976429,518299.00
09/11/2015 09:00,2,0.670,ACTIVE,211.70,335.44,59.949,1441976403,"201051344000890","174011321042388",29.90,15.00,0,320.11,345.06,20.3,17.7,0.137,246129.9,246129.9,1129,0,0,0,L,1122011218,0,122.23,119.75,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976429,518300.00
09/11/2015 09:00,2,0.602,ACTIVE,212.38,336.94,59.975,1441976403,"201051344000900","174011321042388",29.82,13.30,0,321.01,346.26,18.2,15.6,0.133,247462.8,247462.8,1127,0,0,0,L,1122011218,0,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976430,518301.00
09/11/2015 09:00,2,0.660,ACTIVE,213.06,338.44,59.981,1441976403,"201051344000633","174011321042388",29.28,14.00,0,322.81,347.16,19.6,17.0,0.137,235920.8,235920.8,1133,0,0,0,L,1122011218,0,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976431,518302.00
09/11/2015 09:00,2,0.656,ACTIVE,212.61,336.94,59.975,1441976403,"201051344000983","174011321042388",29.28,13.70,0,319.51,345.36,19.5,16.9,0.137,244403.5,244403.5,1129,0,0,0,L,1122011218,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976432,518303.00
09/11/2015 09:00,2,0.635,ACTIVE,212.16,337.84,59.981,1441976403,"201051344000917","174011321042388",29.84,15.50,0,318.00,345.96,19.2,16.6,0.133,246485.8,246485.8,1132,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976433,518304.00
09/11/2015 09:00,2,0.668,ACTIVE,213.06,338.44,59.954,1441976403,"201051344000648","174011321042388",29.64,13.30,0,321.01,346.56,20.1,17.5,0.141,241755.0,241755.0,1132,0,0,0,L,1122011218,0,120.65,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976434,518305.00
09/11/2015 09:00,2,0.682,ACTIVE,212.16,337.24,60.018,1441976403,"201051344001093","174011321042388",29.48,15.30,0,320.11,346.26,20.4,17.8,0.137,244651.8,244651.8,1131,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976435,518306.00
09/11/2015 09:00,2,0.656,ACTIVE,213.29,338.14,59.981,1441976403,"201051344000645","174011321042388",29.62,14.30,0,322.51,345.96,19.7,17.1,0.137,242857.4,242857.4,1129,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976436,518307.00
09/11/2015 09:00,2,0.590,ACTIVE,209.90,333.93,59.991,1441976403,"274151322000085","174011321042388",28.77,16.00,0,317.70,341.75,17.2,14.7,0.102,520527.9,520527.9,1124,0,0,0,L,1151911521,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976437,518308.00
09/11/2015 09:00,2,0.684,ACTIVE,212.16,336.64,59.938,1441976403,"201051344000651","174011321042388",29.14,14.00,0,318.61,345.96,20.2,17.6,0.124,242082.8,242082.8,1124,0,0,0,L,1122011218,0,122.46,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976438,518309.00
09/11/2015 09:00,2,0.676,ACTIVE,212.83,336.94,59.981,1441976403,"201051344000867","174011321042388",29.40,14.70,0,320.41,346.56,20.2,17.6,0.137,234948.8,234948.8,1130,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976439,518310.00
09/11/2015 09:00,2,0.652,ACTIVE,211.93,336.04,60.023,1441976403,"201051344001230","174011321042388",30.02,14.70,0,318.91,344.45,19.9,17.3,0.137,245482.7,245482.7,1132,0,0,0,L,1122011218,0,122.01,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976441,518311.00
09/11/2015 09:00,2,0.682,ACTIVE,213.29,339.34,60.012,1441976403,"201051344000576","174011321042388",29.62,13.30,0,321.91,346.56,20.4,17.8,0.141,241931.2,241931.2,1133,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976442,518312.00
09/11/2015 09:00,2,0.701,ACTIVE,212.83,338.74,59.975,1441976403,"201051344000579","174011321042388",29.96,14.70,0,320.71,346.86,21.3,18.7,0.141,249406.5,249406.5,1126,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441976443,518313.00
09/11/2015 09:15,2,0.621,ACTIVE,213.51,336.94,59.970,1441977303,"201051344000955","174011321042388",29.54,15.30,0,318.30,388.04,18.6,16.0,0.128,247442.1,247442.1,1128,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977304,518314.00
09/11/2015 09:15,2,0.535,ACTIVE,211.48,336.04,59.928,1441977303,"274151322000095","174011321042388",28.86,16.70,0,324.92,379.02,15.7,13.2,0.097,547146.2,547146.2,1127,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977305,518315.00
09/11/2015 09:15,2,0.615,ACTIVE,214.19,337.84,59.970,1441977303,"201051344000868","174011321042388",28.96,14.30,0,318.61,389.54,18.1,15.5,0.119,234425.6,234425.6,1133,0,0,0,L,1122011218,0,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977306,518316.00
09/11/2015 09:15,2,0.602,ACTIVE,214.87,339.04,59.970,1441977303,"201051344000853","174011321042388",29.52,14.00,0,321.31,391.94,18.0,15.5,0.119,241010.7,241010.7,1128,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977307,518317.00
09/11/2015 09:15,2,0.598,ACTIVE,214.41,338.44,59.970,1441977303,"201051344000582","174011321042388",29.24,15.00,0,320.11,389.84,17.8,15.2,0.115,239537.4,239537.4,1131,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977308,518318.00
09/11/2015 09:15,2,0.621,ACTIVE,214.19,337.54,59.975,1441977303,"201051344000469","174011321042388",29.12,13.70,0,318.00,391.94,18.4,15.8,0.128,236244.0,236244.0,1127,0,0,0,L,1122011218,0,121.10,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977309,518319.00
09/11/2015 09:15,2,0.578,ACTIVE,213.96,338.44,59.970,1441977303,"201051344000988","174011321042388",29.40,15.00,0,317.70,391.34,17.3,14.8,0.133,235098.8,235098.8,1129,0,0,0,L,1122011218,0,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977310,518320.00
09/11/2015 09:15,2,0.596,ACTIVE,213.96,337.54,59.975,1441977303,"201051344001158","174011321042388",28.92,14.70,0,319.21,391.04,17.5,14.9,0.124,240658.4,240658.4,1130,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977311,518321.00
09/11/2015 09:15,2,0.602,ACTIVE,213.96,337.24,59.922,1441977303,"201051344001025","174011321042388",29.50,15.30,0,320.11,388.34,18.0,15.4,0.119,245520.8,245520.8,1127,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977312,518322.00
09/11/2015 09:15,2,0.619,ACTIVE,214.41,338.14,59.965,1441977303,"201051344000569","174011321042388",29.12,14.30,0,317.40,390.74,18.3,15.8,0.124,248695.2,248695.2,1129,0,0,0,L,1122011218,0,121.33,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977313,518323.00
09/11/2015 09:15,2,0.350,ALERT,211.70,415.69,59.970,1441977303,"274151322000094","174011321042388",39.08,18.30,0,398.56,515.78,13.8,11.4,0.084,420903.9,420903.9,1139,0,0,0,L,1151911521,0,121.55,122.46,0001,15,0,0,0,0,0,0,166,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977315,518324.00
09/11/2015 09:15,2,0.617,ACTIVE,214.19,337.54,60.002,1441977303,"201051344000458","174011321042388",29.22,15.30,0,316.80,390.44,18.3,15.7,0.124,244387.9,244387.9,1129,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977316,518325.00
09/11/2015 09:15,2,0.529,ACTIVE,211.48,334.84,59.970,1441977303,"274151322000087","174011321042388",28.35,17.80,0,323.11,375.11,15.2,12.8,0.080,494144.2,494144.2,1127,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977317,518326.00
09/11/2015 09:15,2,0.561,ACTIVE,211.25,335.14,59.975,1441977303,"274151322000052","174011321042388",28.39,17.00,0,322.51,374.51,16.1,13.6,0.097,527463.2,527463.2,1123,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977318,518327.00
09/11/2015 09:15,2,0.590,ACTIVE,213.96,337.84,60.012,1441977303,"201051344001145","174011321042388",29.22,15.00,0,321.01,388.34,17.5,15.0,0.119,249179.6,249179.6,1131,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977319,518328.00
09/11/2015 09:15,2,0.586,ACTIVE,214.19,339.04,59.975,1441977303,"201051344000685","174011321042388",29.30,15.30,0,318.00,387.74,17.5,14.9,0.128,247834.6,247834.6,1131,0,0,0,L,1122011218,0,123.59,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977320,518329.00
09/11/2015 09:15,2,0.518,ACTIVE,211.25,336.34,59.981,1441977303,"274151322000088","174011321042388",27.95,16.70,0,322.51,375.11,14.7,12.2,0.088,506600.2,506600.2,1124,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977320,518330.00
09/11/2015 09:15,2,0.600,ACTIVE,214.19,338.44,59.975,1441977303,"201051344000438","174011321042388",30.10,15.30,0,319.51,389.54,18.3,15.7,0.115,247824.9,247824.9,1129,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977321,518331.00
09/11/2015 09:15,2,0.609,ACTIVE,213.74,336.94,59.975,1441977303,"201051344001135","174011321042388",29.32,15.30,0,320.71,388.34,18.1,15.6,0.110,239477.9,239477.9,1127,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977322,518332.00
09/11/2015 09:15,2,0.643,ACTIVE,213.74,338.14,59.970,1441977303,"201051344000417","174011321042388",29.06,15.50,0,318.30,388.34,18.9,16.3,0.119,242618.8,242618.8,1133,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977323,518333.00
09/11/2015 09:15,2,0.619,ACTIVE,213.74,338.44,59.970,1441977303,"201051344000594","174011321042388",29.32,15.50,0,319.21,388.34,18.4,15.9,0.119,245127.1,245127.1,1133,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977324,518334.00
09/11/2015 09:15,2,0.537,ACTIVE,211.25,336.34,59.959,1441977303,"274151322000083","174011321042388",28.35,17.00,0,322.51,376.01,15.4,13.0,0.093,523098.8,523098.8,1125,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977325,518335.00
09/11/2015 09:15,2,0.623,ACTIVE,213.96,338.14,59.975,1441977303,"201051344000585","174011321042388",29.34,15.50,0,320.11,388.34,18.6,16.0,0.119,244799.5,244799.5,1128,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977326,518336.00
09/11/2015 09:15,2,0.539,ACTIVE,211.25,332.13,59.981,1441977303,"274151322000054","174011321042388",28.27,17.30,0,322.81,375.41,15.4,13.0,0.084,517798.6,517798.6,1124,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977327,518337.00
09/11/2015 09:15,2,0.600,ACTIVE,213.96,337.24,59.970,1441977303,"201051344001203","174011321042388",29.40,15.50,0,319.21,389.24,17.9,15.4,0.119,245380.4,245380.4,1129,0,0,0,L,1122011218,0,123.36,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977328,518338.00
09/11/2015 09:15,2,0.604,ACTIVE,213.51,337.84,59.970,1441977303,"201051344000646","174011321042388",29.48,15.30,0,317.70,389.54,18.1,15.5,0.128,241286.9,241286.9,1125,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977329,518339.00
09/11/2015 09:15,2,0.365,ACTIVE,212.16,413.59,59.975,1441977303,"274151322000068","174011321042388",38.88,19.30,0,400.66,479.11,14.3,11.9,0.088,420382.0,420382.0,1139,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977329,518340.00
09/11/2015 09:15,2,0.555,ACTIVE,212.16,338.14,59.965,1441977303,"274151322000076","174011321042388",29.28,17.00,0,326.12,379.32,16.5,14.0,0.102,553540.1,553540.1,1123,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977330,518341.00
09/11/2015 09:15,2,0.633,ACTIVE,213.74,337.54,59.959,1441977303,"201051344000890","174011321042388",29.10,15.80,0,320.11,389.84,18.6,16.1,0.115,246136.9,246136.9,1130,0,0,0,L,1122011218,0,123.14,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977331,518342.00
09/11/2015 09:15,2,0.562,ACTIVE,213.96,338.44,59.975,1441977303,"201051344000900","174011321042388",29.16,14.00,0,319.21,390.14,16.6,14.1,0.119,247469.5,247469.5,1128,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977332,518343.00
09/11/2015 09:15,2,0.605,ACTIVE,214.64,339.95,59.981,1441977303,"201051344000633","174011321042388",29.40,15.00,0,319.51,390.44,18.0,15.5,0.124,235927.6,235927.6,1134,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977333,518344.00
09/11/2015 09:15,2,0.596,ACTIVE,214.19,337.84,59.965,1441977303,"201051344000983","174011321042388",29.72,14.00,0,319.81,391.04,18.0,15.4,0.128,244410.3,244410.3,1130,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977334,518345.00
09/11/2015 09:15,2,0.590,ACTIVE,213.96,338.44,59.981,1441977303,"201051344000917","174011321042388",29.16,16.00,0,320.11,388.94,17.4,14.9,0.115,246492.4,246492.4,1133,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977335,518346.00
09/11/2015 09:15,2,0.623,ACTIVE,214.41,338.14,59.981,1441977303,"201051344000648","174011321042388",29.00,13.70,0,318.00,390.44,18.4,15.8,0.119,241761.9,241761.9,1133,0,0,0,L,1122011218,0,121.55,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977336,518347.00
09/11/2015 09:15,2,0.621,ACTIVE,213.96,338.44,59.986,1441977303,"201051344001093","174011321042388",29.16,15.80,0,319.21,388.94,18.4,15.8,0.115,244658.8,244658.8,1132,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977337,518348.00
09/11/2015 09:15,2,0.609,ACTIVE,214.41,338.44,59.970,1441977303,"201051344000645","174011321042388",28.92,14.70,0,318.61,389.84,17.9,15.3,0.119,242864.3,242864.3,1130,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977338,518349.00
09/11/2015 09:15,2,0.525,ACTIVE,211.93,335.14,59.996,1441977303,"274151322000085","174011321042388",29.00,16.70,0,323.72,374.21,15.4,13.0,0.084,520534.0,520534.0,1125,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977339,518350.00
09/11/2015 09:15,2,0.600,ACTIVE,214.19,339.04,59.975,1441977303,"201051344000651","174011321042388",29.70,15.00,0,320.71,389.54,18.1,15.5,0.119,242089.6,242089.6,1125,0,0,0,L,1122011218,0,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977340,518351.00
09/11/2015 09:15,2,0.602,ACTIVE,214.41,337.24,59.981,1441977303,"201051344000867","174011321042388",29.62,15.30,0,320.41,389.24,18.1,15.5,0.119,234955.7,234955.7,1131,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977341,518352.00
