ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 09:15,2,0.594,ACTIVE,213.96,337.54,59.981,1441977303,"201051344001230","174011321042388",29.26,15.30,0,319.51,387.14,17.6,15.1,0.124,245489.4,245489.4,1133,0,0,0,L,1122011218,0,123.14,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977342,518353.00
09/11/2015 09:15,2,0.607,ACTIVE,214.64,338.74,59.981,1441977303,"201051344000576","174011321042388",29.70,14.00,0,320.11,391.04,18.3,15.7,0.119,241938.2,241938.2,1134,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977343,518354.00
09/11/2015 09:15,2,0.635,ACTIVE,214.19,337.54,59.981,1441977303,"201051344000579","174011321042388",29.58,15.50,0,320.11,390.44,19.1,16.5,0.124,249413.6,249413.6,1127,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441977344,518355.00
09/11/2015 09:30,2,0.924,ACTIVE,214.19,340.85,59.981,1441978203,"201051344000955","174011321042388",30.28,15.30,0,327.32,351.67,28.3,25.4,0.217,247446.5,247446.5,1129,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978205,518356.00
09/11/2015 09:30,2,0.857,ACTIVE,213.74,341.15,59.975,1441978203,"274151322000095","174011321042388",29.56,16.70,0,329.13,349.26,25.7,22.9,0.172,547149.9,547149.9,1128,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978206,518357.00
09/11/2015 09:30,2,0.914,ACTIVE,215.77,343.85,59.981,1441978203,"201051344000868","174011321042388",30.24,14.30,0,329.13,355.88,28.1,25.2,0.212,234430.0,234430.0,1134,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978206,518358.00
09/11/2015 09:30,2,0.920,ACTIVE,216.67,345.66,60.002,1441978203,"201051344000853","174011321042388",30.14,14.30,0,331.23,357.38,28.1,25.2,0.212,241015.0,241015.0,1129,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978207,518359.00
09/11/2015 09:30,2,0.910,ACTIVE,214.87,342.65,59.981,1441978203,"201051344000582","174011321042388",29.84,15.30,0,329.43,353.17,27.5,24.6,0.203,239541.6,239541.6,1132,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978208,518360.00
09/11/2015 09:30,2,0.932,ACTIVE,216.00,344.76,60.023,1441978203,"201051344000469","174011321042388",30.02,14.00,0,328.52,355.58,28.3,25.4,0.217,236248.3,236248.3,1128,0,0,0,L,1122011218,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978209,518361.00
09/11/2015 09:30,2,0.922,ACTIVE,215.77,346.56,59.986,1441978203,"201051344000988","174011321042388",29.38,15.30,0,329.43,357.38,27.5,24.6,0.212,235103.0,235103.0,1130,0,0,0,L,1122011218,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978210,518362.00
09/11/2015 09:30,2,0.922,ACTIVE,216.00,344.45,59.986,1441978203,"201051344001158","174011321042388",29.62,14.70,0,328.22,355.88,27.7,24.8,0.217,240662.6,240662.6,1131,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978211,518363.00
09/11/2015 09:30,2,0.932,ACTIVE,214.41,340.85,59.986,1441978203,"201051344001025","174011321042388",29.70,15.30,0,327.62,353.47,28.1,25.2,0.212,245525.1,245525.1,1128,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978212,518364.00
09/11/2015 09:30,2,0.936,ACTIVE,216.00,344.76,59.986,1441978203,"201051344000569","174011321042388",30.04,14.70,0,329.13,356.18,28.5,25.6,0.212,248699.6,248699.6,1130,0,0,0,L,1122011218,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978213,518365.00
09/11/2015 09:30,2,0.547,ACTIVE,213.74,422.90,59.986,1441978203,"274151322000094","174011321042388",39.96,18.70,0,333.33,435.83,22.2,19.5,0.141,420907.0,420907.0,1141,0,0,0,L,1151911521,0,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978214,518366.00
09/11/2015 09:30,2,0.926,ACTIVE,216.00,343.55,59.991,1441978203,"201051344000458","174011321042388",30.16,15.50,0,329.13,355.88,28.3,25.4,0.217,244392.3,244392.3,1130,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978215,518367.00
09/11/2015 09:30,2,0.828,ACTIVE,213.74,337.54,59.981,1441978203,"274151322000087","174011321042388",29.08,18.00,0,328.82,348.06,24.4,21.6,0.150,494147.8,494147.8,1128,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978216,518368.00
09/11/2015 09:30,2,0.861,ACTIVE,213.51,342.05,59.959,1441978203,"274151322000052","174011321042388",29.08,17.00,0,328.52,348.96,25.4,22.6,0.164,527467.0,527467.0,1124,0,0,0,L,1151911521,0,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978217,518369.00
09/11/2015 09:30,2,0.900,ACTIVE,214.41,341.75,59.949,1441978203,"201051344001145","174011321042388",30.16,15.00,0,330.63,353.47,27.5,24.6,0.203,249183.8,249183.8,1132,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978218,518370.00
09/11/2015 09:30,2,0.908,ACTIVE,214.41,341.75,59.986,1441978203,"201051344000685","174011321042388",29.84,15.30,0,329.43,353.17,27.5,24.7,0.221,247838.8,247838.8,1132,0,0,0,L,1122011218,0,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978219,518371.00
09/11/2015 09:30,2,0.803,ACTIVE,213.06,338.14,59.965,1441978203,"274151322000088","174011321042388",29.28,16.70,0,328.82,348.36,23.8,21.0,0.150,506603.7,506603.7,1125,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978220,518372.00
09/11/2015 09:30,2,0.904,ACTIVE,214.19,341.75,59.975,1441978203,"201051344000438","174011321042388",30.83,15.00,0,329.73,353.47,28.3,25.4,0.212,247829.3,247829.3,1130,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978220,518373.00
09/11/2015 09:30,2,0.924,ACTIVE,214.19,341.15,59.975,1441978203,"201051344001135","174011321042388",30.06,15.30,0,329.73,352.57,28.2,25.3,0.208,239482.2,239482.2,1128,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978221,518374.00
09/11/2015 09:30,2,0.959,ACTIVE,214.64,342.05,59.981,1441978203,"201051344000417","174011321042388",29.58,15.50,0,328.22,352.87,28.8,25.8,0.217,242623.3,242623.3,1134,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978222,518375.00
09/11/2015 09:30,2,0.936,ACTIVE,215.54,344.15,59.975,1441978203,"201051344000594","174011321042388",30.20,15.80,0,327.02,355.58,28.7,25.7,0.212,245131.6,245131.6,1134,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978223,518376.00
09/11/2015 09:30,2,0.834,ACTIVE,213.74,337.54,59.975,1441978203,"274151322000083","174011321042388",29.26,17.00,0,329.43,348.66,24.7,21.9,0.155,523102.4,523102.4,1126,0,0,0,L,1151911521,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978224,518377.00
09/11/2015 09:30,2,0.949,ACTIVE,214.64,342.05,59.991,1441978203,"201051344000585","174011321042388",29.98,15.50,0,329.13,353.17,28.8,25.9,0.217,244804.0,244804.0,1129,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978225,518378.00
09/11/2015 09:30,2,0.840,ACTIVE,213.74,339.04,60.018,1441978203,"274151322000054","174011321042388",29.20,17.30,0,328.82,348.66,24.8,22.0,0.150,517802.2,517802.2,1125,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978226,518379.00
09/11/2015 09:30,2,0.928,ACTIVE,214.64,341.15,59.922,1441978203,"201051344001203","174011321042388",29.76,15.50,0,330.03,354.67,28.0,25.1,0.208,245384.7,245384.7,1130,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978227,518380.00
09/11/2015 09:30,2,0.914,ACTIVE,214.19,341.75,59.970,1441978203,"201051344000646","174011321042388",30.22,15.30,0,327.92,353.17,28.0,25.1,0.217,241291.3,241291.3,1126,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978228,518381.00
09/11/2015 09:30,2,0.582,ACTIVE,214.19,415.39,60.007,1441978203,"274151322000068","174011321042388",38.94,19.80,0,334.24,435.53,23.2,20.5,0.141,420385.4,420385.4,1140,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978229,518382.00
09/11/2015 09:30,2,0.891,ACTIVE,214.19,343.25,59.975,1441978203,"274151322000076","174011321042388",29.90,17.00,0,329.43,349.56,27.0,24.1,0.177,553544.1,553544.1,1124,0,0,0,L,1151911521,0,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978229,518383.00
09/11/2015 09:30,2,0.949,ACTIVE,214.19,340.85,59.975,1441978203,"201051344000890","174011321042388",30.10,15.80,0,327.92,353.17,29.0,26.0,0.212,246141.4,246141.4,1131,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978230,518384.00
09/11/2015 09:30,2,0.895,ACTIVE,216.22,344.76,60.023,1441978203,"201051344000900","174011321042388",30.00,14.00,0,327.92,355.58,27.2,24.3,0.212,247473.5,247473.5,1129,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978231,518385.00
09/11/2015 09:30,2,0.928,ACTIVE,216.45,346.26,59.981,1441978203,"201051344000633","174011321042388",30.12,15.00,0,329.73,357.08,28.3,25.4,0.217,235932.0,235932.0,1135,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978232,518386.00
09/11/2015 09:30,2,0.928,ACTIVE,216.22,344.15,59.991,1441978203,"201051344000983","174011321042388",30.12,14.70,0,328.22,355.88,28.4,25.4,0.221,244414.7,244414.7,1131,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978233,518387.00
09/11/2015 09:30,2,0.908,ACTIVE,214.87,342.95,59.970,1441978203,"201051344000917","174011321042388",29.90,16.00,0,327.92,353.47,27.5,24.6,0.212,246496.7,246496.7,1134,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978234,518388.00
09/11/2015 09:30,2,0.938,ACTIVE,216.22,344.76,59.981,1441978203,"201051344000648","174011321042388",30.08,14.30,0,330.03,356.18,28.6,25.7,0.212,241766.4,241766.4,1134,0,0,0,L,1122011218,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978235,518389.00
09/11/2015 09:30,2,0.938,ACTIVE,214.64,342.65,59.986,1441978203,"201051344001093","174011321042388",30.00,16.00,0,329.13,353.17,28.5,25.6,0.203,244663.2,244663.2,1133,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978236,518390.00
09/11/2015 09:30,2,0.938,ACTIVE,216.67,345.36,59.975,1441978203,"201051344000645","174011321042388",29.72,15.00,0,330.33,356.48,28.2,25.3,0.208,242868.6,242868.6,1131,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978237,518391.00
09/11/2015 09:30,2,0.840,ACTIVE,213.51,338.44,59.986,1441978203,"274151322000085","174011321042388",29.46,16.70,0,330.03,348.36,25.0,22.2,0.159,520537.7,520537.7,1126,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978238,518392.00
09/11/2015 09:30,2,0.934,ACTIVE,214.64,342.95,59.970,1441978203,"201051344000651","174011321042388",30.02,15.00,0,330.33,353.47,28.4,25.5,0.208,242094.0,242094.0,1126,0,0,0,L,1122011218,0,124.04,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978239,518393.00
09/11/2015 09:30,2,0.930,ACTIVE,216.45,343.55,59.970,1441978203,"201051344000867","174011321042388",30.18,15.50,0,328.52,356.18,28.5,25.6,0.212,234960.1,234960.1,1132,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978240,518394.00
09/11/2015 09:30,2,0.914,ACTIVE,214.41,341.15,59.991,1441978203,"201051344001230","174011321042388",29.84,15.30,0,327.92,351.97,27.6,24.7,0.203,245493.7,245493.7,1134,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978241,518395.00
09/11/2015 09:30,2,0.951,ACTIVE,216.67,345.96,59.981,1441978203,"201051344000576","174011321042388",29.64,14.30,0,330.03,357.08,28.6,25.6,0.212,241942.6,241942.6,1135,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978242,518396.00
09/11/2015 09:30,2,0.971,ACTIVE,216.22,345.06,59.981,1441978203,"201051344000579","174011321042388",29.80,15.50,0,329.73,356.48,29.3,26.4,0.212,249418.2,249418.2,1128,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441978243,518397.00
09/11/2015 09:45,2,1.051,ACTIVE,213.96,342.65,59.970,1441979104,"201051344000955","174011321042388",29.90,15.80,0,319.51,391.04,31.9,28.8,0.243,247454.3,247454.3,1130,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979105,518398.00
09/11/2015 09:45,2,0.992,ACTIVE,214.19,339.65,59.970,1441979104,"274151322000095","174011321042388",29.48,17.30,0,328.52,379.62,29.6,26.7,0.194,547157.2,547157.2,1129,0,0,0,L,1151911521,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979106,518399.00
09/11/2015 09:45,2,1.043,ACTIVE,215.54,344.45,59.959,1441979104,"201051344000868","174011321042388",29.92,15.30,0,321.01,391.94,31.6,28.6,0.239,234437.7,234437.7,1135,0,0,0,L,1122011218,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979107,518400.00
09/11/2015 09:45,2,1.059,ACTIVE,216.00,346.26,60.012,1441979104,"201051344000853","174011321042388",29.74,15.30,0,322.21,395.85,31.9,28.9,0.247,241022.7,241022.7,1130,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979107,518401.00
09/11/2015 09:45,2,1.035,ACTIVE,214.87,342.95,59.928,1441979104,"201051344000582","174011321042388",29.64,15.50,0,319.21,390.14,31.1,28.1,0.234,239549.2,239549.2,1133,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979108,518402.00
09/11/2015 09:45,2,1.053,ACTIVE,215.77,345.36,59.975,1441979104,"201051344000469","174011321042388",30.00,15.00,0,319.51,396.15,32.0,29.0,0.252,236256.1,236256.1,1129,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979109,518403.00
09/11/2015 09:45,2,1.053,ACTIVE,215.54,345.96,59.970,1441979104,"201051344000988","174011321042388",29.40,16.00,0,320.41,396.75,31.4,28.4,0.256,235110.6,235110.6,1131,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979110,518404.00
09/11/2015 09:45,2,1.057,ACTIVE,215.77,345.06,59.975,1441979104,"201051344001158","174011321042388",29.40,15.50,0,320.41,395.25,31.4,28.4,0.243,240670.2,240670.2,1132,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979111,518405.00
09/11/2015 09:45,2,1.055,ACTIVE,214.41,342.05,59.975,1441979104,"201051344001025","174011321042388",30.08,15.80,0,319.51,389.54,32.2,29.1,0.243,245532.9,245532.9,1129,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979112,518406.00
09/11/2015 09:45,2,1.062,ACTIVE,215.77,345.36,59.970,1441979104,"201051344000569","174011321042388",30.12,15.30,0,318.91,395.85,32.4,29.3,0.243,248707.3,248707.3,1131,0,0,0,L,1122011218,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979113,518407.00
09/11/2015 09:45,2,0.631,ACTIVE,213.74,425.91,59.954,1441979104,"274151322000094","174011321042388",39.82,19.00,0,330.63,475.80,25.7,22.9,0.168,420913.3,420913.3,1142,0,0,0,L,1151911521,0,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979114,518408.00
09/11/2015 09:45,2,1.072,ACTIVE,215.77,345.06,59.970,1441979104,"201051344000458","174011321042388",29.72,16.00,0,318.00,395.25,32.3,29.3,0.252,244400.0,244400.0,1131,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979115,518409.00
09/11/2015 09:45,2,0.945,ACTIVE,213.96,342.05,59.975,1441979104,"274151322000087","174011321042388",29.32,18.70,0,328.22,376.31,28.1,25.2,0.181,494154.5,494154.5,1129,0,0,0,L,1151911521,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979116,518410.00
09/11/2015 09:45,2,0.982,ACTIVE,213.51,343.25,59.986,1441979104,"274151322000052","174011321042388",29.42,17.50,0,326.42,377.82,29.3,26.4,0.194,527474.1,527474.1,1125,0,0,0,L,1151911521,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979116,518411.00
09/11/2015 09:45,2,1.043,ACTIVE,214.64,342.95,59.975,1441979104,"201051344001145","174011321042388",30.04,15.30,0,319.51,391.94,31.7,28.7,0.247,249191.3,249191.3,1133,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979117,518412.00
09/11/2015 09:45,2,1.037,ACTIVE,214.41,344.15,59.959,1441979104,"201051344000685","174011321042388",30.12,15.50,0,318.61,390.14,31.7,28.6,0.261,247846.4,247846.4,1133,0,0,0,L,1122011218,0,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979118,518413.00
09/11/2015 09:45,2,0.945,ACTIVE,213.29,339.04,59.970,1441979104,"274151322000088","174011321042388",28.94,17.30,0,327.92,377.22,27.8,24.9,0.186,506610.3,506610.3,1126,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979119,518414.00
09/11/2015 09:45,2,1.062,ACTIVE,214.41,342.95,60.002,1441979104,"201051344000438","174011321042388",30.43,15.50,0,318.91,391.34,32.7,29.7,0.256,247837.1,247837.1,1131,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979120,518415.00
09/11/2015 09:45,2,1.080,ACTIVE,214.19,342.35,59.986,1441979104,"201051344001135","174011321042388",29.64,15.80,0,319.81,390.74,32.5,29.4,0.252,239489.9,239489.9,1129,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979121,518416.00
09/11/2015 09:45,2,1.102,ACTIVE,214.19,342.35,59.970,1441979104,"201051344000417","174011321042388",29.56,15.80,0,321.01,389.84,33.0,29.9,0.252,242631.2,242631.2,1135,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979122,518417.00
09/11/2015 09:45,2,1.109,ACTIVE,215.09,344.76,59.959,1441979104,"201051344000594","174011321042388",29.58,16.30,0,321.31,391.64,33.3,30.2,0.256,245139.3,245139.3,1135,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979123,518418.00
09/11/2015 09:45,2,0.979,ACTIVE,213.29,345.36,59.970,1441979104,"274151322000083","174011321042388",29.26,17.50,0,327.62,381.12,29.0,26.1,0.203,523109.3,523109.3,1127,0,0,0,L,1151911521,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979124,518419.00
09/11/2015 09:45,2,1.105,ACTIVE,214.19,342.95,59.965,1441979104,"201051344000585","174011321042388",29.96,16.00,0,320.71,388.34,33.5,30.4,0.261,244811.8,244811.8,1130,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979125,518420.00
09/11/2015 09:45,2,0.988,ACTIVE,213.06,339.95,59.981,1441979104,"274151322000054","174011321042388",29.08,17.80,0,327.02,378.42,29.1,26.2,0.190,517809.1,517809.1,1126,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979126,518421.00
09/11/2015 09:45,2,1.090,ACTIVE,214.19,342.35,59.959,1441979104,"201051344001203","174011321042388",29.76,16.00,0,319.51,391.04,32.9,29.8,0.261,245392.5,245392.5,1131,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979127,518422.00
09/11/2015 09:45,2,1.080,ACTIVE,213.74,343.25,59.996,1441979104,"201051344000646","174011321042388",29.94,15.50,0,319.21,391.34,32.8,29.7,0.261,241298.9,241298.9,1127,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979128,518423.00
09/11/2015 09:45,2,0.697,ACTIVE,213.96,412.98,59.975,1441979104,"274151322000068","174011321042388",38.72,20.00,0,330.63,479.71,27.6,24.7,0.177,420391.8,420391.8,1141,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979128,518424.00
09/11/2015 09:45,2,1.053,ACTIVE,213.96,344.76,59.959,1441979104,"274151322000076","174011321042388",30.10,17.50,0,330.03,382.63,32.1,29.1,0.208,553551.7,553551.7,1125,0,0,0,L,1151911521,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979129,518425.00
09/11/2015 09:45,2,1.125,ACTIVE,213.74,342.65,60.012,1441979104,"201051344000890","174011321042388",29.76,16.00,0,320.71,391.94,33.9,30.8,0.256,246149.4,246149.4,1132,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979130,518426.00
09/11/2015 09:45,2,1.066,ACTIVE,215.09,345.06,59.965,1441979104,"201051344000900","174011321042388",29.96,14.70,0,321.31,396.15,32.4,29.4,0.252,247481.0,247481.0,1130,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979131,518427.00
09/11/2015 09:45,2,1.100,ACTIVE,215.77,347.16,59.928,1441979104,"201051344000633","174011321042388",30.00,15.80,0,320.41,395.85,33.4,30.3,0.261,235939.7,235939.7,1136,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979132,518428.00
09/11/2015 09:45,2,1.115,ACTIVE,215.32,345.06,60.002,1441979104,"201051344000983","174011321042388",29.70,15.50,0,322.21,394.95,33.6,30.5,0.270,244422.4,244422.4,1132,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979133,518429.00
09/11/2015 09:45,2,1.090,ACTIVE,213.96,342.65,59.996,1441979104,"201051344000917","174011321042388",29.54,16.30,0,321.91,389.54,32.7,29.6,0.256,246504.2,246504.2,1135,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979134,518430.00
09/11/2015 09:45,2,1.111,ACTIVE,215.32,345.36,59.938,1441979104,"201051344000648","174011321042388",30.02,15.00,0,319.21,395.25,33.8,30.7,0.261,241774.1,241774.1,1135,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979135,518431.00
09/11/2015 09:45,2,1.117,ACTIVE,213.96,342.65,59.965,1441979104,"201051344001093","174011321042388",29.78,16.30,0,321.31,391.34,33.8,30.7,0.239,244671.1,244671.1,1134,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979136,518432.00
09/11/2015 09:45,2,1.123,ACTIVE,215.77,345.96,59.965,1441979104,"201051344000645","174011321042388",29.62,15.50,0,322.51,395.55,33.7,30.6,0.256,242876.2,242876.2,1132,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979137,518433.00
09/11/2015 09:45,2,1.010,ACTIVE,213.29,345.36,59.965,1441979104,"274151322000085","174011321042388",29.40,17.30,0,329.43,377.52,30.1,27.1,0.203,520544.7,520544.7,1127,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979138,518434.00
09/11/2015 09:45,2,1.121,ACTIVE,214.19,342.95,59.949,1441979104,"201051344000651","174011321042388",30.04,15.50,0,319.81,389.84,34.1,31.0,0.261,242101.7,242101.7,1127,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979139,518435.00
09/11/2015 09:45,2,1.137,ACTIVE,215.54,344.76,59.965,1441979104,"201051344000867","174011321042388",29.78,16.00,0,320.41,390.74,34.3,31.2,0.261,234967.8,234967.8,1133,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979140,518436.00
09/11/2015 09:45,2,1.104,ACTIVE,213.96,342.65,59.975,1441979104,"201051344001230","174011321042388",29.82,15.50,0,318.91,391.34,33.4,30.3,0.265,245501.3,245501.3,1135,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979141,518437.00
09/11/2015 09:45,2,1.141,ACTIVE,216.00,347.16,59.975,1441979104,"201051344000576","174011321042388",29.68,15.00,0,320.11,395.85,34.3,31.2,0.270,241950.3,241950.3,1136,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979141,518438.00
09/11/2015 09:45,2,1.150,ACTIVE,215.54,345.96,59.981,1441979104,"201051344000579","174011321042388",30.28,16.30,0,321.61,395.85,35.3,32.2,0.265,249426.2,249426.2,1129,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441979142,518439.00
09/11/2015 10:00,2,1.178,ACTIVE,213.06,341.75,59.959,1441980003,"201051344000955","174011321042388",30.02,16.30,0,317.40,386.23,35.8,32.6,0.278,247463.7,247463.7,1131,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980004,518440.00
09/11/2015 10:00,2,1.131,ACTIVE,212.61,339.04,59.965,1441980003,"274151322000095","174011321042388",29.54,17.80,0,328.22,374.51,33.9,30.7,0.225,547166.1,547166.1,1130,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980005,518441.00
09/11/2015 10:00,2,1.166,ACTIVE,214.64,345.06,59.933,1441980003,"201051344000868","174011321042388",29.70,15.80,0,320.11,390.44,35.1,32.0,0.270,234446.9,234446.9,1136,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980006,518442.00
09/11/2015 10:00,2,1.170,ACTIVE,215.32,345.96,59.975,1441980003,"201051344000853","174011321042388",29.58,15.50,0,321.91,391.34,35.1,32.0,0.274,241032.0,241032.0,1131,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980007,518443.00
09/11/2015 10:00,2,1.137,ACTIVE,213.96,343.25,59.996,1441980003,"201051344000582","174011321042388",29.70,16.00,0,319.51,387.74,34.3,31.1,0.265,239558.3,239558.3,1134,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980008,518444.00
09/11/2015 10:00,2,1.162,ACTIVE,214.87,344.76,59.996,1441980003,"201051344000469","174011321042388",29.72,15.50,0,318.61,390.14,35.0,31.9,0.274,236265.3,236265.3,1130,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980009,518445.00
09/11/2015 10:00,2,1.158,ACTIVE,214.87,346.26,59.981,1441980003,"201051344000988","174011321042388",29.16,16.70,0,318.91,391.64,34.2,31.1,0.278,235119.7,235119.7,1132,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980010,518446.00
09/11/2015 10:00,2,1.139,ACTIVE,215.09,344.76,59.975,1441980003,"201051344001158","174011321042388",29.58,16.30,0,319.21,390.74,34.1,31.0,0.274,240679.2,240679.2,1133,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980011,518447.00
09/11/2015 10:00,2,1.156,ACTIVE,213.51,341.75,60.012,1441980003,"201051344001025","174011321042388",29.50,16.30,0,320.11,387.14,34.6,31.4,0.270,245542.1,245542.1,1130,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980012,518448.00
09/11/2015 10:00,2,1.143,ACTIVE,215.09,345.06,59.954,1441980003,"201051344000569","174011321042388",29.84,15.80,0,332.43,389.54,34.6,31.5,0.270,248716.6,248716.6,1132,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980012,518449.00
09/11/2015 10:00,2,0.709,ACTIVE,213.06,416.89,59.986,1441980003,"274151322000094","174011321042388",38.74,19.80,0,330.03,465.58,27.9,25.0,0.177,420920.7,420920.7,1143,0,0,0,L,1151911521,0,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980013,518450.00
09/11/2015 10:00,2,1.139,ACTIVE,215.32,344.76,59.975,1441980003,"201051344000458","174011321042388",29.60,17.00,0,318.00,390.44,34.1,31.0,0.274,244409.2,244409.2,1132,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980014,518451.00
09/11/2015 10:00,2,1.041,ACTIVE,213.06,343.25,59.944,1441980003,"274151322000087","174011321042388",28.71,19.50,0,327.02,372.71,30.3,27.3,0.186,494162.7,494162.7,1130,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980015,518452.00
09/11/2015 10:00,2,1.064,ACTIVE,212.61,344.45,59.981,1441980003,"274151322000052","174011321042388",29.26,18.00,0,326.72,373.91,31.6,28.6,0.212,527482.6,527482.6,1126,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980016,518453.00
09/11/2015 10:00,2,1.107,ACTIVE,214.19,342.65,60.002,1441980003,"201051344001145","174011321042388",29.76,15.80,0,319.81,387.14,33.4,30.3,0.265,249200.4,249200.4,1134,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980017,518454.00
09/11/2015 10:00,2,1.096,ACTIVE,214.19,342.95,59.986,1441980003,"201051344000685","174011321042388",29.88,16.00,0,317.40,386.83,33.2,30.1,0.274,247855.5,247855.5,1134,0,0,0,L,1122011218,0,123.81,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980018,518455.00
09/11/2015 10:00,2,1.006,ACTIVE,212.61,343.55,59.975,1441980003,"274151322000088","174011321042388",29.02,17.80,0,328.22,374.51,29.6,26.6,0.208,506618.4,506618.4,1127,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980019,518456.00
09/11/2015 10:00,2,1.115,ACTIVE,213.74,343.25,59.975,1441980003,"201051344000438","174011321042388",30.10,15.80,0,319.51,387.44,34.0,30.9,0.265,247846.4,247846.4,1132,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980020,518457.00
09/11/2015 10:00,2,1.117,ACTIVE,213.29,342.05,60.012,1441980003,"201051344001135","174011321042388",29.54,16.30,0,319.51,387.14,33.5,30.4,0.261,239499.1,239499.1,1130,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980021,518458.00
09/11/2015 10:00,2,1.123,ACTIVE,213.51,341.45,59.970,1441980003,"201051344000417","174011321042388",29.72,16.30,0,317.40,386.83,33.8,30.7,0.256,242640.4,242640.4,1136,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980022,518459.00
09/11/2015 10:00,2,1.135,ACTIVE,214.19,344.15,60.012,1441980003,"201051344000594","174011321042388",29.22,17.00,0,318.61,388.94,33.6,30.5,0.261,245148.7,245148.7,1136,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980023,518460.00
09/11/2015 10:00,2,1.012,ACTIVE,212.61,340.85,59.981,1441980003,"274151322000083","174011321042388",29.12,18.00,0,327.32,374.51,29.8,26.9,0.208,523117.6,523117.6,1128,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980024,518461.00
09/11/2015 10:00,2,1.105,ACTIVE,213.74,342.65,59.996,1441980003,"201051344000585","174011321042388",29.86,17.00,0,320.71,387.14,33.5,30.4,0.256,244821.1,244821.1,1131,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980025,518462.00
09/11/2015 10:00,2,1.008,ACTIVE,212.38,338.14,59.986,1441980003,"274151322000054","174011321042388",29.20,18.30,0,326.42,374.81,29.8,26.8,0.194,517817.4,517817.4,1127,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980026,518463.00
09/11/2015 10:00,2,1.096,ACTIVE,213.74,342.05,59.938,1441980003,"201051344001203","174011321042388",29.52,16.30,0,318.30,388.64,32.8,29.7,0.261,245401.7,245401.7,1132,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980027,518464.00
09/11/2015 10:00,2,1.070,ACTIVE,213.29,343.25,59.981,1441980003,"201051344000646","174011321042388",29.94,16.00,0,318.61,387.14,32.5,29.4,0.265,241308.1,241308.1,1128,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980028,518465.00
09/11/2015 10:00,2,0.697,ACTIVE,213.06,413.29,59.949,1441980003,"274151322000068","174011321042388",38.88,20.30,0,330.03,459.87,27.5,24.6,0.172,420399.4,420399.4,1142,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980029,518466.00
09/11/2015 10:00,2,1.066,ACTIVE,212.83,341.45,59.981,1441980003,"274151322000076","174011321042388",29.78,18.00,0,328.82,376.31,32.2,29.1,0.217,553560.8,553560.8,1126,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980030,518467.00
09/11/2015 10:00,2,1.104,ACTIVE,213.74,341.15,59.986,1441980003,"201051344000890","174011321042388",29.72,16.70,0,319.51,386.53,33.2,30.2,0.247,246158.8,246158.8,1133,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980031,518468.00
09/11/2015 10:00,2,1.035,ACTIVE,215.32,345.66,59.975,1441980003,"201051344000900","174011321042388",29.84,15.30,0,332.13,389.84,31.3,28.3,0.243,247489.9,247489.9,1131,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980031,518469.00
09/11/2015 10:00,2,1.051,ACTIVE,215.77,346.86,59.981,1441980003,"201051344000633","174011321042388",30.06,16.30,0,319.81,391.34,32.0,28.9,0.247,235948.9,235948.9,1137,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980032,518470.00
09/11/2015 10:00,2,1.057,ACTIVE,215.09,344.76,59.965,1441980003,"201051344000983","174011321042388",30.00,16.00,0,331.53,390.74,32.2,29.1,0.256,244431.6,244431.6,1133,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980033,518471.00
09/11/2015 10:00,2,1.033,ACTIVE,213.96,342.35,59.975,1441980003,"201051344000917","174011321042388",29.76,17.30,0,320.71,387.14,31.2,28.2,0.239,246513.2,246513.2,1136,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980034,518472.00
09/11/2015 10:00,2,1.057,ACTIVE,215.09,344.45,59.986,1441980003,"201051344000648","174011321042388",29.82,15.50,0,317.70,389.84,31.9,28.9,0.247,241783.2,241783.2,1136,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980035,518473.00
09/11/2015 10:00,2,1.059,ACTIVE,213.96,342.05,59.991,1441980003,"201051344001093","174011321042388",29.74,17.00,0,319.51,386.83,31.9,28.9,0.239,244680.3,244680.3,1135,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980036,518474.00
09/11/2015 10:00,2,1.057,ACTIVE,215.09,344.76,59.981,1441980003,"201051344000645","174011321042388",29.40,16.30,0,320.41,390.14,31.5,28.5,0.243,242885.4,242885.4,1133,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980037,518475.00
09/11/2015 10:00,2,0.969,ACTIVE,212.61,343.25,59.965,1441980003,"274151322000085","174011321042388",29.10,17.80,0,328.22,374.51,28.6,25.7,0.190,520553.0,520553.0,1128,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980038,518476.00
09/11/2015 10:00,2,1.061,ACTIVE,213.74,342.05,59.975,1441980003,"201051344000651","174011321042388",29.40,15.80,0,320.41,387.74,31.6,28.6,0.243,242111.0,242111.0,1128,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980039,518477.00
09/11/2015 10:00,2,1.029,ACTIVE,214.87,342.95,59.981,1441980003,"201051344000867","174011321042388",30.10,17.00,0,318.91,389.54,31.4,28.4,0.243,234977.0,234977.0,1134,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980040,518478.00
09/11/2015 10:00,2,1.018,ACTIVE,213.29,341.15,59.986,1441980003,"201051344001230","174011321042388",29.76,16.00,0,319.21,385.63,30.6,27.6,0.221,245510.3,245510.3,1136,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980040,518479.00
09/11/2015 10:00,2,1.045,ACTIVE,215.09,345.66,59.991,1441980003,"201051344000576","174011321042388",29.34,15.50,0,333.33,390.74,31.1,28.1,0.243,241959.4,241959.4,1137,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980041,518480.00
09/11/2015 10:00,2,1.061,ACTIVE,214.87,344.45,59.975,1441980003,"201051344000579","174011321042388",29.72,17.00,0,320.11,390.14,32.0,29.0,0.243,249435.5,249435.5,1130,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980042,518481.00
09/11/2015 10:15,2,0.807,ACTIVE,213.74,338.74,59.954,1441980903,"201051344000955","174011321042388",29.88,16.00,0,326.72,359.18,24.5,21.7,0.177,247468.1,247468.1,1132,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980904,518482.00
09/11/2015 10:15,2,0.729,ACTIVE,213.29,338.74,59.970,1441980903,"274151322000095","174011321042388",29.40,17.50,0,327.02,352.27,21.7,19.0,0.141,547169.9,547169.9,1131,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980905,518483.00
09/11/2015 10:15,2,0.812,ACTIVE,214.87,342.05,59.959,1441980903,"201051344000868","174011321042388",29.14,15.50,0,330.93,360.08,24.1,21.3,0.177,234451.1,234451.1,1137,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980906,518484.00
09/11/2015 10:15,2,0.812,ACTIVE,215.32,343.55,59.944,1441980903,"201051344000853","174011321042388",29.34,15.50,0,333.33,362.49,24.2,21.4,0.177,241036.1,241036.1,1132,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980907,518485.00
09/11/2015 10:15,2,0.795,ACTIVE,214.64,340.55,59.949,1441980903,"201051344000582","174011321042388",29.62,16.00,0,329.73,358.28,23.9,21.1,0.172,239562.4,239562.4,1135,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980908,518486.00
09/11/2015 10:15,2,0.824,ACTIVE,215.09,342.65,59.981,1441980903,"201051344000469","174011321042388",29.74,15.00,0,330.33,361.29,24.9,22.1,0.186,236269.6,236269.6,1131,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980909,518487.00
09/11/2015 10:15,2,0.814,ACTIVE,215.09,343.85,59.975,1441980903,"201051344000988","174011321042388",29.24,16.30,0,331.23,361.59,24.2,21.4,0.190,235123.7,235123.7,1133,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980909,518488.00
09/11/2015 10:15,2,0.820,ACTIVE,215.09,342.05,60.002,1441980903,"201051344001158","174011321042388",29.22,15.80,0,330.33,361.59,24.3,21.5,0.181,240683.3,240683.3,1134,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980910,518489.00
09/11/2015 10:15,2,0.830,ACTIVE,214.19,339.65,59.944,1441980903,"201051344001025","174011321042388",29.84,16.30,0,328.82,359.48,25.1,22.3,0.181,245546.3,245546.3,1131,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980911,518490.00
09/11/2015 10:15,2,0.832,ACTIVE,215.09,342.35,59.970,1441980903,"201051344000569","174011321042388",30.04,15.30,0,331.53,361.29,25.3,22.5,0.186,248720.8,248720.8,1133,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980912,518491.00
09/11/2015 10:15,2,0.490,ACTIVE,213.29,413.59,59.959,1441980903,"274151322000094","174011321042388",38.92,19.50,0,331.83,430.42,19.4,16.8,0.124,420923.7,420923.7,1144,0,0,0,L,1151911521,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980913,518492.00
09/11/2015 10:15,2,0.828,ACTIVE,215.09,342.35,59.970,1441980903,"201051344000458","174011321042388",30.28,16.70,0,331.23,360.99,25.4,22.6,0.190,244413.4,244413.4,1133,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980914,518493.00
09/11/2015 10:15,2,0.738,ACTIVE,213.29,337.84,59.970,1441980903,"274151322000087","174011321042388",28.75,19.30,0,327.92,350.77,21.5,18.8,0.137,494166.1,494166.1,1131,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980915,518494.00
09/11/2015 10:15,2,0.785,ACTIVE,213.29,340.85,59.970,1441980903,"274151322000052","174011321042388",28.84,17.80,0,326.72,351.67,23.0,20.2,0.146,527486.3,527486.3,1127,0,0,0,L,1151911521,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980916,518495.00
09/11/2015 10:15,2,0.832,ACTIVE,214.41,339.95,59.938,1441980903,"201051344001145","174011321042388",29.88,15.50,0,329.73,358.58,25.2,22.4,0.186,249204.4,249204.4,1135,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980917,518496.00
