ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 10:15,2,0.844,ACTIVE,214.41,341.45,59.933,1441980903,"201051344000685","174011321042388",29.76,16.00,0,329.13,359.48,25.5,22.7,0.199,247859.6,247859.6,1135,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980918,518497.00
09/11/2015 10:15,2,0.748,ACTIVE,213.06,337.84,59.959,1441980903,"274151322000088","174011321042388",28.61,17.80,0,327.02,350.47,21.6,19.0,0.141,506621.7,506621.7,1128,0,0,0,L,1151911521,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980919,518498.00
09/11/2015 10:15,2,0.873,ACTIVE,214.41,341.15,59.928,1441980903,"201051344000438","174011321042388",30.12,15.80,0,329.43,358.88,26.7,23.8,0.199,247850.6,247850.6,1133,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980920,518499.00
09/11/2015 10:15,2,0.885,ACTIVE,213.96,340.25,59.944,1441980903,"201051344001135","174011321042388",29.60,16.00,0,327.32,357.08,26.6,23.7,0.194,239503.3,239503.3,1131,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980921,518500.00
09/11/2015 10:15,2,0.895,ACTIVE,214.64,340.85,59.965,1441980903,"201051344000417","174011321042388",29.94,16.00,0,327.32,357.38,27.2,24.3,0.203,242644.8,242644.8,1137,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980922,518501.00
09/11/2015 10:15,2,0.902,ACTIVE,214.64,342.65,59.959,1441980903,"201051344000594","174011321042388",29.62,16.70,0,330.03,360.08,27.1,24.2,0.203,245152.9,245152.9,1137,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980922,518502.00
09/11/2015 10:15,2,0.793,ACTIVE,213.29,341.75,59.965,1441980903,"274151322000083","174011321042388",28.88,17.50,0,327.92,350.77,23.2,20.5,0.159,523121.1,523121.1,1129,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980923,518503.00
09/11/2015 10:15,2,0.906,ACTIVE,214.64,341.75,59.944,1441980903,"201051344000585","174011321042388",30.18,16.70,0,329.43,357.08,27.7,24.8,0.203,244825.4,244825.4,1132,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980924,518504.00
09/11/2015 10:15,2,0.801,ACTIVE,213.06,340.25,59.949,1441980903,"274151322000054","174011321042388",28.84,18.00,0,326.72,350.47,23.4,20.7,0.150,517820.9,517820.9,1128,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980925,518505.00
09/11/2015 10:15,2,0.900,ACTIVE,214.64,340.85,59.970,1441980903,"201051344001203","174011321042388",29.82,16.30,0,329.43,358.58,27.2,24.4,0.208,245405.8,245405.8,1133,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980926,518506.00
09/11/2015 10:15,2,0.896,ACTIVE,213.96,341.75,60.018,1441980903,"201051344000646","174011321042388",30.08,16.00,0,326.42,358.58,27.3,24.5,0.212,241312.2,241312.2,1129,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980927,518507.00
09/11/2015 10:15,2,0.566,ACTIVE,214.19,409.98,59.959,1441980903,"274151322000068","174011321042388",38.61,20.00,0,333.63,429.52,22.2,19.5,0.137,420402.6,420402.6,1143,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980928,518508.00
09/11/2015 10:15,2,0.869,ACTIVE,214.19,345.66,59.954,1441980903,"274151322000076","174011321042388",30.06,17.50,0,328.82,351.67,26.4,23.6,0.172,553564.7,553564.7,1127,0,0,0,L,1151911521,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980929,518509.00
09/11/2015 10:15,2,0.943,ACTIVE,213.96,339.95,59.986,1441980903,"201051344000890","174011321042388",30.02,16.30,0,328.82,357.08,28.7,25.8,0.208,246163.1,246163.1,1134,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980930,518510.00
09/11/2015 10:15,2,0.887,ACTIVE,214.87,344.15,59.970,1441980903,"201051344000900","174011321042388",29.72,15.00,0,331.23,359.18,26.7,23.9,0.212,247493.8,247493.8,1132,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980931,518511.00
09/11/2015 10:15,2,0.914,ACTIVE,215.54,344.76,60.018,1441980903,"201051344000633","174011321042388",30.26,16.00,0,332.43,361.29,28.1,25.1,0.217,235953.0,235953.0,1138,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980932,518512.00
09/11/2015 10:15,2,0.928,ACTIVE,215.09,343.55,59.991,1441980903,"201051344000983","174011321042388",30.06,15.50,0,330.93,359.18,28.4,25.4,0.217,244435.7,244435.7,1134,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980933,518513.00
09/11/2015 10:15,2,0.914,ACTIVE,214.41,341.75,59.975,1441980903,"201051344000917","174011321042388",29.68,17.00,0,328.82,356.18,27.5,24.7,0.208,246517.1,246517.1,1137,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980933,518514.00
09/11/2015 10:15,2,0.949,ACTIVE,214.19,342.65,59.970,1441980903,"201051344000648","174011321042388",29.58,15.30,0,332.73,358.58,28.5,25.6,0.212,241787.4,241787.4,1137,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980934,518515.00
09/11/2015 10:15,2,0.939,ACTIVE,214.19,341.45,59.970,1441980903,"201051344001093","174011321042388",30.14,16.70,0,327.32,355.28,28.7,25.8,0.208,244684.5,244684.5,1136,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980935,518516.00
09/11/2015 10:15,2,0.953,ACTIVE,215.77,344.76,59.975,1441980903,"201051344000645","174011321042388",29.48,16.00,0,333.03,359.48,28.5,25.6,0.212,242889.4,242889.4,1134,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980936,518517.00
09/11/2015 10:15,2,0.844,ACTIVE,213.29,338.44,59.975,1441980903,"274151322000085","174011321042388",29.34,17.50,0,328.52,349.26,25.1,22.3,0.159,520556.4,520556.4,1129,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980937,518518.00
09/11/2015 10:15,2,0.973,ACTIVE,214.41,342.05,60.039,1441980903,"201051344000651","174011321042388",29.54,15.80,0,329.73,355.88,29.1,26.1,0.221,242115.1,242115.1,1129,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980938,518519.00
09/11/2015 10:15,2,0.967,ACTIVE,215.09,343.55,59.975,1441980903,"201051344000867","174011321042388",29.80,16.70,0,331.83,357.98,29.2,26.3,0.225,234981.1,234981.1,1135,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980939,518520.00
09/11/2015 10:15,2,0.957,ACTIVE,214.19,340.85,59.981,1441980903,"201051344001230","174011321042388",29.60,15.80,0,326.72,355.28,28.7,25.8,0.217,245514.3,245514.3,1137,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980940,518521.00
09/11/2015 10:15,2,0.957,ACTIVE,215.32,345.36,59.965,1441980903,"201051344000576","174011321042388",30.16,15.30,0,332.13,359.18,29.3,26.4,0.221,241963.6,241963.6,1138,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980941,518522.00
09/11/2015 10:15,2,1.000,ACTIVE,214.87,343.85,59.975,1441980903,"201051344000579","174011321042388",30.12,16.70,0,331.53,358.28,30.5,27.5,0.225,249439.9,249439.9,1131,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441980942,518523.00
09/11/2015 10:30,2,5.734,ACTIVE,218.26,357.98,59.986,1441981803,"201051344000955","174011321042388",30.32,17.80,0,327.62,417.19,176.0,167.9,0.818,247480.9,247480.9,1133,0,0,0,L,1122011218,0,124.72,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981804,518524.00
09/11/2015 10:30,2,6.166,ACTIVE,215.32,363.69,60.002,1441981803,"274151322000095","174011321042388",30.32,21.50,0,327.62,400.96,189.2,180.7,0.720,547182.0,547182.0,1132,0,0,0,L,1151911521,0,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981806,518525.00
09/11/2015 10:30,2,5.068,ACTIVE,219.39,357.08,59.991,1441981803,"201051344000868","174011321042388",30.34,17.30,0,331.53,422.30,155.7,148.3,0.712,234464.2,234464.2,1138,0,0,0,L,1122011218,0,124.72,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981807,518526.00
09/11/2015 10:30,2,5.211,ACTIVE,221.19,360.08,59.975,1441981803,"201051344000853","174011321042388",30.43,17.80,0,333.63,428.61,160.6,153.1,0.742,241049.5,241049.5,1133,0,0,0,L,1122011218,0,126.07,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981808,518527.00
09/11/2015 10:30,2,5.295,ACTIVE,218.93,358.88,59.986,1441981803,"201051344000582","174011321042388",30.28,18.00,0,329.13,423.81,162.2,154.7,0.725,239575.1,239575.1,1136,0,0,0,L,1122011218,0,125.40,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981808,518528.00
09/11/2015 10:30,2,5.025,ACTIVE,220.52,358.28,59.975,1441981803,"201051344000469","174011321042388",30.53,16.30,0,331.23,428.61,155.2,147.8,0.707,236283.0,236283.0,1132,0,0,0,L,1122011218,0,124.94,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981809,518529.00
09/11/2015 10:30,2,4.814,ACTIVE,220.06,359.78,59.981,1441981803,"201051344000988","174011321042388",30.00,18.30,0,331.83,428.01,146.3,139.3,0.667,235136.9,235136.9,1134,0,0,0,L,1122011218,0,125.17,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981810,518530.00
09/11/2015 10:30,2,4.961,ACTIVE,220.52,359.78,59.981,1441981803,"201051344001158","174011321042388",30.49,18.30,0,331.53,428.61,153.4,146.2,0.716,240696.5,240696.5,1135,0,0,0,L,1122011218,0,125.17,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981811,518531.00
09/11/2015 10:30,2,5.359,ACTIVE,218.48,355.58,59.975,1441981803,"201051344001025","174011321042388",30.81,18.00,0,328.22,422.60,167.2,159.5,0.760,245559.4,245559.4,1132,0,0,0,L,1122011218,0,124.94,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981812,518532.00
09/11/2015 10:30,2,5.941,ACTIVE,220.74,360.99,59.986,1441981803,"201051344000569","174011321042388",30.65,18.00,0,331.53,427.41,184.4,176.1,0.835,248734.4,248734.4,1134,0,0,0,L,1122011218,0,125.17,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981813,518533.00
09/11/2015 10:30,2,0.264,ALERT,215.54,500.45,59.991,1441981803,"274151322000094","174011321042388",48.25,20.30,0,330.33,519.09,13.0,10.7,0.062,420930.5,420930.5,1145,0,0,0,L,1151911521,0,123.14,124.72,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981815,518534.00
09/11/2015 10:30,2,6.350,ACTIVE,220.74,364.89,59.986,1441981803,"201051344000458","174011321042388",30.61,18.30,0,331.53,428.01,196.9,188.2,0.897,244427.0,244427.0,1134,0,0,0,L,1122011218,0,125.40,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981816,518535.00
09/11/2015 10:30,2,6.844,ACTIVE,215.54,355.88,59.986,1441981803,"274151322000087","174011321042388",29.76,23.50,0,329.13,395.85,206.3,197.2,0.769,494177.7,494177.7,1132,0,0,0,L,1151911521,0,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981817,518536.00
09/11/2015 10:30,2,7.291,ACTIVE,216.00,357.68,59.986,1441981803,"274151322000052","174011321042388",29.84,21.80,0,328.82,397.66,220.4,210.8,0.849,527498.4,527498.4,1128,0,0,0,L,1151911521,0,123.36,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981817,518537.00
09/11/2015 10:30,2,7.195,ACTIVE,218.71,362.19,60.007,1441981803,"201051344001145","174011321042388",30.43,17.80,0,330.03,417.49,221.7,212.1,1.012,249217.4,249217.4,1136,0,0,0,L,1122011218,0,125.17,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981818,518538.00
09/11/2015 10:30,2,7.217,ACTIVE,218.71,361.89,60.002,1441981803,"201051344000685","174011321042388",30.42,17.80,0,329.73,420.20,222.1,212.4,1.034,247872.7,247872.7,1136,0,0,0,L,1122011218,0,125.85,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981819,518539.00
09/11/2015 10:30,2,6.691,ACTIVE,215.32,372.41,59.959,1441981803,"274151322000088","174011321042388",29.62,20.00,0,329.73,397.05,200.2,191.3,0.765,506633.5,506633.5,1129,0,0,0,L,1151911521,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981820,518540.00
09/11/2015 10:30,2,6.422,ACTIVE,218.93,361.59,59.986,1441981803,"201051344000438","174011321042388",30.49,18.30,0,329.43,422.60,198.2,189.4,0.910,247864.1,247864.1,1134,0,0,0,L,1122011218,0,125.62,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981821,518541.00
09/11/2015 10:30,2,6.080,ACTIVE,219.16,359.78,59.981,1441981803,"201051344001135","174011321042388",30.28,18.30,0,328.82,422.60,186.4,178.0,0.853,239516.7,239516.7,1132,0,0,0,L,1122011218,0,125.40,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981822,518542.00
09/11/2015 10:30,2,6.322,ACTIVE,218.26,359.48,59.975,1441981803,"201051344000417","174011321042388",30.06,18.70,0,328.22,416.59,192.6,184.0,0.902,242658.3,242658.3,1138,0,0,0,L,1122011218,0,124.94,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981823,518543.00
09/11/2015 10:30,2,6.484,ACTIVE,219.39,361.59,59.986,1441981803,"201051344000594","174011321042388",30.32,19.30,0,330.03,423.50,199.2,190.4,0.902,245166.8,245166.8,1138,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981824,518544.00
09/11/2015 10:30,2,7.020,ACTIVE,215.09,354.37,59.970,1441981803,"274151322000083","174011321042388",29.66,22.50,0,329.13,397.05,211.0,201.7,0.853,523133.2,523133.2,1130,0,0,0,L,1151911521,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981825,518545.00
09/11/2015 10:30,2,7.150,ACTIVE,220.06,363.09,59.965,1441981803,"201051344000585","174011321042388",30.30,19.00,0,328.82,422.30,219.4,209.9,1.003,244839.2,244839.2,1133,0,0,0,L,1122011218,0,125.40,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981826,518546.00
09/11/2015 10:30,2,7.291,ACTIVE,215.54,358.88,59.965,1441981803,"274151322000054","174011321042388",29.72,22.00,0,328.82,398.26,219.2,209.6,0.844,517833.2,517833.2,1129,0,0,0,L,1151911521,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981827,518547.00
09/11/2015 10:30,2,7.678,ACTIVE,220.29,364.89,59.986,1441981803,"201051344001203","174011321042388",30.08,18.70,0,330.33,423.50,233.8,223.8,1.065,245419.6,245419.6,1134,0,0,0,L,1122011218,0,126.53,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981827,518548.00
09/11/2015 10:30,2,7.299,ACTIVE,218.48,363.09,59.970,1441981803,"201051344000646","174011321042388",30.36,18.00,0,327.92,422.00,224.3,214.6,1.030,241325.9,241325.9,1130,0,0,0,L,1122011218,0,125.40,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981828,518549.00
09/11/2015 10:30,2,4.596,ALERT,216.00,449.95,59.965,1441981803,"274151322000068","174011321042388",42.26,24.00,0,330.93,519.39,195.8,187.1,0.756,420413.2,420413.2,1144,0,0,0,L,1151911521,0,123.59,124.72,0001,23,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981830,518550.00
09/11/2015 10:30,2,7.480,ACTIVE,216.00,375.41,59.970,1441981803,"274151322000076","174011321042388",30.47,22.50,0,329.43,400.66,230.8,220.8,0.884,553578.4,553578.4,1128,0,0,0,L,1151911521,0,123.59,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981831,518551.00
09/11/2015 10:30,2,7.219,ACTIVE,218.26,361.29,59.975,1441981803,"201051344000890","174011321042388",30.22,18.30,0,328.52,416.89,220.7,211.1,0.981,246177.2,246177.2,1135,0,0,0,L,1122011218,0,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981832,518552.00
09/11/2015 10:30,2,5.838,ACTIVE,220.06,359.78,59.959,1441981803,"201051344000900","174011321042388",30.67,17.00,0,332.43,426.51,181.1,172.8,0.809,247508.0,247508.0,1133,0,0,0,L,1122011218,0,125.17,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981833,518553.00
09/11/2015 10:30,2,5.408,ACTIVE,219.16,360.08,59.970,1441981803,"201051344000633","174011321042388",30.26,19.00,0,332.13,422.30,165.5,157.8,0.773,235967.3,235967.3,1139,0,0,0,L,1122011218,0,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981834,518554.00
09/11/2015 10:30,2,4.648,ACTIVE,219.61,356.78,59.981,1441981803,"201051344000983","174011321042388",30.49,18.30,0,332.43,429.22,143.5,136.6,0.672,244450.2,244450.2,1135,0,0,0,L,1122011218,0,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981835,518555.00
09/11/2015 10:30,2,5.645,ACTIVE,218.71,357.38,59.981,1441981803,"201051344000917","174011321042388",30.34,19.30,0,328.22,422.90,173.5,165.6,0.804,246531.0,246531.0,1138,0,0,0,L,1122011218,0,125.17,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981836,518556.00
09/11/2015 10:30,2,5.008,ACTIVE,219.61,357.38,60.012,1441981803,"201051344000648","174011321042388",30.04,17.50,0,330.93,423.20,152.4,145.2,0.689,241801.8,241801.8,1138,0,0,0,L,1122011218,0,124.49,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981837,518557.00
09/11/2015 10:30,2,5.766,ACTIVE,218.71,359.48,60.007,1441981803,"201051344001093","174011321042388",30.59,19.30,0,329.13,423.50,178.6,170.4,0.800,244698.8,244698.8,1137,0,0,0,L,1122011218,0,125.17,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981838,518558.00
09/11/2015 10:30,2,5.838,ACTIVE,220.74,362.19,59.981,1441981803,"201051344000645","174011321042388",29.82,18.00,0,333.63,427.11,176.4,168.3,0.773,242904.0,242904.0,1135,0,0,0,L,1122011218,0,125.62,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981839,518559.00
09/11/2015 10:30,2,5.311,ACTIVE,215.09,363.09,59.981,1441981803,"274151322000085","174011321042388",29.64,21.80,0,328.22,397.66,159.3,151.8,0.614,520569.3,520569.3,1130,0,0,0,L,1151911521,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981840,518560.00
09/11/2015 10:30,2,5.943,ACTIVE,218.93,359.18,59.959,1441981803,"201051344000651","174011321042388",30.24,18.30,0,329.43,422.90,181.9,173.6,0.822,242129.5,242129.5,1130,0,0,0,L,1122011218,0,125.85,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981841,518561.00
09/11/2015 10:30,2,6.994,ACTIVE,220.97,364.29,59.954,1441981803,"201051344000867","174011321042388",29.92,18.70,0,331.83,422.30,212.0,202.7,0.937,234995.8,234995.8,1136,0,0,0,L,1122011218,0,125.85,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981842,518562.00
09/11/2015 10:30,2,5.672,ACTIVE,217.58,354.67,59.981,1441981803,"201051344001230","174011321042388",30.10,18.70,0,326.72,417.19,172.8,164.9,0.791,245528.5,245528.5,1138,0,0,0,L,1122011218,0,124.94,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981843,518563.00
09/11/2015 10:30,2,7.049,ACTIVE,221.64,364.59,60.002,1441981803,"201051344000576","174011321042388",30.55,17.80,0,332.73,428.01,217.8,208.3,0.959,241978.4,241978.4,1139,0,0,0,L,1122011218,0,126.07,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981844,518564.00
09/11/2015 10:30,2,5.561,ACTIVE,221.19,359.78,59.975,1441981803,"201051344000579","174011321042388",30.16,19.00,0,332.43,428.01,169.7,161.8,0.765,249454.8,249454.8,1132,0,0,0,L,1122011218,0,125.62,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441981845,518565.00
09/11/2015 10:45,2,7.709,ACTIVE,215.77,361.29,59.975,1441982703,"201051344000955","174011321042388",29.24,23.00,0,317.40,416.29,228.2,218.4,1.069,247517.7,247517.7,1134,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982704,518566.00
09/11/2015 10:45,2,7.760,ACTIVE,211.70,356.48,59.970,1441982703,"274151322000095","174011321042388",29.26,28.50,0,324.32,401.56,229.7,219.7,0.893,547218.8,547218.8,1133,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982705,518567.00
09/11/2015 10:45,2,7.895,ACTIVE,216.90,362.19,59.959,1441982703,"201051344000868","174011321042388",28.45,22.00,0,317.10,422.90,227.3,217.5,1.034,234501.1,234501.1,1139,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982706,518568.00
09/11/2015 10:45,2,7.814,ACTIVE,219.16,363.99,59.970,1441982703,"201051344000853","174011321042388",29.02,21.30,0,320.71,428.01,229.6,219.7,1.061,241086.6,241086.6,1134,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982707,518569.00
09/11/2015 10:45,2,7.703,ACTIVE,216.67,361.89,59.965,1441982703,"201051344000582","174011321042388",28.77,22.50,0,318.30,422.90,224.3,214.6,1.025,239611.3,239611.3,1137,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982708,518570.00
09/11/2015 10:45,2,7.768,ACTIVE,218.71,364.89,59.991,1441982703,"201051344000469","174011321042388",28.98,21.50,0,318.00,422.60,228.0,218.2,1.052,236319.9,236319.9,1133,0,0,0,L,1122011218,0,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982709,518571.00
09/11/2015 10:45,2,7.871,ACTIVE,218.48,365.49,59.949,1441982703,"201051344000988","174011321042388",28.43,23.50,0,316.50,425.01,226.6,216.8,1.047,235173.8,235173.8,1135,0,0,0,L,1122011218,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982709,518572.00
09/11/2015 10:45,2,7.828,ACTIVE,216.22,361.59,59.970,1441982703,"201051344001025","174011321042388",28.61,24.00,0,318.61,420.80,226.9,217.1,1.008,245596.3,245596.3,1133,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982712,518573.00
09/11/2015 10:45,2,7.744,ACTIVE,218.26,364.29,59.975,1441982703,"201051344000569","174011321042388",29.20,22.00,0,318.91,424.41,229.1,219.2,1.061,248771.5,248771.5,1135,0,0,0,L,1122011218,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982712,518574.00
09/11/2015 10:45,2,4.959,ALERT,211.93,430.12,59.954,1441982703,"274151322000094","174011321042388",40.10,27.30,0,331.23,513.07,199.9,191.1,0.773,420953.2,420953.2,1147,0,0,0,L,1151911521,0,121.33,122.46,0001,23,0,0,0,0,0,0,155,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982714,518575.00
09/11/2015 10:45,2,7.678,ACTIVE,218.93,363.39,59.965,1441982703,"201051344000458","174011321042388",29.16,23.50,0,315.90,422.00,226.6,216.8,1.056,244463.9,244463.9,1135,0,0,0,L,1122011218,0,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982715,518576.00
09/11/2015 10:45,2,7.266,ACTIVE,212.83,365.19,59.970,1441982703,"274151322000087","174011321042388",28.59,30.30,0,325.82,396.75,210.3,201.0,0.800,494211.5,494211.5,1133,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982716,518577.00
09/11/2015 10:45,2,7.414,ACTIVE,212.61,371.21,59.970,1441982703,"274151322000052","174011321042388",28.82,28.80,0,324.62,397.66,216.1,206.7,0.844,527533.2,527533.2,1129,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982717,518578.00
09/11/2015 10:45,2,7.656,ACTIVE,215.77,359.78,59.965,1441982703,"201051344001145","174011321042388",29.22,22.50,0,319.21,416.59,226.5,216.7,1.069,249254.1,249254.1,1137,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982718,518579.00
09/11/2015 10:45,2,7.775,ACTIVE,215.77,363.39,59.981,1441982703,"201051344000685","174011321042388",28.98,23.00,0,316.50,416.29,228.0,218.1,1.100,247909.6,247909.6,1137,0,0,0,L,1122011218,0,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982719,518580.00
09/11/2015 10:45,2,7.359,ACTIVE,204.25,337.54,59.970,1441982703,"274151322000088","174011321042388",28.49,26.30,0,321.91,397.05,212.1,202.8,0.840,506667.6,506667.6,1130,0,0,0,L,1151911521,0,117.71,117.71,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982720,518581.00
09/11/2015 10:45,2,7.738,ACTIVE,208.99,353.77,59.970,1441982703,"201051344000438","174011321042388",29.08,22.30,0,318.91,422.30,227.6,217.8,1.096,247901.1,247901.1,1135,0,0,0,L,1122011218,0,119.75,118.39,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982721,518582.00
09/11/2015 10:45,2,7.670,ACTIVE,208.99,353.77,59.975,1441982703,"201051344001135","174011321042388",28.90,22.50,0,318.30,421.10,224.4,214.7,1.069,239553.3,239553.3,1133,0,0,0,L,1122011218,0,119.52,118.39,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982722,518583.00
09/11/2015 10:45,2,7.705,ACTIVE,208.54,351.37,59.975,1441982703,"201051344000417","174011321042388",28.59,23.80,0,317.40,415.69,223.1,213.4,1.083,242694.6,242694.6,1139,0,0,0,L,1122011218,0,119.07,118.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982723,518584.00
09/11/2015 10:45,2,7.852,ACTIVE,209.22,354.67,59.965,1441982703,"201051344000594","174011321042388",28.59,23.80,0,319.81,423.20,227.2,217.3,1.069,245203.9,245203.9,1139,0,0,0,L,1122011218,0,118.84,119.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982723,518585.00
09/11/2015 10:45,2,7.270,ACTIVE,204.93,355.58,59.975,1441982703,"274151322000083","174011321042388",28.77,29.30,0,317.70,397.66,211.7,202.4,0.902,523167.3,523167.3,1131,0,0,0,L,1151911521,0,117.26,118.39,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982725,518586.00
09/11/2015 10:45,2,7.746,ACTIVE,210.12,354.67,59.959,1441982703,"201051344000585","174011321042388",28.67,23.50,0,318.61,421.40,224.7,215.0,1.078,244875.9,244875.9,1134,0,0,0,L,1122011218,0,119.75,119.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982725,518587.00
09/11/2015 10:45,2,7.395,ACTIVE,205.83,357.38,59.970,1441982703,"274151322000054","174011321042388",28.45,28.30,0,318.00,398.26,212.7,203.4,0.822,517867.6,517867.6,1130,0,0,0,L,1151911521,0,117.94,118.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982726,518588.00
09/11/2015 10:45,2,7.857,ACTIVE,210.35,355.28,59.959,1441982703,"201051344001203","174011321042388",28.65,23.30,0,317.40,422.30,227.8,218.0,1.087,245456.8,245456.8,1135,0,0,0,L,1122011218,0,120.88,118.84,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982727,518589.00
09/11/2015 10:45,2,7.623,ACTIVE,210.12,353.47,59.959,1441982703,"201051344000646","174011321042388",29.00,23.00,0,317.10,418.39,223.8,214.0,1.083,241362.4,241362.4,1131,0,0,0,L,1122011218,0,120.65,119.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982728,518590.00
09/11/2015 10:45,2,4.879,ACTIVE,214.41,448.75,59.965,1441982703,"274151322000068","174011321042388",40.22,29.80,0,333.33,484.82,199.1,190.3,0.765,420445.3,420445.3,1146,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982729,518591.00
09/11/2015 10:45,2,7.723,ACTIVE,209.22,364.89,59.965,1441982703,"274151322000076","174011321042388",29.34,29.80,0,319.21,401.26,229.5,219.6,0.910,553616.0,553616.0,1129,0,0,0,L,1151911521,0,119.52,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982730,518592.00
09/11/2015 10:45,2,7.660,ACTIVE,211.70,356.78,59.965,1441982703,"201051344000890","174011321042388",28.67,23.80,0,319.51,418.70,222.2,212.5,1.012,246214.1,246214.1,1136,0,0,0,L,1122011218,0,121.55,119.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982731,518593.00
09/11/2015 10:45,2,7.926,ACTIVE,216.00,363.69,59.965,1441982703,"201051344000900","174011321042388",28.96,21.80,0,317.40,422.30,232.3,222.3,1.056,247545.5,247545.5,1134,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982732,518594.00
09/11/2015 10:45,2,7.725,ACTIVE,218.93,364.89,59.975,1441982703,"201051344000633","174011321042388",28.77,23.50,0,317.40,421.10,224.8,215.0,1.047,236004.1,236004.1,1140,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982733,518595.00
09/11/2015 10:45,2,7.684,ACTIVE,220.06,367.30,59.981,1441982703,"201051344000983","174011321042388",29.30,22.30,0,317.40,423.50,227.8,218.0,1.047,244487.3,244487.3,1136,0,0,0,L,1122011218,0,125.17,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982734,518596.00
09/11/2015 10:45,2,7.703,ACTIVE,217.58,362.49,59.959,1441982703,"201051344000917","174011321042388",28.75,23.80,0,318.00,422.30,224.3,214.6,1.047,246567.6,246567.6,1139,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982734,518597.00
09/11/2015 10:45,2,7.729,ACTIVE,218.48,361.29,59.965,1441982703,"201051344000648","174011321042388",28.92,22.30,0,317.40,422.00,226.3,216.5,1.030,241838.5,241838.5,1139,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982735,518598.00
09/11/2015 10:45,2,7.818,ACTIVE,217.35,360.99,59.959,1441982703,"201051344001093","174011321042388",28.80,23.80,0,317.70,422.60,228.1,218.2,1.056,244735.8,244735.8,1138,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982736,518599.00
09/11/2015 10:45,2,7.914,ACTIVE,219.39,365.19,59.970,1441982703,"201051344000645","174011321042388",28.67,22.30,0,318.91,424.11,229.7,219.7,1.030,242941.2,242941.2,1136,0,0,0,L,1122011218,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982737,518600.00
09/11/2015 10:45,2,7.281,ACTIVE,213.29,349.86,59.970,1441982703,"274151322000085","174011321042388",28.67,27.00,0,320.71,398.26,211.1,201.8,0.813,520603.9,520603.9,1131,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982738,518601.00
09/11/2015 10:45,2,7.668,ACTIVE,216.67,359.78,59.970,1441982703,"201051344000651","174011321042388",28.67,22.80,0,318.30,421.10,222.4,212.8,1.008,242166.6,242166.6,1131,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982739,518602.00
09/11/2015 10:45,2,7.529,ACTIVE,217.80,361.89,59.965,1441982703,"201051344000867","174011321042388",28.63,24.00,0,318.61,420.80,218.2,208.7,0.986,235032.8,235032.8,1137,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982741,518603.00
09/11/2015 10:45,2,7.457,ACTIVE,214.87,357.68,59.959,1441982703,"201051344001230","174011321042388",29.06,23.50,0,317.10,415.99,219.4,209.8,1.003,245565.3,245565.3,1139,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982741,518604.00
09/11/2015 10:45,2,6.973,ACTIVE,218.48,362.19,59.970,1441982703,"201051344000576","174011321042388",29.00,22.00,0,317.70,426.81,204.6,195.6,0.932,242015.7,242015.7,1140,0,0,0,L,1122011218,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982742,518605.00
09/11/2015 10:45,2,6.854,ACTIVE,218.48,361.29,59.996,1441982703,"201051344000579","174011321042388",28.92,24.00,0,319.51,425.91,200.8,191.9,0.928,249491.8,249491.8,1133,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982743,518606.00
09/11/2015 10:45,2,6.953,ACTIVE,218.48,362.19,59.965,1441982703,"201051344001158","174011321042388",28.49,23.80,0,318.61,422.60,200.6,191.7,0.932,240735.0,240735.0,1136,0,0,0,L,1122011218,1,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441982744,518607.00
09/11/2015 11:00,2,8.014,ACTIVE,219.16,363.69,59.965,1441983603,"201051344000955","174011321042388",29.14,25.80,0,316.50,423.20,236.5,226.3,1.105,247558.1,247558.1,1135,0,0,0,L,1122011218,0,125.62,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983604,518608.00
09/11/2015 11:00,2,8.004,ACTIVE,213.96,348.96,59.965,1441983603,"274151322000095","174011321042388",29.32,32.00,0,313.20,401.86,237.4,227.2,0.915,547259.6,547259.6,1134,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983605,518609.00
09/11/2015 11:00,2,8.205,ACTIVE,220.29,368.20,59.954,1441983603,"201051344000868","174011321042388",28.39,24.50,0,317.70,423.20,235.8,225.7,1.052,234541.0,234541.0,1140,0,0,0,L,1122011218,0,124.49,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983606,518610.00
09/11/2015 11:00,2,7.914,ACTIVE,222.32,369.40,59.981,1441983603,"201051344000853","174011321042388",29.22,24.50,0,318.00,426.81,234.0,223.9,1.065,241126.8,241126.8,1135,0,0,0,L,1122011218,0,125.85,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983607,518611.00
09/11/2015 11:00,2,7.725,ACTIVE,219.84,365.19,59.975,1441983603,"201051344000582","174011321042388",28.73,25.50,0,318.30,424.41,224.6,214.8,1.003,239651.0,239651.0,1138,0,0,0,L,1122011218,0,126.07,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983608,518612.00
09/11/2015 11:00,2,7.406,ACTIVE,221.42,367.60,59.970,1441983603,"201051344000469","174011321042388",28.57,24.30,0,316.20,422.60,214.1,204.7,0.972,236359.8,236359.8,1134,0,0,0,L,1122011218,0,124.72,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983609,518613.00
09/11/2015 11:00,2,7.244,ACTIVE,220.74,365.19,59.965,1441983603,"201051344000988","174011321042388",28.67,27.00,0,318.00,423.20,210.1,200.9,0.959,235213.5,235213.5,1136,0,0,0,L,1122011218,0,124.49,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983610,518614.00
09/11/2015 11:00,2,7.422,ACTIVE,220.97,364.29,59.975,1441983603,"201051344001158","174011321042388",27.93,26.50,0,318.61,422.00,209.8,200.6,0.959,240772.3,240772.3,1137,0,0,0,L,1122011218,0,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983610,518615.00
09/11/2015 11:00,2,7.803,ACTIVE,219.61,363.99,59.970,1441983603,"201051344001025","174011321042388",28.61,26.80,0,318.61,424.11,226.1,216.3,1.012,245636.4,245636.4,1134,0,0,0,L,1122011218,0,125.62,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983611,518616.00
09/11/2015 11:00,2,6.311,ACTIVE,220.29,360.99,59.975,1441983603,"201051344000569","174011321042388",29.26,24.50,0,318.61,423.81,186.7,178.3,0.840,248811.7,248811.7,1136,0,0,0,L,1122011218,0,124.04,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983612,518617.00
09/11/2015 11:00,2,4.820,ACTIVE,213.96,446.05,59.959,1441983603,"274151322000094","174011321042388",40.26,30.50,0,394.35,480.91,195.9,187.1,0.760,420988.6,420988.6,1149,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983613,518618.00
09/11/2015 11:00,2,5.943,ACTIVE,219.84,360.08,59.970,1441983603,"201051344000458","174011321042388",29.02,25.80,0,317.10,422.90,174.4,166.5,0.813,244503.6,244503.6,1136,0,0,0,L,1122011218,0,124.49,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983614,518619.00
09/11/2015 11:00,2,5.525,ACTIVE,213.06,347.76,59.965,1441983603,"274151322000087","174011321042388",28.31,33.80,0,315.60,398.86,158.2,150.7,0.605,494248.7,494248.7,1134,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983615,518620.00
09/11/2015 11:00,2,4.787,ACTIVE,213.51,343.85,59.970,1441983603,"274151322000052","174011321042388",29.08,31.80,0,310.79,400.66,141.0,134.2,0.548,527571.6,527571.6,1130,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983616,518621.00
09/11/2015 11:00,2,4.385,ACTIVE,216.67,352.57,59.970,1441983603,"201051344001145","174011321042388",29.14,24.50,0,318.00,423.81,129.4,123.0,0.601,249294.0,249294.0,1138,0,0,0,L,1122011218,0,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983617,518622.00
09/11/2015 11:00,2,4.516,ACTIVE,216.67,354.67,59.991,1441983603,"201051344000685","174011321042388",28.98,25.00,0,317.40,422.60,132.5,126.0,0.650,247949.9,247949.9,1138,0,0,0,L,1122011218,0,124.94,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983618,518623.00
09/11/2015 11:00,2,5.135,ACTIVE,213.29,354.97,59.965,1441983603,"274151322000088","174011321042388",28.47,29.50,0,315.90,400.06,147.9,140.8,0.561,506705.2,506705.2,1131,0,0,0,L,1151911521,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983619,518624.00
09/11/2015 11:00,2,5.008,ACTIVE,217.58,354.97,59.965,1441983603,"201051344000438","174011321042388",28.86,25.50,0,318.00,424.41,146.5,139.4,0.689,247941.3,247941.3,1136,0,0,0,L,1122011218,0,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983620,518625.00
09/11/2015 11:00,2,5.223,ACTIVE,217.80,355.28,59.981,1441983603,"201051344001135","174011321042388",28.67,26.00,0,318.00,422.90,151.8,144.6,0.720,239592.8,239592.8,1134,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983621,518626.00
09/11/2015 11:00,2,5.686,ACTIVE,217.80,358.28,59.986,1441983603,"201051344000417","174011321042388",29.26,26.50,0,317.10,422.60,168.5,160.7,0.813,242733.9,242733.9,1140,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983622,518627.00
09/11/2015 11:00,2,4.672,ACTIVE,216.67,351.67,59.975,1441983603,"201051344000594","174011321042388",28.53,27.80,0,317.70,422.90,135.0,128.4,0.623,245243.7,245243.7,1140,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983623,518628.00
09/11/2015 11:00,2,7.158,ACTIVE,213.29,348.06,59.965,1441983603,"274151322000083","174011321042388",28.73,33.00,0,315.60,398.86,208.0,198.8,0.844,523204.9,523204.9,1132,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983624,518629.00
09/11/2015 11:00,2,5.453,ACTIVE,218.03,356.18,59.981,1441983603,"201051344000585","174011321042388",28.75,26.80,0,319.51,421.40,158.7,151.2,0.729,244915.4,244915.4,1135,0,0,0,L,1122011218,0,124.49,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983624,518630.00
09/11/2015 11:00,2,6.896,ACTIVE,213.51,347.76,59.975,1441983603,"274151322000054","174011321042388",28.21,31.00,0,316.20,400.96,197.0,188.2,0.765,517905.4,517905.4,1131,0,0,0,L,1151911521,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983625,518631.00
09/11/2015 11:00,2,4.686,ACTIVE,218.03,352.87,59.981,1441983603,"201051344001203","174011321042388",29.20,26.50,0,317.10,424.11,138.6,131.8,0.641,245496.9,245496.9,1136,0,0,0,L,1122011218,0,125.40,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983626,518632.00
09/11/2015 11:00,2,5.744,ACTIVE,217.35,356.48,59.970,1441983603,"201051344000646","174011321042388",29.64,25.30,0,317.10,424.41,172.3,164.4,0.831,241401.9,241401.9,1132,0,0,0,L,1122011218,0,124.94,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983627,518633.00
09/11/2015 11:00,2,0.268,ALERT,214.41,489.93,59.975,1441983603,"274151322000068","174011321042388",47.13,26.50,0,382.03,527.80,12.9,10.5,0.057,420467.4,420467.4,1147,0,0,0,L,1151911521,0,123.36,123.36,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983629,518634.00
09/11/2015 11:00,2,7.979,ACTIVE,214.19,352.57,59.981,1441983603,"274151322000076","174011321042388",29.28,32.00,0,320.41,405.17,236.4,226.2,0.919,553657.3,553657.3,1130,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983630,518635.00
09/11/2015 11:00,2,7.629,ACTIVE,218.26,360.99,59.991,1441983603,"201051344000890","174011321042388",29.16,25.80,0,318.91,422.90,225.3,215.5,1.025,246254.0,246254.0,1137,0,0,0,L,1122011218,0,125.62,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983631,518636.00
09/11/2015 11:00,2,7.775,ACTIVE,221.19,365.19,59.986,1441983603,"201051344000900","174011321042388",29.18,22.80,0,317.70,424.41,230.1,220.2,1.034,247585.6,247585.6,1135,0,0,0,L,1122011218,0,125.17,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983632,518637.00
09/11/2015 11:00,2,8.260,ACTIVE,221.19,367.60,59.970,1441983603,"201051344000633","174011321042388",28.65,26.80,0,319.81,422.00,239.5,229.3,1.096,236043.4,236043.4,1141,0,0,0,L,1122011218,0,125.17,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983633,518638.00
09/11/2015 11:00,2,8.100,ACTIVE,222.32,369.40,59.970,1441983603,"201051344000983","174011321042388",29.14,24.50,0,317.70,424.41,238.9,228.6,1.083,244526.7,244526.7,1137,0,0,0,L,1122011218,0,125.62,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983634,518639.00
