ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 11:00,2,7.936,ACTIVE,220.29,367.60,60.002,1441983603,"201051344000917","174011321042388",29.28,26.30,0,320.41,423.81,235.2,225.1,1.087,246607.2,246607.2,1140,0,0,0,L,1122011218,0,126.07,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983635,518640.00
09/11/2015 11:00,2,8.102,ACTIVE,221.64,367.60,59.996,1441983603,"201051344000648","174011321042388",28.69,24.50,0,316.80,422.90,235.4,225.2,1.083,241877.5,241877.5,1140,0,0,0,L,1122011218,0,124.94,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983636,518641.00
09/11/2015 11:00,2,8.195,ACTIVE,220.52,367.60,60.012,1441983603,"201051344001093","174011321042388",28.90,26.80,0,318.61,423.81,240.0,229.7,1.069,244775.8,244775.8,1139,0,0,0,L,1122011218,0,126.30,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983636,518642.00
09/11/2015 11:00,2,8.229,ACTIVE,221.87,366.70,59.986,1441983603,"201051344000645","174011321042388",28.88,25.50,0,319.21,423.20,240.8,230.5,1.065,242980.6,242980.6,1137,0,0,0,L,1122011218,0,125.62,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983637,518643.00
09/11/2015 11:00,2,7.336,ACTIVE,214.41,374.81,59.975,1441983603,"274151322000085","174011321042388",28.43,31.00,0,319.81,399.46,210.5,201.2,0.804,520641.8,520641.8,1132,0,0,0,L,1151911521,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983638,518644.00
09/11/2015 11:00,2,7.658,ACTIVE,219.84,366.40,59.959,1441983603,"201051344000651","174011321042388",29.20,25.80,0,320.41,422.30,226.3,216.5,1.012,242206.6,242206.6,1132,0,0,0,L,1122011218,0,126.30,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983639,518645.00
09/11/2015 11:00,2,7.473,ACTIVE,219.84,363.69,59.959,1441983603,"201051344000867","174011321042388",28.92,26.80,0,319.51,422.60,218.8,209.2,0.994,235072.1,235072.1,1138,0,0,0,L,1122011218,0,124.49,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983640,518646.00
09/11/2015 11:00,2,7.191,ACTIVE,217.80,359.78,59.981,1441983603,"201051344001230","174011321042388",29.30,25.30,0,315.30,421.10,213.3,204.0,0.963,245605.1,245605.1,1140,0,0,0,L,1122011218,0,125.17,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983641,518647.00
09/11/2015 11:00,2,5.916,ACTIVE,219.39,360.08,60.018,1441983603,"201051344000576","174011321042388",29.12,24.00,0,317.40,423.81,174.3,166.3,0.800,242055.2,242055.2,1141,0,0,0,L,1122011218,0,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983642,518648.00
09/11/2015 11:00,2,5.422,ACTIVE,219.16,357.68,60.002,1441983603,"201051344000579","174011321042388",28.88,27.80,0,319.21,422.60,158.6,151.2,0.729,249531.2,249531.2,1134,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441983643,518649.00
09/11/2015 11:15,2,8.252,ACTIVE,219.84,364.29,59.938,1441984503,"201051344000955","174011321042388",30.42,27.50,0,316.50,422.90,254.3,243.5,1.180,247595.7,247595.7,1136,0,0,0,L,1122011218,0,125.62,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984504,518650.00
09/11/2015 11:15,2,8.229,ACTIVE,216.45,376.01,59.938,1441984503,"274151322000095","174011321042388",30.63,33.00,0,324.02,402.46,255.1,244.3,0.968,547297.8,547297.8,1135,0,0,0,L,1151911521,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984505,518651.00
09/11/2015 11:15,2,8.000,ACTIVE,221.87,367.30,59.922,1441984503,"201051344000868","174011321042388",31.43,23.50,0,318.61,423.81,254.3,243.5,1.123,234577.5,234577.5,1141,0,0,0,L,1122011218,0,125.85,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984506,518652.00
09/11/2015 11:15,2,7.871,ACTIVE,224.13,370.90,59.944,1441984503,"201051344000853","174011321042388",32.01,23.30,0,320.11,428.61,254.6,243.8,1.167,241163.4,241163.4,1136,0,0,0,L,1122011218,0,127.20,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984507,518653.00
09/11/2015 11:15,2,8.322,ACTIVE,221.42,367.90,59.907,1441984503,"201051344000582","174011321042388",30.24,26.80,0,318.91,425.31,254.7,243.9,1.136,239687.8,239687.8,1139,0,0,0,L,1122011218,0,126.53,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984508,518654.00
09/11/2015 11:15,2,7.990,ACTIVE,223.45,370.00,59.970,1441984503,"201051344000469","174011321042388",31.45,23.30,0,317.70,429.82,254.3,243.6,1.140,236396.4,236396.4,1135,0,0,0,L,1122011218,0,126.30,126.98,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984509,518655.00
09/11/2015 11:15,2,8.162,ACTIVE,223.68,371.81,59.986,1441984503,"201051344000988","174011321042388",30.69,26.50,0,317.10,429.82,253.5,242.7,1.149,235249.9,235249.9,1137,0,0,0,L,1122011218,0,126.75,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984510,518656.00
09/11/2015 11:15,2,8.061,ACTIVE,223.45,369.70,59.949,1441984503,"201051344001158","174011321042388",29.48,26.50,0,319.21,428.91,240.4,230.1,1.078,240808.4,240808.4,1138,0,0,0,L,1122011218,0,126.75,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984511,518657.00
09/11/2015 11:15,2,7.963,ACTIVE,220.74,363.69,59.949,1441984503,"201051344001025","174011321042388",29.46,29.00,0,318.00,423.50,237.5,227.3,1.047,245673.6,245673.6,1135,0,0,0,L,1122011218,0,126.07,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984512,518658.00
09/11/2015 11:15,2,8.072,ACTIVE,223.00,370.00,59.954,1441984503,"201051344000569","174011321042388",31.19,24.00,0,317.70,428.01,254.7,243.9,1.158,248848.2,248848.2,1137,0,0,0,L,1122011218,0,126.07,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984513,518659.00
09/11/2015 11:15,2,5.010,ACTIVE,216.22,445.15,59.954,1441984503,"274151322000094","174011321042388",40.30,32.60,0,330.03,480.61,204.2,195.1,0.769,421021.9,421021.9,1150,0,0,0,L,1151911521,0,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984514,518660.00
09/11/2015 11:15,2,7.947,ACTIVE,223.45,369.10,59.959,1441984503,"201051344000458","174011321042388",31.59,26.00,0,318.30,428.61,253.8,243.1,1.167,244540.0,244540.0,1137,0,0,0,L,1122011218,0,126.98,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984515,518661.00
09/11/2015 11:15,2,7.805,ACTIVE,216.67,360.69,59.944,1441984503,"274151322000087","174011321042388",28.61,35.00,0,324.02,399.46,226.0,216.2,0.849,494283.8,494283.8,1135,0,0,0,L,1151911521,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984515,518662.00
09/11/2015 11:15,2,7.965,ACTIVE,216.90,358.88,59.959,1441984503,"274151322000052","174011321042388",28.78,33.00,0,320.71,400.96,232.0,222.0,0.893,527607.9,527607.9,1131,0,0,0,L,1151911521,0,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984516,518663.00
09/11/2015 11:15,2,8.152,ACTIVE,219.61,367.30,59.954,1441984503,"201051344001145","174011321042388",30.81,26.30,0,317.40,422.60,254.0,243.2,1.171,249331.5,249331.5,1139,0,0,0,L,1122011218,0,125.62,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984517,518664.00
09/11/2015 11:15,2,8.129,ACTIVE,219.61,365.49,59.981,1441984503,"201051344000685","174011321042388",30.95,26.80,0,317.10,423.50,254.7,243.9,1.207,247987.5,247987.5,1139,0,0,0,L,1122011218,0,126.30,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984518,518665.00
09/11/2015 11:15,2,8.334,ACTIVE,216.67,377.52,59.954,1441984503,"274151322000088","174011321042388",28.78,31.50,0,322.51,400.06,242.8,232.4,0.915,506740.6,506740.6,1132,0,0,0,L,1151911521,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984519,518666.00
09/11/2015 11:15,2,8.135,ACTIVE,220.52,365.80,59.949,1441984503,"201051344000438","174011321042388",30.91,27.30,0,318.61,423.81,254.6,243.8,1.158,247979.1,247979.1,1137,0,0,0,L,1122011218,0,126.30,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984520,518667.00
09/11/2015 11:15,2,8.244,ACTIVE,221.19,367.90,59.949,1441984503,"201051344001135","174011321042388",30.47,27.30,0,318.00,425.61,254.0,243.2,1.123,239629.9,239629.9,1135,0,0,0,L,1122011218,0,126.53,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984521,518668.00
09/11/2015 11:15,2,8.365,ACTIVE,220.29,366.40,59.949,1441984503,"201051344000417","174011321042388",30.04,28.50,0,317.40,424.11,254.4,243.7,1.184,242770.9,242770.9,1141,0,0,0,L,1122011218,0,126.07,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984522,518669.00
09/11/2015 11:15,2,8.080,ACTIVE,221.19,366.70,59.981,1441984503,"201051344000594","174011321042388",31.13,28.80,0,317.10,425.61,254.4,243.6,1.140,245280.7,245280.7,1141,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984523,518670.00
09/11/2015 11:15,2,8.330,ACTIVE,216.22,349.56,59.954,1441984503,"274151322000083","174011321042388",28.98,34.50,0,323.11,400.66,244.0,233.6,0.977,523240.7,523240.7,1133,0,0,0,L,1151911521,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984524,518671.00
09/11/2015 11:15,2,8.164,ACTIVE,221.42,369.10,59.949,1441984503,"201051344000585","174011321042388",30.77,27.80,0,319.51,422.90,254.3,243.5,1.140,244952.7,244952.7,1136,0,0,0,L,1122011218,0,126.30,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984525,518672.00
09/11/2015 11:15,2,8.422,ACTIVE,216.67,382.03,59.949,1441984503,"274151322000054","174011321042388",28.75,32.80,0,324.32,401.56,245.0,234.5,0.932,517941.1,517941.1,1132,0,0,0,L,1151911521,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984526,518673.00
09/11/2015 11:15,2,8.010,ACTIVE,221.42,364.59,59.938,1441984503,"201051344001203","174011321042388",31.29,28.30,0,317.70,423.81,253.7,242.9,1.167,245534.7,245534.7,1137,0,0,0,L,1122011218,0,127.20,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984527,518674.00
09/11/2015 11:15,2,8.229,ACTIVE,220.06,364.89,59.944,1441984503,"201051344000646","174011321042388",30.57,28.00,0,317.40,425.01,254.6,243.8,1.167,241439.3,241439.3,1133,0,0,0,L,1122011218,0,126.30,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984527,518675.00
09/11/2015 11:15,2,5.676,ALERT,217.35,454.76,59.949,1441984503,"274151322000068","174011321042388",40.43,32.60,0,330.93,513.07,231.7,221.7,0.879,420498.2,420498.2,1149,0,0,0,L,1151911521,0,124.72,125.40,0001,29,0,0,0,0,0,0,2,1700,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984529,518676.00
09/11/2015 11:15,2,7.967,ACTIVE,217.80,379.62,59.938,1441984503,"274151322000076","174011321042388",31.49,33.30,0,324.92,402.46,254.4,243.7,0.963,553696.5,553696.5,1131,0,0,0,L,1151911521,0,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984530,518677.00
09/11/2015 11:15,2,8.188,ACTIVE,219.84,363.69,59.954,1441984503,"201051344000890","174011321042388",30.71,28.00,0,317.70,422.60,254.5,243.7,1.140,246291.8,246291.8,1138,0,0,0,L,1122011218,0,126.07,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984531,518678.00
09/11/2015 11:15,2,7.773,ACTIVE,222.77,369.40,59.959,1441984503,"201051344000900","174011321042388",32.38,22.80,0,318.61,429.22,254.6,243.8,1.114,247623.1,247623.1,1136,0,0,0,L,1122011218,0,126.53,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984532,518679.00
09/11/2015 11:15,2,8.062,ACTIVE,222.32,368.50,59.949,1441984503,"201051344000633","174011321042388",31.13,27.30,0,318.00,424.11,253.9,243.2,1.167,236080.3,236080.3,1142,0,0,0,L,1122011218,0,126.53,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984533,518680.00
09/11/2015 11:15,2,7.861,ACTIVE,223.45,370.00,59.949,1441984503,"201051344000983","174011321042388",31.97,24.30,0,317.10,429.22,254.3,243.5,1.171,244563.9,244563.9,1138,0,0,0,L,1122011218,0,126.75,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984534,518681.00
09/11/2015 11:15,2,8.150,ACTIVE,220.97,367.30,59.959,1441984503,"201051344000917","174011321042388",30.83,27.30,0,320.11,424.11,254.2,243.4,1.167,246644.7,246644.7,1141,0,0,0,L,1122011218,0,126.30,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984535,518682.00
09/11/2015 11:15,2,8.043,ACTIVE,222.77,369.70,59.970,1441984503,"201051344000648","174011321042388",31.25,25.30,0,318.00,428.61,254.0,243.3,1.136,241914.1,241914.1,1141,0,0,0,L,1122011218,0,126.07,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984535,518683.00
09/11/2015 11:15,2,8.018,ACTIVE,220.74,365.19,59.954,1441984503,"201051344001093","174011321042388",31.29,28.30,0,318.91,424.41,253.7,242.9,1.136,244813.5,244813.5,1140,0,0,0,L,1122011218,0,126.30,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984536,518684.00
09/11/2015 11:15,2,7.980,ACTIVE,223.00,368.80,59.954,1441984503,"201051344000645","174011321042388",31.53,25.80,0,318.00,426.51,254.9,244.1,1.127,243017.6,243017.6,1138,0,0,0,L,1122011218,0,126.75,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984537,518685.00
09/11/2015 11:15,2,8.525,ACTIVE,216.67,384.43,59.954,1441984503,"274151322000085","174011321042388",28.78,33.00,0,325.22,400.96,248.3,237.7,0.941,520677.9,520677.9,1133,0,0,0,L,1151911521,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984539,518686.00
09/11/2015 11:15,2,8.201,ACTIVE,221.19,364.59,59.954,1441984503,"201051344000651","174011321042388",30.75,27.50,0,319.21,424.11,255.0,244.2,1.123,242244.4,242244.4,1133,0,0,0,L,1122011218,0,126.98,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984540,518687.00
09/11/2015 11:15,2,8.045,ACTIVE,221.87,368.50,59.954,1441984503,"201051344000867","174011321042388",31.23,26.80,0,318.61,422.60,254.1,243.4,1.149,235109.2,235109.2,1139,0,0,0,L,1122011218,0,126.30,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984541,518688.00
09/11/2015 11:15,2,8.088,ACTIVE,219.39,363.39,59.959,1441984503,"201051344001230","174011321042388",31.05,27.80,0,318.30,418.70,253.8,243.1,1.145,245642.8,245642.8,1141,0,0,0,L,1122011218,0,125.85,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984541,518689.00
09/11/2015 11:15,2,7.875,ACTIVE,223.45,370.90,59.949,1441984503,"201051344000576","174011321042388",31.93,23.80,0,318.30,429.82,254.2,243.4,1.140,242092.3,242092.3,1142,0,0,0,L,1122011218,0,126.75,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984542,518690.00
09/11/2015 11:15,2,8.102,ACTIVE,223.68,369.70,59.928,1441984503,"201051344000579","174011321042388",31.03,28.80,0,318.61,429.52,254.5,243.7,1.158,249568.5,249568.5,1135,0,0,0,L,1122011218,0,126.75,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441984543,518691.00
09/11/2015 11:30,2,2.283,ACTIVE,215.77,353.77,59.928,1441985403,"201051344000955","174011321042388",28.69,28.50,0,318.00,423.81,66.4,62.1,0.552,247640.8,247640.8,1137,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985404,518692.00
09/11/2015 11:30,2,2.248,ACTIVE,214.64,345.36,59.891,1441985403,"274151322000095","174011321042388",28.94,34.30,0,325.52,403.97,65.9,61.7,0.451,547343.2,547343.2,1136,0,0,0,L,1151911521,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985405,518693.00
09/11/2015 11:30,2,2.301,ACTIVE,216.90,355.28,59.922,1441985403,"201051344000868","174011321042388",28.82,23.80,0,317.40,423.81,67.2,62.9,0.544,234621.9,234621.9,1142,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985406,518694.00
09/11/2015 11:30,2,2.275,ACTIVE,217.80,359.18,60.087,1441985403,"201051344000853","174011321042388",29.52,23.80,0,319.21,428.91,68.1,63.8,0.566,241207.9,241207.9,1137,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985407,518695.00
09/11/2015 11:30,2,2.234,ACTIVE,216.45,355.88,59.854,1441985403,"201051344000582","174011321042388",28.88,27.80,0,317.40,425.31,65.4,61.2,0.535,239732.2,239732.2,1140,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985408,518696.00
09/11/2015 11:30,2,2.332,ACTIVE,217.13,356.78,60.023,1441985403,"201051344000469","174011321042388",28.75,23.80,0,315.60,429.82,67.9,63.6,0.566,236440.8,236440.8,1136,0,0,0,L,1122011218,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985409,518697.00
09/11/2015 11:30,2,2.309,ACTIVE,216.90,357.98,59.970,1441985403,"201051344000988","174011321042388",28.77,26.80,0,318.61,429.82,67.3,63.0,0.561,235294.0,235294.0,1138,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985410,518698.00
09/11/2015 11:30,2,2.291,ACTIVE,216.90,356.18,59.944,1441985403,"201051344001158","174011321042388",28.73,27.50,0,319.81,429.22,66.7,62.4,0.548,240852.0,240852.0,1139,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985410,518699.00
09/11/2015 11:30,2,2.330,ACTIVE,216.00,354.07,59.996,1441985403,"201051344001025","174011321042388",28.69,30.00,0,318.30,425.61,67.8,63.5,0.552,245718.2,245718.2,1136,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985411,518700.00
09/11/2015 11:30,2,2.289,ACTIVE,216.67,356.48,60.012,1441985403,"201051344000569","174011321042388",29.84,24.00,0,316.20,428.01,69.2,64.8,0.570,248892.3,248892.3,1138,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985412,518701.00
09/11/2015 11:30,2,1.512,ACTIVE,214.19,403.67,59.896,1441985403,"274151322000094","174011321042388",37.63,32.60,0,385.03,477.31,57.7,53.8,0.393,421061.7,421061.7,1151,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985413,518702.00
09/11/2015 11:30,2,2.332,ACTIVE,216.67,355.88,60.007,1441985403,"201051344000458","174011321042388",29.18,26.00,0,317.10,429.52,68.9,64.6,0.579,244584.0,244584.0,1138,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985414,518703.00
09/11/2015 11:30,2,2.186,ACTIVE,214.64,350.77,59.912,1441985403,"274151322000087","174011321042388",28.37,36.30,0,327.02,400.36,62.8,58.7,0.420,494325.3,494325.3,1136,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985415,518704.00
09/11/2015 11:30,2,2.254,ACTIVE,213.96,344.15,59.891,1441985403,"274151322000052","174011321042388",28.71,33.00,0,326.42,402.46,65.5,61.3,0.446,527650.6,527650.6,1132,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985416,518705.00
09/11/2015 11:30,2,2.312,ACTIVE,216.22,354.37,60.044,1441985403,"201051344001145","174011321042388",29.06,26.30,0,319.21,424.11,68.1,63.8,0.561,249375.8,249375.8,1140,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985417,518706.00
09/11/2015 11:30,2,2.357,ACTIVE,216.45,356.48,60.065,1441985403,"201051344000685","174011321042388",28.84,27.50,0,317.70,423.81,69.0,64.7,0.605,248032.0,248032.0,1140,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985418,518707.00
09/11/2015 11:30,2,2.238,ACTIVE,214.41,350.77,59.970,1441985403,"274151322000088","174011321042388",28.57,32.00,0,327.62,400.96,64.7,60.5,0.442,506782.3,506782.3,1133,0,0,0,L,1151911521,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985419,518708.00
09/11/2015 11:30,2,2.396,ACTIVE,216.45,357.08,60.049,1441985403,"201051344000438","174011321042388",29.10,28.00,0,318.00,425.31,70.7,66.3,0.597,248023.4,248023.4,1138,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985420,518709.00
09/11/2015 11:30,2,2.439,ACTIVE,216.45,355.28,60.065,1441985403,"201051344001135","174011321042388",28.73,28.50,0,319.21,424.41,71.0,66.6,0.583,239673.6,239673.6,1136,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985421,518710.00
09/11/2015 11:30,2,2.439,ACTIVE,216.45,356.18,59.901,1441985403,"201051344000417","174011321042388",28.67,29.50,0,318.30,423.81,70.8,66.4,0.597,242814.3,242814.3,1142,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985421,518711.00
09/11/2015 11:30,2,2.465,ACTIVE,216.67,357.08,59.886,1441985403,"201051344000594","174011321042388",29.10,30.30,0,318.00,425.31,72.6,68.1,0.610,245324.4,245324.4,1142,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985422,518712.00
09/11/2015 11:30,2,2.385,ACTIVE,213.96,351.37,59.917,1441985403,"274151322000083","174011321042388",28.90,34.00,0,326.72,402.16,69.8,65.5,0.499,523282.3,523282.3,1134,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985423,518713.00
09/11/2015 11:30,2,2.605,ACTIVE,216.67,358.58,60.039,1441985403,"201051344000585","174011321042388",28.69,29.30,0,317.70,423.20,75.8,71.2,0.623,244996.5,244996.5,1137,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985424,518714.00
09/11/2015 11:30,2,2.494,ACTIVE,214.41,358.28,59.949,1441985403,"274151322000054","174011321042388",28.65,32.80,0,326.12,402.16,72.3,67.9,0.468,517982.7,517982.7,1133,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985425,518715.00
09/11/2015 11:30,2,2.650,ACTIVE,216.45,357.98,59.981,1441985403,"201051344001203","174011321042388",28.98,29.50,0,317.10,424.41,77.8,73.2,0.650,245578.8,245578.8,1138,0,0,0,L,1122011218,0,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985426,518716.00
09/11/2015 11:30,2,2.783,ACTIVE,215.77,354.37,60.018,1441985403,"201051344000646","174011321042388",28.80,28.50,0,318.00,425.61,81.3,76.5,0.389,241482.8,241482.8,1134,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985427,518717.00
09/11/2015 11:30,2,2.189,ACTIVE,215.32,420.80,59.986,1441985403,"274151322000068","174011321042388",38.59,31.80,0,392.55,473.70,85.6,80.7,0.318,420537.5,420537.5,1151,0,0,0,L,1151911521,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985428,518718.00
09/11/2015 11:30,2,3.914,ACTIVE,215.54,351.37,59.970,1441985403,"274151322000076","174011321042388",29.80,33.80,0,328.52,406.07,118.2,112.1,0.455,553741.0,553741.0,1132,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985429,518719.00
09/11/2015 11:30,2,3.297,ACTIVE,216.67,346.86,59.965,1441985403,"201051344000890","174011321042388",29.50,29.30,0,318.30,423.50,98.6,93.2,0.451,246335.4,246335.4,1139,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985430,518720.00
09/11/2015 11:30,2,2.816,ACTIVE,217.58,347.16,59.986,1441985403,"201051344000900","174011321042388",29.94,22.50,0,315.60,427.41,85.5,80.6,0.398,247666.5,247666.5,1137,0,0,0,L,1122011218,0,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985430,518721.00
09/11/2015 11:30,2,3.023,ACTIVE,217.80,350.17,59.975,1441985403,"201051344000633","174011321042388",29.30,27.80,0,319.81,423.81,89.8,84.7,0.420,236123.3,236123.3,1143,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985431,518722.00
09/11/2015 11:30,2,2.910,ACTIVE,218.03,347.16,59.970,1441985403,"201051344000983","174011321042388",29.82,24.50,0,318.00,428.31,88.0,83.0,0.415,244607.0,244607.0,1139,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985432,518723.00
09/11/2015 11:30,2,4.525,ACTIVE,218.48,353.17,59.970,1441985403,"201051344000917","174011321042388",29.60,28.50,0,320.11,425.61,135.8,129.1,0.628,246688.1,246688.1,1142,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985433,518724.00
09/11/2015 11:30,2,3.016,ACTIVE,218.48,348.66,59.986,1441985403,"201051344000648","174011321042388",29.54,24.50,0,317.40,428.31,90.2,85.2,0.420,241956.8,241956.8,1142,0,0,0,L,1122011218,0,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985434,518725.00
09/11/2015 11:30,2,4.090,ACTIVE,218.48,350.17,59.975,1441985403,"201051344001093","174011321042388",29.50,28.50,0,320.11,425.61,122.1,115.9,0.544,244856.9,244856.9,1141,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985435,518726.00
09/11/2015 11:30,2,2.934,ACTIVE,218.48,349.56,59.981,1441985403,"201051344000645","174011321042388",29.36,25.30,0,318.30,427.71,87.3,82.3,0.398,243060.4,243060.4,1139,0,0,0,L,1122011218,0,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985436,518727.00
09/11/2015 11:30,2,3.586,ACTIVE,215.54,356.78,59.965,1441985403,"274151322000085","174011321042388",29.10,32.80,0,327.32,401.86,105.6,100.0,0.402,520719.3,520719.3,1134,0,0,0,L,1151911521,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985437,518728.00
09/11/2015 11:30,2,3.240,ACTIVE,217.80,348.06,59.970,1441985403,"201051344000651","174011321042388",28.96,28.50,0,318.61,423.81,95.1,89.8,0.429,242287.7,242287.7,1134,0,0,0,L,1122011218,0,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985438,518729.00
09/11/2015 11:30,2,2.939,ACTIVE,218.03,346.86,59.965,1441985403,"201051344000867","174011321042388",29.28,27.00,0,319.81,423.20,87.2,82.3,0.407,235151.9,235151.9,1140,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985439,518730.00
09/11/2015 11:30,2,3.107,ACTIVE,216.45,346.56,59.965,1441985403,"201051344001230","174011321042388",29.58,28.50,0,316.80,422.90,93.1,88.0,0.429,245685.9,245685.9,1142,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985440,518731.00
09/11/2015 11:30,2,2.746,ACTIVE,218.03,348.06,59.949,1441985403,"201051344000576","174011321042388",29.68,23.00,0,317.70,428.91,82.5,77.7,0.380,242135.0,242135.0,1143,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985441,518732.00
09/11/2015 11:30,2,2.826,ACTIVE,217.80,348.36,59.975,1441985403,"201051344000579","174011321042388",29.02,29.30,0,318.30,428.91,83.1,78.3,0.384,249611.1,249611.1,1136,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441985442,518733.00
09/11/2015 11:45,2,1.598,ACTIVE,214.87,347.16,59.965,1441986303,"201051344000955","174011321042388",27.99,28.80,0,317.70,423.50,45.3,41.8,0.376,247674.0,247674.0,1138,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986305,518734.00
09/11/2015 11:45,2,1.527,ACTIVE,213.74,344.45,59.975,1441986303,"274151322000095","174011321042388",28.67,34.50,0,327.02,406.37,44.3,40.8,0.301,547376.7,547376.7,1137,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986306,518735.00
09/11/2015 11:45,2,1.586,ACTIVE,216.45,349.56,59.981,1441986303,"201051344000868","174011321042388",28.67,22.50,0,317.10,425.91,46.0,42.5,0.367,234655.6,234655.6,1143,0,0,0,L,1122011218,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986306,518736.00
09/11/2015 11:45,2,1.568,ACTIVE,217.35,351.07,59.981,1441986303,"201051344000853","174011321042388",29.36,23.00,0,319.81,431.02,46.6,43.1,0.376,241241.8,241241.8,1138,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986307,518737.00
09/11/2015 11:45,2,1.566,ACTIVE,215.54,348.06,59.949,1441986303,"201051344000582","174011321042388",27.79,27.50,0,318.91,424.71,44.1,40.7,0.358,239765.2,239765.2,1141,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986308,518738.00
09/11/2015 11:45,2,1.594,ACTIVE,216.90,349.86,59.991,1441986303,"201051344000469","174011321042388",28.59,22.00,0,316.20,430.12,46.2,42.6,0.376,236474.6,236474.6,1137,0,0,0,L,1122011218,0,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986309,518739.00
09/11/2015 11:45,2,1.557,ACTIVE,216.90,351.07,59.970,1441986303,"201051344000988","174011321042388",28.75,25.50,0,316.50,429.52,45.4,41.8,0.376,235327.6,235327.6,1139,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986310,518740.00
09/11/2015 11:45,2,1.559,ACTIVE,216.90,348.96,59.938,1441986303,"201051344001158","174011321042388",28.31,26.50,0,318.30,430.42,44.7,41.2,0.371,240885.4,240885.4,1140,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986311,518741.00
09/11/2015 11:45,2,1.580,ACTIVE,214.87,347.16,59.922,1441986303,"201051344001025","174011321042388",28.19,30.00,0,317.40,424.11,45.1,41.6,0.362,245751.5,245751.5,1137,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986312,518742.00
09/11/2015 11:45,2,1.557,ACTIVE,216.67,349.86,60.002,1441986303,"201051344000569","174011321042388",29.38,23.30,0,318.91,431.92,46.3,42.8,0.376,248926.2,248926.2,1139,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986313,518743.00
09/11/2015 11:45,2,0.998,ALERT,213.74,401.86,59.970,1441986303,"274151322000094","174011321042388",37.53,32.80,0,299.07,525.40,38.0,34.7,0.261,421088.2,421088.2,1152,0,0,0,L,1151911521,0,122.23,124.04,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986315,518744.00
09/11/2015 11:45,2,1.555,ACTIVE,216.90,348.96,59.991,1441986303,"201051344000458","174011321042388",29.08,24.80,0,317.70,430.12,45.8,42.3,0.376,244617.8,244617.8,1139,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986315,518745.00
09/11/2015 11:45,2,1.447,ACTIVE,213.74,341.45,59.965,1441986303,"274151322000087","174011321042388",27.79,36.50,0,327.62,403.07,40.8,37.5,0.247,494356.9,494356.9,1137,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986316,518746.00
09/11/2015 11:45,2,1.471,ACTIVE,213.96,350.77,60.018,1441986303,"274151322000052","174011321042388",28.29,33.50,0,327.02,402.46,42.1,38.7,0.287,527682.8,527682.8,1133,0,0,0,L,1151911521,0,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986317,518747.00
09/11/2015 11:45,2,1.496,ACTIVE,215.32,346.56,60.018,1441986303,"201051344001145","174011321042388",28.63,26.50,0,320.11,425.01,43.4,39.9,0.349,249408.7,249408.7,1141,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986318,518748.00
09/11/2015 11:45,2,1.520,ACTIVE,215.09,348.36,59.975,1441986303,"201051344000685","174011321042388",28.37,27.50,0,317.40,424.11,43.7,40.2,0.380,248065.1,248065.1,1141,0,0,0,L,1122011218,0,124.49,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986319,518749.00
09/11/2015 11:45,2,1.441,ACTIVE,213.29,346.86,59.954,1441986303,"274151322000088","174011321042388",27.71,32.40,0,327.62,402.46,40.5,37.1,0.270,506813.9,506813.9,1134,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986320,518750.00
09/11/2015 11:45,2,1.535,ACTIVE,215.32,348.06,60.018,1441986303,"201051344000438","174011321042388",28.45,28.50,0,317.70,425.31,44.3,40.8,0.367,248056.5,248056.5,1139,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986321,518751.00
09/11/2015 11:45,2,1.570,ACTIVE,214.87,346.86,59.975,1441986303,"201051344001135","174011321042388",28.05,28.50,0,318.00,424.11,44.6,41.1,0.362,239706.6,239706.6,1137,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986322,518752.00
09/11/2015 11:45,2,1.555,ACTIVE,215.09,347.16,59.965,1441986303,"201051344000417","174011321042388",27.85,29.80,0,317.40,424.71,43.9,40.4,0.362,242847.1,242847.1,1143,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986323,518753.00
09/11/2015 11:45,2,1.555,ACTIVE,216.45,349.26,59.975,1441986303,"201051344000594","174011321042388",28.67,30.00,0,319.81,423.81,45.2,41.7,0.367,245357.9,245357.9,1143,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986324,518754.00
09/11/2015 11:45,2,1.461,ACTIVE,213.51,342.65,59.970,1441986303,"274151322000083","174011321042388",27.81,34.80,0,326.42,402.77,41.1,37.8,0.323,523314.2,523314.2,1135,0,0,0,L,1151911521,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986324,518755.00
09/11/2015 11:45,2,1.584,ACTIVE,215.32,347.46,59.975,1441986303,"201051344000585","174011321042388",28.45,28.80,0,318.30,422.60,45.7,42.2,0.367,245029.8,245029.8,1138,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986325,518756.00
09/11/2015 11:45,2,1.473,ACTIVE,213.74,337.84,59.981,1441986303,"274151322000054","174011321042388",27.67,33.30,0,326.42,403.67,41.4,38.0,0.287,518014.5,518014.5,1134,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986326,518757.00
09/11/2015 11:45,2,1.535,ACTIVE,215.32,346.86,60.002,1441986303,"201051344001203","174011321042388",28.77,29.50,0,316.50,423.81,44.7,41.3,0.362,245612.0,245612.0,1139,0,0,0,L,1122011218,0,124.49,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986327,518758.00
09/11/2015 11:45,2,1.529,ACTIVE,214.87,347.16,60.002,1441986303,"201051344000646","174011321042388",28.29,28.50,0,317.70,426.51,43.9,40.4,0.358,241515.7,241515.7,1135,0,0,0,L,1122011218,0,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986328,518759.00
09/11/2015 11:45,2,1.010,ALERT,214.41,403.67,59.975,1441986303,"274151322000068","174011321042388",37.27,32.20,0,299.07,526.90,38.1,34.9,0.252,420563.6,420563.6,1152,0,0,0,L,1151911521,0,122.91,124.04,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986330,518760.00
09/11/2015 11:45,2,1.541,ACTIVE,214.87,349.86,60.012,1441986303,"274151322000076","174011321042388",28.65,33.30,0,327.92,408.18,44.7,41.2,0.296,553774.6,553774.6,1133,0,0,0,L,1151911521,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986331,518761.00
09/11/2015 11:45,2,1.572,ACTIVE,214.87,346.26,59.991,1441986303,"201051344000890","174011321042388",28.11,29.50,0,319.81,424.11,44.8,41.3,0.354,246368.4,246368.4,1140,0,0,0,L,1122011218,0,123.81,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986332,518762.00
09/11/2015 11:45,2,1.518,ACTIVE,216.90,350.17,59.986,1441986303,"201051344000900","174011321042388",29.50,21.50,0,317.40,434.33,45.4,41.9,0.367,247700.3,247700.3,1138,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986333,518763.00
09/11/2015 11:45,2,1.547,ACTIVE,217.13,351.37,59.954,1441986303,"201051344000633","174011321042388",28.53,27.00,0,317.70,427.71,44.7,41.2,0.371,236156.6,236156.6,1144,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986334,518764.00
09/11/2015 11:45,2,1.555,ACTIVE,216.90,348.96,59.933,1441986303,"201051344000983","174011321042388",29.16,23.50,0,318.61,430.72,45.9,42.4,0.380,244640.7,244640.7,1140,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986335,518765.00
09/11/2015 11:45,2,1.477,ACTIVE,215.32,347.46,59.970,1441986303,"201051344000917","174011321042388",28.77,27.80,0,320.11,423.81,43.1,39.6,0.354,246720.8,246720.8,1143,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986336,518766.00
09/11/2015 11:45,2,1.539,ACTIVE,216.90,350.17,59.954,1441986303,"201051344000648","174011321042388",28.96,23.30,0,315.90,430.12,45.1,41.6,0.362,241990.2,241990.2,1143,0,0,0,L,1122011218,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986337,518767.00
09/11/2015 11:45,2,1.492,ACTIVE,215.09,347.76,59.975,1441986303,"201051344001093","174011321042388",28.73,28.30,0,318.61,424.41,43.4,40.0,0.331,244889.8,244889.8,1142,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986338,518768.00
09/11/2015 11:45,2,1.541,ACTIVE,217.35,349.86,59.975,1441986303,"201051344000645","174011321042388",28.86,23.80,0,317.10,429.22,45.1,41.6,0.362,243093.9,243093.9,1140,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986338,518769.00
09/11/2015 11:45,2,1.432,ACTIVE,213.74,341.45,59.981,1441986303,"274151322000085","174011321042388",28.29,33.30,0,327.02,403.07,41.0,37.6,0.274,520751.0,520751.0,1135,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986339,518770.00
09/11/2015 11:45,2,1.549,ACTIVE,215.54,348.66,60.039,1441986303,"201051344000651","174011321042388",28.19,28.00,0,318.00,422.30,44.2,40.8,0.358,242320.6,242320.6,1135,0,0,0,L,1122011218,0,124.49,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986340,518771.00
09/11/2015 11:45,2,1.574,ACTIVE,216.90,348.66,60.007,1441986303,"201051344000867","174011321042388",28.53,25.50,0,318.30,424.41,45.5,42.0,0.362,235185.3,235185.3,1141,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986341,518772.00
09/11/2015 11:45,2,1.484,ACTIVE,214.64,345.96,59.975,1441986303,"201051344001230","174011321042388",28.71,28.50,0,317.70,424.41,43.2,39.7,0.345,245718.5,245718.5,1143,0,0,0,L,1122011218,0,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986342,518773.00
09/11/2015 11:45,2,1.541,ACTIVE,217.35,350.77,59.954,1441986303,"201051344000576","174011321042388",29.28,22.00,0,318.30,431.62,45.7,42.2,0.371,242168.6,242168.6,1144,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986343,518774.00
09/11/2015 11:45,2,1.580,ACTIVE,216.90,350.47,59.975,1441986303,"201051344000579","174011321042388",28.65,28.30,0,318.30,428.91,45.9,42.3,0.371,249644.5,249644.5,1137,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441986344,518775.00
09/11/2015 12:00,2,3.994,ACTIVE,218.03,351.07,60.007,1441987203,"201051344000955","174011321042388",28.23,31.00,0,318.91,428.31,114.3,108.4,0.548,247712.1,247712.1,1139,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987204,518776.00
09/11/2015 12:00,2,3.977,ACTIVE,214.87,346.56,60.012,1441987203,"274151322000095","174011321042388",28.25,39.50,0,323.11,411.18,113.8,107.9,0.438,547415.2,547415.2,1138,0,0,0,L,1151911521,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987205,518777.00
09/11/2015 12:00,2,3.635,ACTIVE,218.71,351.67,60.018,1441987203,"201051344000868","174011321042388",29.04,23.00,0,318.30,430.72,107.0,101.3,0.482,234693.9,234693.9,1144,0,0,0,L,1122011218,0,124.27,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987206,518778.00
09/11/2015 12:00,2,3.307,ACTIVE,219.61,351.67,60.044,1441987203,"201051344000853","174011321042388",28.96,24.30,0,318.91,433.72,97.0,91.7,0.446,241280.2,241280.2,1139,0,0,0,L,1122011218,0,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987207,518779.00
09/11/2015 12:00,2,3.369,ACTIVE,218.48,349.86,59.986,1441987203,"201051344000582","174011321042388",28.27,28.50,0,318.00,427.41,96.4,91.1,0.442,239803.1,239803.1,1142,0,0,0,L,1122011218,0,125.17,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987208,518780.00
09/11/2015 12:00,2,3.121,ACTIVE,218.71,349.26,60.023,1441987203,"201051344000469","174011321042388",28.90,23.00,0,314.70,434.02,91.4,86.3,0.429,236513.0,236513.0,1138,0,0,0,L,1122011218,0,124.04,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987209,518781.00
09/11/2015 12:00,2,3.088,ACTIVE,218.71,350.77,60.034,1441987203,"201051344000988","174011321042388",28.57,26.00,0,316.80,433.12,89.4,84.3,0.424,235365.9,235365.9,1140,0,0,0,L,1122011218,0,124.27,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987210,518782.00
