ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 12:00,2,3.041,ACTIVE,218.71,348.36,60.012,1441987203,"201051344001158","174011321042388",28.51,27.30,0,319.51,429.82,87.8,82.8,0.407,240923.5,240923.5,1141,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987211,518783.00
09/11/2015 12:00,2,3.082,ACTIVE,217.13,347.16,60.012,1441987203,"201051344001025","174011321042388",28.41,31.50,0,317.40,427.41,88.7,83.7,0.398,245789.8,245789.8,1138,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987212,518784.00
09/11/2015 12:00,2,3.025,ACTIVE,217.80,347.16,60.028,1441987203,"201051344000569","174011321042388",28.73,24.80,0,319.21,435.53,88.0,83.0,0.398,248964.6,248964.6,1140,0,0,0,L,1122011218,0,123.36,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987213,518785.00
09/11/2015 12:00,2,1.947,ALERT,214.87,416.89,60.002,1441987203,"274151322000094","174011321042388",38.55,37.00,0,296.96,534.11,75.8,71.2,0.526,421118.9,421118.9,1154,0,0,0,L,1151911521,0,123.59,124.27,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987214,518786.00
09/11/2015 12:00,2,3.012,ACTIVE,218.48,348.06,60.012,1441987203,"201051344000458","174011321042388",29.02,25.80,0,317.70,431.32,88.5,83.5,0.407,244656.2,244656.2,1140,0,0,0,L,1122011218,0,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987215,518787.00
09/11/2015 12:00,2,2.977,ACTIVE,214.87,341.45,60.012,1441987203,"274151322000087","174011321042388",27.83,40.60,0,325.82,404.27,83.8,79.0,0.309,494393.7,494393.7,1138,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987216,518788.00
09/11/2015 12:00,2,3.121,ACTIVE,214.64,338.74,59.986,1441987203,"274151322000052","174011321042388",27.77,38.80,0,324.92,404.57,87.8,82.8,0.327,527720.4,527720.4,1134,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987217,518789.00
09/11/2015 12:00,2,3.084,ACTIVE,217.58,347.16,60.023,1441987203,"201051344001145","174011321042388",28.35,28.30,0,320.71,428.91,88.5,83.5,0.407,249446.9,249446.9,1142,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987218,518790.00
09/11/2015 12:00,2,3.270,ACTIVE,217.35,348.06,59.986,1441987203,"201051344000685","174011321042388",27.93,29.00,0,318.61,428.61,92.6,87.5,0.451,248103.4,248103.4,1142,0,0,0,L,1122011218,0,125.40,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987219,518791.00
09/11/2015 12:00,2,3.457,ACTIVE,214.64,344.76,59.996,1441987203,"274151322000088","174011321042388",27.37,36.30,0,321.31,404.57,95.9,90.6,0.354,506850.8,506850.8,1135,0,0,0,L,1151911521,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987220,518792.00
09/11/2015 12:00,2,4.199,ACTIVE,218.48,352.57,59.986,1441987203,"201051344000438","174011321042388",27.93,30.30,0,318.91,427.11,118.8,112.8,0.570,248094.8,248094.8,1140,0,0,0,L,1122011218,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987221,518793.00
09/11/2015 12:00,2,4.824,ACTIVE,218.93,353.17,59.996,1441987203,"201051344001135","174011321042388",28.07,30.00,0,318.91,426.81,137.2,130.5,0.636,239744.8,239744.8,1138,0,0,0,L,1122011218,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987222,518794.00
09/11/2015 12:00,2,4.699,ACTIVE,218.71,353.17,60.012,1441987203,"201051344000417","174011321042388",28.43,32.20,0,318.61,426.81,135.3,128.6,0.628,242885.2,242885.2,1144,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987222,518795.00
09/11/2015 12:00,2,4.676,ACTIVE,218.71,353.77,60.002,1441987203,"201051344000594","174011321042388",28.94,31.50,0,319.81,428.91,137.0,130.3,0.641,245396.4,245396.4,1144,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987223,518796.00
09/11/2015 12:00,2,5.045,ACTIVE,215.09,362.19,59.996,1441987203,"274151322000083","174011321042388",28.31,40.20,0,325.82,403.97,144.5,137.5,0.583,523351.6,523351.6,1136,0,0,0,L,1151911521,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987224,518797.00
09/11/2015 12:00,2,4.561,ACTIVE,219.16,353.77,59.991,1441987203,"201051344000585","174011321042388",28.55,30.50,0,316.80,425.31,131.9,125.4,0.614,245068.3,245068.3,1139,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987225,518798.00
09/11/2015 12:00,2,5.365,ACTIVE,215.32,360.08,59.996,1441987203,"274151322000054","174011321042388",27.79,38.00,0,325.22,405.47,151.1,143.9,0.570,518051.8,518051.8,1135,0,0,0,L,1151911521,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987226,518799.00
09/11/2015 12:00,2,4.994,ACTIVE,219.61,354.37,60.007,1441987203,"201051344001203","174011321042388",28.77,30.50,0,318.00,429.22,145.6,138.6,0.672,245650.6,245650.6,1140,0,0,0,L,1122011218,0,126.07,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987227,518800.00
09/11/2015 12:00,2,5.133,ACTIVE,218.48,355.88,60.018,1441987203,"201051344000646","174011321042388",28.53,30.00,0,318.30,428.31,148.2,141.1,0.694,241554.0,241554.0,1136,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987228,518801.00
09/11/2015 12:00,2,0.256,ALERT,216.45,474.60,60.002,1441987203,"274151322000068","174011321042388",45.48,31.50,0,298.17,526.60,11.8,9.5,0.057,420579.1,420579.1,1154,0,0,0,L,1151911521,0,124.27,124.72,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987230,518802.00
09/11/2015 12:00,2,7.275,ACTIVE,216.90,374.51,59.981,1441987203,"274151322000076","174011321042388",28.43,38.20,0,324.92,411.78,209.5,200.3,0.795,553813.9,553813.9,1134,0,0,0,L,1151911521,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987231,518803.00
09/11/2015 12:00,2,7.879,ACTIVE,220.52,364.29,59.981,1441987203,"201051344000890","174011321042388",28.37,31.50,0,319.21,427.41,226.3,216.5,1.025,246407.1,246407.1,1141,0,0,0,L,1122011218,0,126.53,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987231,518804.00
09/11/2015 12:00,2,6.625,ACTIVE,222.77,362.79,60.034,1441987203,"201051344000900","174011321042388",29.62,23.30,0,318.91,432.82,199.0,190.2,0.893,247739.2,247739.2,1139,0,0,0,L,1122011218,0,126.53,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987232,518805.00
09/11/2015 12:00,2,8.268,ACTIVE,222.77,370.60,60.002,1441987203,"201051344000633","174011321042388",30.42,28.00,0,318.91,427.41,254.4,243.6,1.158,236195.3,236195.3,1145,0,0,0,L,1122011218,0,126.30,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987233,518806.00
09/11/2015 12:00,2,8.193,ACTIVE,223.68,370.00,59.986,1441987203,"201051344000983","174011321042388",29.54,24.80,0,319.21,433.42,245.1,234.6,1.114,244679.7,244679.7,1141,0,0,0,L,1122011218,0,126.75,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987235,518807.00
09/11/2015 12:00,2,8.461,ACTIVE,222.10,368.50,59.965,1441987203,"201051344000917","174011321042388",29.60,29.00,0,319.21,426.81,253.5,242.8,1.153,246759.4,246759.4,1144,0,0,0,L,1122011218,0,126.75,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987235,518808.00
09/11/2015 12:00,2,7.670,ACTIVE,222.77,367.60,60.007,1441987203,"201051344000648","174011321042388",29.08,24.30,0,317.40,431.62,225.9,216.2,0.999,242029.0,242029.0,1144,0,0,0,L,1122011218,0,125.85,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987236,518809.00
09/11/2015 12:00,2,7.002,ACTIVE,221.19,365.49,60.018,1441987203,"201051344001093","174011321042388",29.82,29.80,0,320.11,431.32,211.3,202.1,0.955,244928.6,244928.6,1143,0,0,0,L,1122011218,0,126.53,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987237,518810.00
09/11/2015 12:00,2,7.170,ACTIVE,222.10,366.10,59.996,1441987203,"201051344000645","174011321042388",29.28,24.50,0,317.70,430.42,212.3,203.0,0.937,243132.9,243132.9,1141,0,0,0,L,1122011218,0,126.07,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987238,518811.00
09/11/2015 12:00,2,8.564,ACTIVE,216.45,358.58,60.012,1441987203,"274151322000085","174011321042388",28.41,38.00,0,324.02,405.47,246.3,235.8,0.937,520789.1,520789.1,1136,0,0,0,L,1151911521,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987239,518812.00
09/11/2015 12:00,2,6.988,ACTIVE,221.42,364.89,59.991,1441987203,"201051344000651","174011321042388",28.65,29.30,0,318.00,425.01,202.7,193.7,0.897,242359.6,242359.6,1136,0,0,0,L,1122011218,0,126.98,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987240,518813.00
09/11/2015 12:00,2,6.127,ACTIVE,220.74,358.28,60.018,1441987203,"201051344000867","174011321042388",29.14,26.00,0,320.71,427.41,180.6,172.4,0.813,235224.4,235224.4,1142,0,0,0,L,1122011218,0,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987241,518814.00
09/11/2015 12:00,2,6.816,ACTIVE,219.39,361.59,59.991,1441987203,"201051344001230","174011321042388",28.75,30.30,0,315.90,426.51,198.3,189.5,0.902,245757.5,245757.5,1144,0,0,0,L,1122011218,0,125.85,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987242,518815.00
09/11/2015 12:00,2,6.152,ACTIVE,221.64,363.09,60.028,1441987203,"201051344000576","174011321042388",29.46,23.50,0,318.30,434.63,183.5,175.2,0.835,242207.8,242207.8,1145,0,0,0,L,1122011218,0,125.62,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987243,518816.00
09/11/2015 12:00,2,5.998,ACTIVE,221.64,361.89,60.007,1441987203,"201051344000579","174011321042388",29.02,29.50,0,319.51,429.82,176.2,168.1,0.795,249683.7,249683.7,1138,0,0,0,L,1122011218,0,125.62,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441987244,518817.00
09/11/2015 12:15,2,2.141,ACTIVE,214.41,350.47,59.959,1441988103,"201051344000955","174011321042388",28.21,29.50,0,317.40,422.90,61.2,57.2,0.521,247745.3,247745.3,1140,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988104,518818.00
09/11/2015 12:15,2,2.123,ACTIVE,213.74,352.57,59.975,1441988103,"274151322000095","174011321042388",28.45,37.00,0,326.42,411.18,61.2,57.1,0.433,547448.6,547448.6,1139,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988105,518819.00
09/11/2015 12:15,2,2.150,ACTIVE,215.54,353.17,59.959,1441988103,"201051344000868","174011321042388",28.05,23.00,0,317.10,427.41,61.1,57.0,0.504,234727.0,234727.0,1145,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988106,518820.00
09/11/2015 12:15,2,2.117,ACTIVE,216.45,355.58,59.986,1441988103,"201051344000853","174011321042388",28.86,23.30,0,318.30,433.12,61.9,57.8,0.513,241313.5,241313.5,1140,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988107,518821.00
09/11/2015 12:15,2,2.100,ACTIVE,215.54,352.27,59.970,1441988103,"201051344000582","174011321042388",27.99,27.80,0,317.10,426.81,59.5,55.6,0.491,239836.1,239836.1,1143,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988108,518822.00
09/11/2015 12:15,2,2.119,ACTIVE,216.00,353.77,59.928,1441988103,"201051344000469","174011321042388",28.55,22.80,0,315.90,430.42,61.4,57.3,0.508,236546.3,236546.3,1139,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988109,518823.00
09/11/2015 12:15,2,2.129,ACTIVE,216.00,354.97,59.981,1441988103,"201051344000988","174011321042388",27.95,25.30,0,316.80,429.52,60.3,56.3,0.508,235399.0,235399.0,1141,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988110,518824.00
09/11/2015 12:15,2,2.074,ACTIVE,216.22,354.97,59.975,1441988103,"201051344001158","174011321042388",28.33,26.50,0,319.51,429.82,59.5,55.6,0.499,240956.4,240956.4,1142,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988111,518825.00
09/11/2015 12:15,2,2.105,ACTIVE,214.87,350.77,59.959,1441988103,"201051344001025","174011321042388",28.41,30.30,0,316.80,424.11,60.6,56.5,0.495,245822.9,245822.9,1139,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988112,518826.00
09/11/2015 12:15,2,2.107,ACTIVE,216.22,354.37,59.938,1441988103,"201051344000569","174011321042388",28.82,23.80,0,318.00,430.12,61.5,57.5,0.508,248997.8,248997.8,1141,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988113,518827.00
09/11/2015 12:15,2,0.229,ALERT,213.51,460.78,59.938,1441988103,"274151322000094","174011321042388",44.07,32.00,0,296.66,526.30,10.4,8.1,0.062,421132.5,421132.5,1156,0,0,0,L,1151911521,0,121.78,123.59,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988114,518828.00
09/11/2015 12:15,2,2.098,ACTIVE,215.77,353.17,59.965,1441988103,"201051344000458","174011321042388",28.57,25.30,0,316.20,428.31,60.7,56.7,0.513,244689.2,244689.2,1141,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988115,518829.00
09/11/2015 12:15,2,1.984,ACTIVE,213.51,354.67,59.938,1441988103,"274151322000087","174011321042388",27.63,38.40,0,326.72,404.27,55.5,51.7,0.380,494425.6,494425.6,1139,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988116,518830.00
09/11/2015 12:15,2,2.000,ACTIVE,213.51,352.27,59.917,1441988103,"274151322000052","174011321042388",28.33,36.00,0,324.92,402.46,57.4,53.5,0.402,527752.7,527752.7,1135,0,0,0,L,1151911521,0,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988117,518831.00
09/11/2015 12:15,2,2.027,ACTIVE,214.87,350.17,59.959,1441988103,"201051344001145","174011321042388",28.61,26.80,0,317.70,424.41,58.8,54.8,0.486,249479.7,249479.7,1143,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988118,518832.00
09/11/2015 12:15,2,2.051,ACTIVE,214.64,351.67,59.901,1441988103,"201051344000685","174011321042388",28.53,27.80,0,315.90,425.61,59.3,55.3,0.530,248136.4,248136.4,1143,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988119,518833.00
09/11/2015 12:15,2,1.971,ACTIVE,212.83,344.76,59.954,1441988103,"274151322000088","174011321042388",27.69,34.80,0,324.62,403.97,55.3,51.4,0.371,506882.7,506882.7,1136,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988120,518834.00
09/11/2015 12:15,2,2.064,ACTIVE,214.87,351.37,59.965,1441988103,"201051344000438","174011321042388",28.49,29.30,0,316.80,425.01,59.6,55.6,0.508,248127.8,248127.8,1141,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988121,518835.00
09/11/2015 12:15,2,2.111,ACTIVE,214.41,350.17,59.991,1441988103,"201051344001135","174011321042388",27.71,28.80,0,317.40,424.41,59.2,55.2,0.495,239777.7,239777.7,1139,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988122,518836.00
09/11/2015 12:15,2,2.045,ACTIVE,214.64,350.17,59.944,1441988103,"201051344000417","174011321042388",28.31,30.80,0,316.50,423.50,58.6,54.7,0.495,242917.9,242917.9,1145,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988123,518837.00
09/11/2015 12:15,2,2.121,ACTIVE,215.09,352.27,60.012,1441988103,"201051344000594","174011321042388",27.83,30.80,0,317.40,426.21,59.8,55.8,0.491,245429.3,245429.3,1145,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988124,518838.00
09/11/2015 12:15,2,1.953,ACTIVE,213.51,342.95,59.981,1441988103,"274151322000083","174011321042388",28.23,37.30,0,326.12,403.67,55.9,52.0,0.402,523383.6,523383.6,1137,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988125,518839.00
09/11/2015 12:15,2,2.129,ACTIVE,214.87,351.07,59.991,1441988103,"201051344000585","174011321042388",27.93,28.80,0,318.30,424.11,60.3,56.2,0.495,245101.3,245101.3,1140,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988126,518840.00
09/11/2015 12:15,2,1.965,ACTIVE,213.74,350.47,59.970,1441988103,"274151322000054","174011321042388",27.99,35.80,0,325.52,403.97,55.8,51.9,0.380,518083.8,518083.8,1136,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988127,518841.00
09/11/2015 12:15,2,2.090,ACTIVE,214.87,349.86,60.023,1441988103,"201051344001203","174011321042388",28.13,29.80,0,318.30,426.51,59.5,55.6,0.495,245683.6,245683.6,1141,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988128,518842.00
09/11/2015 12:15,2,2.049,ACTIVE,214.41,350.77,59.975,1441988103,"201051344000646","174011321042388",28.19,29.30,0,315.60,424.71,58.5,54.5,0.491,241586.7,241586.7,1137,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988128,518843.00
09/11/2015 12:15,2,0.244,ALERT,213.96,461.38,59.991,1441988103,"274151322000068","174011321042388",44.13,30.50,0,298.47,522.39,10.9,8.6,0.049,420585.7,420585.7,1156,0,0,0,L,1151911521,0,122.46,123.36,0001,29,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988130,518844.00
09/11/2015 12:15,2,2.072,ACTIVE,213.96,349.86,59.975,1441988103,"274151322000076","174011321042388",28.80,35.40,0,327.62,410.88,60.5,56.4,0.411,553847.0,553847.0,1135,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988131,518845.00
09/11/2015 12:15,2,2.076,ACTIVE,214.41,350.17,59.986,1441988103,"201051344000890","174011321042388",28.19,30.30,0,318.30,424.71,59.3,55.3,0.482,246439.9,246439.9,1142,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988132,518846.00
09/11/2015 12:15,2,2.029,ACTIVE,215.54,353.47,60.007,1441988103,"201051344000900","174011321042388",29.22,22.00,0,317.40,430.72,60.1,56.1,0.495,247772.1,247772.1,1140,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988134,518847.00
09/11/2015 12:15,2,2.043,ACTIVE,216.22,354.97,59.965,1441988103,"201051344000633","174011321042388",28.35,27.00,0,316.80,425.31,58.7,54.7,0.495,236227.9,236227.9,1146,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988135,518848.00
09/11/2015 12:15,2,2.037,ACTIVE,216.00,354.07,59.991,1441988103,"201051344000983","174011321042388",29.12,24.00,0,317.40,429.52,60.1,56.1,0.495,244712.5,244712.5,1142,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988135,518849.00
09/11/2015 12:15,2,2.004,ACTIVE,215.09,350.77,60.044,1441988103,"201051344000917","174011321042388",28.21,27.80,0,318.30,424.11,57.3,53.4,0.477,246791.8,246791.8,1145,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988136,518850.00
09/11/2015 12:15,2,2.037,ACTIVE,216.22,353.47,59.959,1441988103,"201051344000648","174011321042388",28.49,23.80,0,316.50,428.61,58.8,54.8,0.482,242061.5,242061.5,1145,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988137,518851.00
09/11/2015 12:15,2,1.980,ACTIVE,215.32,350.77,60.023,1441988103,"201051344001093","174011321042388",28.59,28.30,0,318.30,427.41,57.4,53.5,0.464,244960.9,244960.9,1144,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988138,518852.00
09/11/2015 12:15,2,2.061,ACTIVE,216.45,354.07,59.981,1441988103,"201051344000645","174011321042388",28.13,24.00,0,318.61,428.01,58.8,54.8,0.477,243165.4,243165.4,1142,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988139,518853.00
09/11/2015 12:15,2,1.928,ACTIVE,213.29,345.96,59.970,1441988103,"274151322000085","174011321042388",28.07,35.20,0,325.52,403.67,54.8,51.0,0.380,520820.6,520820.6,1137,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988140,518854.00
09/11/2015 12:15,2,2.035,ACTIVE,215.32,352.27,59.917,1441988103,"201051344000651","174011321042388",28.23,28.30,0,317.40,424.11,58.2,54.3,0.477,242391.9,242391.9,1137,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988141,518855.00
09/11/2015 12:15,2,2.062,ACTIVE,216.00,352.27,59.959,1441988103,"201051344000867","174011321042388",28.15,25.80,0,319.21,425.61,58.8,54.8,0.477,235256.8,235256.8,1143,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988142,518856.00
09/11/2015 12:15,2,1.984,ACTIVE,214.64,349.56,59.965,1441988103,"201051344001230","174011321042388",28.37,29.00,0,313.20,425.01,57.0,53.1,0.473,245789.5,245789.5,1145,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988143,518857.00
09/11/2015 12:15,2,2.018,ACTIVE,216.45,355.58,60.007,1441988103,"201051344000576","174011321042388",28.96,22.50,0,316.20,430.72,59.2,55.2,0.495,242240.2,242240.2,1146,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988144,518858.00
09/11/2015 12:15,2,2.076,ACTIVE,216.00,353.77,59.949,1441988103,"201051344000579","174011321042388",28.19,28.50,0,320.11,428.91,59.3,55.3,0.491,249716.0,249716.0,1139,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441988144,518859.00
09/11/2015 12:30,2,1.859,ACTIVE,213.51,347.46,60.007,1441989003,"201051344000955","174011321042388",28.41,28.80,0,311.39,427.11,53.5,49.7,0.451,247778.2,247778.2,1141,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989005,518860.00
09/11/2015 12:30,2,1.807,ACTIVE,211.48,343.55,59.928,1441989003,"274151322000095","174011321042388",29.02,34.50,0,316.80,415.99,53.0,49.3,0.371,547481.8,547481.8,1140,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989005,518861.00
09/11/2015 12:30,2,1.832,ALERT,213.74,348.36,59.986,1441989003,"201051344000868","174011321042388",28.90,22.80,0,299.07,521.19,53.7,49.9,0.438,234759.4,234759.4,1146,0,0,0,L,1122011218,0,121.55,122.91,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989007,518862.00
09/11/2015 12:30,2,1.846,ALERT,214.64,350.17,59.938,1441989003,"201051344000853","174011321042388",29.20,22.30,0,297.57,527.50,54.6,50.8,0.451,241346.0,241346.0,1141,0,0,0,L,1122011218,0,122.23,123.14,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989009,518863.00
09/11/2015 12:30,2,1.826,ALERT,214.19,349.56,59.896,1441989003,"201051344000582","174011321042388",28.19,27.50,0,296.66,521.49,52.1,48.4,0.429,239868.6,239868.6,1144,0,0,0,L,1122011218,0,122.91,121.78,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989011,518864.00
09/11/2015 12:30,2,1.828,ALERT,214.19,349.26,59.901,1441989003,"201051344000469","174011321042388",29.08,22.50,0,296.66,523.29,53.9,50.1,0.455,236578.8,236578.8,1140,0,0,0,L,1122011218,0,121.33,123.14,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989013,518865.00
09/11/2015 12:30,2,1.859,ALERT,214.19,349.86,60.049,1441989003,"201051344000988","174011321042388",28.17,25.50,0,295.16,522.69,53.1,49.3,0.446,235431.6,235431.6,1142,0,0,0,L,1122011218,0,121.55,122.91,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989015,518866.00
09/11/2015 12:30,2,1.826,ALERT,214.19,348.36,59.991,1441989003,"201051344001158","174011321042388",28.39,26.50,0,296.66,518.79,52.5,48.7,0.446,240989.0,240989.0,1143,0,0,0,L,1122011218,0,121.55,122.46,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989016,518867.00
09/11/2015 12:30,2,1.859,ALERT,213.51,348.36,60.002,1441989003,"201051344001025","174011321042388",28.35,29.50,0,295.76,522.69,53.4,49.6,0.433,245855.7,245855.7,1140,0,0,0,L,1122011218,0,122.23,121.55,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989018,518868.00
09/11/2015 12:30,2,1.838,ALERT,214.19,349.56,59.996,1441989003,"201051344000569","174011321042388",29.38,22.80,0,299.07,522.39,54.7,50.8,0.455,249030.4,249030.4,1142,0,0,0,L,1122011218,0,121.33,122.91,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989020,518869.00
09/11/2015 12:30,2,1.193,ALERT,211.48,399.46,59.912,1441989003,"274151322000094","174011321042388",37.17,30.30,0,383.23,523.90,44.9,41.4,0.292,421135.9,421135.9,1158,0,0,0,L,1151911521,0,121.10,122.23,0001,27,0,0,0,0,0,0,229,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989022,518870.00
09/11/2015 12:30,2,1.850,ALERT,214.41,348.96,60.018,1441989003,"201051344000458","174011321042388",28.84,24.50,0,297.57,522.09,54.1,50.3,0.464,244721.8,244721.8,1142,0,0,0,L,1122011218,0,122.01,122.91,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989024,518871.00
09/11/2015 12:30,2,1.695,ACTIVE,211.48,338.44,59.922,1441989003,"274151322000087","174011321042388",28.37,36.00,0,316.80,406.67,48.8,45.2,0.301,494457.8,494457.8,1140,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989025,518872.00
09/11/2015 12:30,2,1.740,ACTIVE,211.03,339.04,59.949,1441989003,"274151322000052","174011321042388",28.80,33.50,0,316.80,406.37,50.8,47.1,0.345,527785.4,527785.4,1136,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989025,518873.00
09/11/2015 12:30,2,1.785,ALERT,213.96,348.96,59.970,1441989003,"201051344001145","174011321042388",28.84,26.00,0,296.36,522.39,52.2,48.5,0.438,249512.4,249512.4,1144,0,0,0,L,1122011218,0,122.68,121.55,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989027,518874.00
09/11/2015 12:30,2,1.828,ACTIVE,213.74,348.66,59.944,1441989003,"201051344000685","174011321042388",28.37,27.30,0,311.99,426.51,52.6,48.9,0.455,248169.3,248169.3,1144,0,0,0,L,1122011218,0,123.36,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989028,518875.00
09/11/2015 12:30,2,1.721,ACTIVE,211.25,338.74,59.975,1441989003,"274151322000088","174011321042388",27.99,32.80,0,317.10,406.67,48.7,45.1,0.336,506914.9,506914.9,1137,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989029,518876.00
09/11/2015 12:30,2,1.818,ALERT,213.74,348.36,60.012,1441989003,"201051344000438","174011321042388",28.82,28.00,0,296.06,524.20,53.1,49.3,0.446,248160.5,248160.5,1142,0,0,0,L,1122011218,0,122.91,121.55,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989031,518877.00
09/11/2015 12:30,2,1.850,ALERT,213.74,347.76,59.912,1441989003,"201051344001135","174011321042388",28.27,28.50,0,296.06,517.28,53.0,49.2,0.442,239810.4,239810.4,1140,0,0,0,L,1122011218,0,122.68,121.78,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989033,518878.00
09/11/2015 12:30,2,1.838,ALERT,213.74,347.76,59.949,1441989003,"201051344000417","174011321042388",28.15,29.50,0,295.16,518.18,52.4,48.7,0.442,242950.5,242950.5,1146,0,0,0,L,1122011218,0,122.46,121.55,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989035,518879.00
09/11/2015 12:30,2,1.842,ALERT,213.51,349.26,59.928,1441989003,"201051344000594","174011321042388",28.75,30.00,0,297.57,526.00,53.6,49.9,0.442,245461.9,245461.9,1146,0,0,0,L,1122011218,0,121.78,122.23,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989037,518880.00
09/11/2015 12:30,2,1.715,ACTIVE,211.70,342.35,60.002,1441989003,"274151322000083","174011321042388",28.67,35.00,0,317.70,403.67,49.8,46.1,0.358,523416.1,523416.1,1138,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989037,518881.00
09/11/2015 12:30,2,1.869,ALERT,214.19,348.96,59.986,1441989003,"201051344000585","174011321042388",28.63,28.30,0,295.76,524.80,54.2,50.4,0.442,245134.3,245134.3,1141,0,0,0,L,1122011218,0,122.23,122.23,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989039,518882.00
09/11/2015 12:30,2,1.729,ACTIVE,211.48,341.15,60.002,1441989003,"274151322000054","174011321042388",28.55,33.50,0,317.70,408.18,49.9,46.3,0.345,518116.2,518116.2,1137,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989040,518883.00
09/11/2015 12:30,2,1.877,ALERT,214.19,349.26,59.986,1441989003,"201051344001203","174011321042388",27.89,29.00,0,295.76,519.99,53.1,49.3,0.442,245716.4,245716.4,1142,0,0,0,L,1122011218,0,123.14,121.55,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989042,518884.00
09/11/2015 12:30,2,1.838,ALERT,213.74,348.96,60.023,1441989003,"201051344000646","174011321042388",28.27,28.50,0,295.76,524.50,52.6,48.9,0.438,241619.4,241619.4,1138,0,0,0,L,1122011218,0,122.68,121.55,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989044,518885.00
09/11/2015 12:30,2,1.186,ALERT,212.61,420.50,59.975,1441989003,"274151322000068","174011321042388",38.96,30.50,0,298.77,526.30,46.9,43.3,0.318,420602.1,420602.1,1158,0,0,0,L,1151911521,0,122.01,122.46,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989046,518886.00
09/11/2015 12:30,2,1.820,ACTIVE,212.61,349.86,59.954,1441989003,"274151322000076","174011321042388",29.62,33.00,0,318.30,416.89,54.7,50.9,0.380,553880.6,553880.6,1136,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989047,518887.00
09/11/2015 12:30,2,1.836,ALERT,213.74,348.06,59.880,1441989003,"201051344000890","174011321042388",28.90,29.00,0,296.66,523.29,53.8,50.0,0.429,246472.8,246472.8,1143,0,0,0,L,1122011218,0,122.68,121.33,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989049,518888.00
09/11/2015 12:30,2,1.809,ALERT,214.19,350.77,59.917,1441989003,"201051344000900","174011321042388",29.66,21.30,0,299.37,520.89,54.3,50.5,0.451,247804.8,247804.8,1141,0,0,0,L,1122011218,0,122.23,122.68,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989051,518889.00
09/11/2015 12:30,2,1.834,ALERT,214.41,350.77,59.959,1441989003,"201051344000633","174011321042388",28.75,26.80,0,295.76,523.90,53.4,49.6,0.455,236260.4,236260.4,1147,0,0,0,L,1122011218,0,122.46,122.91,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989052,518890.00
09/11/2015 12:30,2,1.854,ALERT,214.41,349.26,59.965,1441989003,"201051344000983","174011321042388",29.26,23.00,0,297.87,521.79,55.0,51.1,0.464,244745.5,244745.5,1143,0,0,0,L,1122011218,0,122.01,122.46,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989054,518891.00
09/11/2015 12:30,2,1.791,ALERT,214.19,348.96,59.896,1441989003,"201051344000917","174011321042388",28.86,27.50,0,295.76,522.39,52.4,48.7,0.433,246824.5,246824.5,1146,0,0,0,L,1122011218,0,122.46,122.23,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989056,518892.00
09/11/2015 12:30,2,1.850,ALERT,214.64,348.66,59.954,1441989003,"201051344000648","174011321042388",28.90,23.30,0,298.77,522.39,54.1,50.3,0.442,242094.4,242094.4,1146,0,0,0,L,1122011218,0,121.78,123.14,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989058,518893.00
09/11/2015 12:30,2,1.799,ALERT,213.96,349.26,59.996,1441989003,"201051344001093","174011321042388",28.94,28.00,0,297.57,523.59,52.8,49.0,0.429,244993.7,244993.7,1145,0,0,0,L,1122011218,0,122.68,121.78,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989060,518894.00
09/11/2015 12:30,2,1.883,ALERT,214.87,349.86,59.944,1441989003,"201051344000645","174011321042388",28.71,23.50,0,297.87,528.40,54.8,50.9,0.446,243198.0,243198.0,1143,0,0,0,L,1122011218,0,122.68,123.14,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989061,518895.00
09/11/2015 12:30,2,1.783,ACTIVE,211.93,350.47,60.023,1441989003,"274151322000085","174011321042388",28.57,33.30,0,317.40,406.37,51.6,47.9,0.358,520853.1,520853.1,1138,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989062,518896.00
09/11/2015 12:30,2,1.895,ALERT,214.41,349.86,60.007,1441989003,"201051344000651","174011321042388",28.67,28.00,0,295.46,528.70,55.0,51.2,0.455,242424.8,242424.8,1138,0,0,0,L,1122011218,0,123.14,121.78,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989064,518897.00
09/11/2015 12:30,2,1.908,ALERT,214.41,348.36,59.981,1441989003,"201051344000867","174011321042388",28.96,25.50,0,297.26,521.19,56.0,52.1,0.451,235289.7,235289.7,1144,0,0,0,L,1122011218,0,122.23,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989066,518898.00
09/11/2015 12:30,2,1.865,ALERT,213.74,348.66,60.023,1441989003,"201051344001230","174011321042388",29.20,27.80,0,296.66,522.69,55.2,51.4,0.455,245822.2,245822.2,1146,0,0,0,L,1122011218,0,122.68,121.55,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989068,518899.00
09/11/2015 12:30,2,1.924,ALERT,214.87,352.57,59.949,1441989003,"201051344000576","174011321042388",29.54,21.80,0,299.07,519.99,57.6,53.7,0.473,242273.0,242273.0,1147,0,0,0,L,1122011218,0,122.23,122.68,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989070,518900.00
09/11/2015 12:30,2,2.021,ALERT,214.64,351.97,60.002,1441989003,"201051344000579","174011321042388",28.88,28.30,0,297.87,523.90,59.1,55.1,0.486,249749.1,249749.1,1140,0,0,0,L,1122011218,0,122.23,122.68,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989071,518901.00
09/11/2015 12:45,2,2.123,ACTIVE,214.19,350.77,59.886,1441989903,"201051344000955","174011321042388",29.04,28.00,0,318.00,425.61,62.5,58.4,0.530,247806.1,247806.1,1142,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989905,518902.00
09/11/2015 12:45,2,2.115,ACTIVE,212.38,350.47,60.007,1441989903,"274151322000095","174011321042388",29.16,33.50,0,323.11,410.28,62.5,58.4,0.424,547509.9,547509.9,1141,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989906,518903.00
09/11/2015 12:45,2,2.143,ACTIVE,214.64,351.37,59.907,1441989903,"201051344000868","174011321042388",28.80,22.80,0,317.70,431.62,62.5,58.4,0.508,234787.0,234787.0,1148,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989906,518904.00
09/11/2015 12:45,2,2.154,ACTIVE,215.77,354.67,59.996,1441989903,"201051344000853","174011321042388",29.08,22.30,0,318.00,431.02,63.5,59.3,0.530,241373.7,241373.7,1143,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989907,518905.00
09/11/2015 12:45,2,2.092,ACTIVE,215.09,352.27,59.975,1441989903,"201051344000582","174011321042388",28.77,27.50,0,317.40,426.21,60.9,56.9,0.499,239896.1,239896.1,1146,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989908,518906.00
09/11/2015 12:45,2,2.117,ACTIVE,215.32,353.47,59.896,1441989903,"201051344000469","174011321042388",29.12,22.80,0,318.61,429.22,62.5,58.4,0.526,236606.5,236606.5,1142,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989909,518907.00
09/11/2015 12:45,2,2.146,ACTIVE,215.09,353.77,60.055,1441989903,"201051344000988","174011321042388",28.31,25.50,0,318.00,426.21,61.5,57.5,0.530,235459.2,235459.2,1144,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989910,518908.00
09/11/2015 12:45,2,2.115,ACTIVE,215.32,352.27,59.912,1441989903,"201051344001158","174011321042388",28.47,26.30,0,320.41,425.91,61.0,57.0,0.513,241016.5,241016.5,1145,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989911,518909.00
09/11/2015 12:45,2,2.121,ACTIVE,214.41,351.97,59.886,1441989903,"201051344001025","174011321042388",28.80,29.00,0,319.21,429.52,61.9,57.8,0.504,245883.4,245883.4,1142,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989912,518910.00
09/11/2015 12:45,2,2.107,ACTIVE,214.87,353.17,59.991,1441989903,"201051344000569","174011321042388",29.48,22.50,0,318.30,432.22,62.9,58.8,0.517,249058.0,249058.0,1144,0,0,0,L,1122011218,0,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989913,518911.00
09/11/2015 12:45,2,1.311,ALERT,212.61,421.70,60.012,1441989903,"274151322000094","174011321042388",39.34,30.00,0,295.76,523.59,51.3,47.6,0.367,421141.4,421141.4,1160,0,0,0,L,1151911521,0,122.01,122.91,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989915,518912.00
09/11/2015 12:45,2,2.107,ACTIVE,215.09,353.47,59.996,1441989903,"201051344000458","174011321042388",29.12,24.30,0,318.00,428.91,62.2,58.1,0.526,244749.4,244749.4,1144,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989916,518913.00
09/11/2015 12:45,2,1.953,ACTIVE,212.61,347.16,60.012,1441989903,"274151322000087","174011321042388",28.45,35.00,0,321.91,403.37,56.2,52.3,0.384,494484.6,494484.6,1141,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989917,518914.00
09/11/2015 12:45,2,1.992,ACTIVE,212.16,344.76,59.875,1441989903,"274151322000052","174011321042388",28.86,32.20,0,320.71,403.37,58.2,54.3,0.402,527812.7,527812.7,1137,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989918,518915.00
09/11/2015 12:45,2,2.049,ACTIVE,214.64,350.77,59.944,1441989903,"201051344001145","174011321042388",29.02,25.50,0,319.21,427.11,60.3,56.2,0.504,249540.0,249540.0,1146,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989918,518916.00
09/11/2015 12:45,2,2.055,ACTIVE,214.41,351.67,59.886,1441989903,"201051344000685","174011321042388",29.04,26.80,0,317.70,425.61,60.5,56.4,0.530,248197.0,248197.0,1145,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989919,518917.00
09/11/2015 12:45,2,1.947,ACTIVE,212.16,343.85,59.975,1441989903,"274151322000088","174011321042388",28.43,31.50,0,322.21,403.97,56.1,52.2,0.376,506941.7,506941.7,1138,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989920,518918.00
09/11/2015 12:45,2,2.041,ACTIVE,214.64,351.67,59.886,1441989903,"201051344000438","174011321042388",29.40,27.80,0,317.40,425.61,60.8,56.8,0.504,248188.3,248188.3,1144,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989921,518919.00
09/11/2015 12:45,2,2.086,ACTIVE,214.41,350.77,59.970,1441989903,"201051344001135","174011321042388",28.61,28.00,0,318.00,424.11,60.5,56.4,0.499,239838.1,239838.1,1142,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989922,518920.00
09/11/2015 12:45,2,2.078,ACTIVE,214.64,351.67,59.933,1441989903,"201051344000417","174011321042388",28.47,28.80,0,315.90,422.60,60.0,56.0,0.508,242978.0,242978.0,1148,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989923,518921.00
09/11/2015 12:45,2,2.074,ACTIVE,214.41,351.67,59.880,1441989903,"201051344000594","174011321042388",29.18,29.50,0,319.21,426.21,61.3,57.3,0.504,245489.5,245489.5,1148,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989924,518922.00
09/11/2015 12:45,2,1.938,ACTIVE,212.61,354.97,59.896,1441989903,"274151322000083","174011321042388",29.04,34.00,0,322.21,403.07,57.0,53.1,0.420,523443.1,523443.1,1139,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989925,518923.00
09/11/2015 12:45,2,2.119,ACTIVE,214.87,352.57,60.044,1441989903,"201051344000585","174011321042388",28.71,28.00,0,317.40,424.71,61.6,57.6,0.504,245162.1,245162.1,1143,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989926,518924.00
09/11/2015 12:45,2,1.953,ACTIVE,212.61,351.37,59.965,1441989903,"274151322000054","174011321042388",28.65,32.60,0,320.71,404.57,56.7,52.8,0.389,518143.2,518143.2,1138,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989927,518925.00
