ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 12:45,2,2.074,ACTIVE,214.64,351.07,60.034,1441989903,"201051344001203","174011321042388",28.78,28.80,0,317.70,427.11,60.5,56.5,0.504,245744.1,245744.1,1144,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989928,518926.00
09/11/2015 12:45,2,2.055,ACTIVE,214.19,351.37,59.907,1441989903,"201051344000646","174011321042388",28.69,27.80,0,317.10,425.61,59.7,55.7,0.499,241646.9,241646.9,1140,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989929,518927.00
09/11/2015 12:45,2,1.355,ALERT,212.83,406.67,59.954,1441989903,"274151322000068","174011321042388",37.75,29.00,0,295.76,525.40,52.4,48.6,0.362,420607.8,420607.8,1160,0,0,0,L,1151911521,0,122.23,122.68,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989931,518928.00
09/11/2015 12:45,2,2.074,ACTIVE,212.83,356.78,59.912,1441989903,"274151322000076","174011321042388",29.24,32.00,0,324.02,415.69,61.5,57.4,0.429,553908.9,553908.9,1137,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989931,518929.00
09/11/2015 12:45,2,2.061,ACTIVE,214.19,350.17,59.949,1441989903,"201051344000890","174011321042388",28.94,28.30,0,318.00,425.01,60.5,56.4,0.491,246500.5,246500.5,1145,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989932,518930.00
09/11/2015 12:45,2,2.045,ACTIVE,214.87,351.97,60.076,1441989903,"201051344000900","174011321042388",29.54,21.30,0,318.61,434.33,61.2,57.1,0.499,247832.3,247832.3,1143,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989933,518931.00
09/11/2015 12:45,2,2.027,ACTIVE,215.09,352.87,59.996,1441989903,"201051344000633","174011321042388",29.16,26.80,0,320.11,431.32,59.9,55.9,0.508,236287.8,236287.8,1149,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989934,518932.00
09/11/2015 12:45,2,2.059,ACTIVE,215.09,353.17,59.965,1441989903,"201051344000983","174011321042388",29.38,23.00,0,319.21,431.92,61.3,57.2,0.517,244773.1,244773.1,1145,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989935,518933.00
09/11/2015 12:45,2,1.982,ACTIVE,214.87,351.07,60.039,1441989903,"201051344000917","174011321042388",29.16,27.30,0,319.81,425.31,58.5,54.6,0.486,246851.8,246851.8,1148,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989936,518934.00
09/11/2015 12:45,2,2.039,ACTIVE,215.09,351.67,59.954,1441989903,"201051344000648","174011321042388",29.06,23.30,0,320.11,430.12,60.1,56.1,0.491,242121.8,242121.8,1148,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989937,518935.00
09/11/2015 12:45,2,1.984,ACTIVE,214.64,351.37,59.954,1441989903,"201051344001093","174011321042388",28.92,27.50,0,318.00,426.51,58.1,54.2,0.468,245021.0,245021.0,1147,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989938,518936.00
09/11/2015 12:45,2,2.061,ACTIVE,215.32,351.97,59.896,1441989903,"201051344000645","174011321042388",28.75,23.50,0,320.41,429.22,60.0,56.0,0.491,243225.3,243225.3,1145,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989939,518937.00
09/11/2015 12:45,2,1.896,ACTIVE,212.61,348.06,59.933,1441989903,"274151322000085","174011321042388",28.88,32.60,0,321.91,403.07,55.4,51.5,0.384,520880.0,520880.0,1139,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989940,518938.00
09/11/2015 12:45,2,2.020,ACTIVE,214.87,351.67,59.975,1441989903,"201051344000651","174011321042388",28.98,28.00,0,318.00,425.91,59.3,55.3,0.491,242452.2,242452.2,1140,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989941,518939.00
09/11/2015 12:45,2,2.039,ACTIVE,214.41,349.86,59.991,1441989903,"201051344000867","174011321042388",29.02,25.50,0,320.41,430.72,60.0,56.0,0.491,235317.2,235317.2,1146,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989942,518940.00
09/11/2015 12:45,2,1.965,ACTIVE,213.74,349.26,59.965,1441989903,"201051344001230","174011321042388",29.10,27.00,0,318.61,428.01,58.0,54.0,0.477,245849.6,245849.6,1148,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989943,518941.00
09/11/2015 12:45,2,2.037,ACTIVE,214.87,353.17,59.965,1441989903,"201051344000576","174011321042388",29.20,21.80,0,320.11,431.32,60.3,56.3,0.508,242300.3,242300.3,1149,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989944,518942.00
09/11/2015 12:45,2,2.066,ACTIVE,214.87,351.97,59.944,1441989903,"201051344000579","174011321042388",28.88,28.00,0,319.81,425.31,60.4,56.4,0.499,249776.6,249776.6,1142,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441989944,518943.00
09/11/2015 13:00,2,8.000,ACTIVE,221.87,367.30,59.991,1441990803,"201051344000955","174011321042388",31.49,29.00,0,318.00,435.23,254.6,243.8,1.149,247833.5,247833.5,1143,0,0,0,L,1122011218,0,126.75,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990804,518944.00
09/11/2015 13:00,2,7.965,ALERT,217.58,382.93,59.975,1441990803,"274151322000095","174011321042388",31.81,37.30,0,296.36,528.40,255.2,244.4,0.959,547537.5,547537.5,1142,0,0,0,L,1151911521,0,125.40,125.17,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990806,518945.00
09/11/2015 13:00,2,7.779,ACTIVE,223.68,369.10,60.002,1441990803,"201051344000868","174011321042388",32.24,22.50,0,318.00,439.13,253.6,242.8,1.100,234815.0,234815.0,1149,0,0,0,L,1122011218,0,126.75,127.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990807,518946.00
09/11/2015 13:00,2,7.562,ALERT,225.71,372.11,59.991,1441990803,"201051344000853","174011321042388",32.76,22.50,0,307.18,521.79,250.4,239.8,1.118,241401.6,241401.6,1144,0,0,0,L,1122011218,0,128.11,128.33,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990809,518947.00
09/11/2015 13:00,2,8.002,ACTIVE,223.90,370.00,59.996,1441990803,"201051344000582","174011321042388",31.41,28.80,0,319.21,436.13,254.2,243.4,1.105,239923.7,239923.7,1147,0,0,0,L,1122011218,0,127.88,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990810,518948.00
09/11/2015 13:00,2,7.785,ACTIVE,225.26,370.90,59.970,1441990803,"201051344000469","174011321042388",32.30,22.50,0,315.90,437.93,254.4,243.6,1.136,236634.8,236634.8,1143,0,0,0,L,1122011218,0,127.20,128.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990811,518949.00
09/11/2015 13:00,2,7.834,ACTIVE,225.26,370.90,60.007,1441990803,"201051344000988","174011321042388",31.93,25.80,0,317.70,434.02,252.8,242.1,1.140,235487.3,235487.3,1145,0,0,0,L,1122011218,0,127.43,128.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990812,518950.00
09/11/2015 13:00,2,7.949,ALERT,225.49,374.21,60.018,1441990803,"201051344001158","174011321042388",31.63,27.00,0,307.18,518.79,254.6,243.8,1.123,241044.2,241044.2,1146,0,0,0,L,1122011218,0,127.65,127.88,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990813,518951.00
09/11/2015 13:00,2,7.947,ALERT,223.23,369.10,60.002,1441990803,"201051344001025","174011321042388",31.59,29.50,0,300.57,519.69,254.1,243.3,1.105,245911.0,245911.0,1143,0,0,0,L,1122011218,0,127.43,126.53,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990815,518952.00
09/11/2015 13:00,2,7.676,ACTIVE,225.03,373.01,59.991,1441990803,"201051344000569","174011321042388",32.60,23.50,0,319.21,440.64,253.6,242.8,1.140,249086.6,249086.6,1145,0,0,0,L,1122011218,0,126.98,128.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990816,518953.00
09/11/2015 13:00,2,0.258,ALERT,217.80,491.43,59.996,1441990803,"274151322000094","174011321042388",47.25,30.80,0,295.16,525.40,12.2,9.8,0.071,421157.1,421157.1,1162,0,0,0,L,1151911521,0,124.72,125.85,0001,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990818,518954.00
09/11/2015 13:00,2,7.645,ACTIVE,225.26,368.50,59.991,1441990803,"201051344000458","174011321042388",32.34,25.00,0,318.91,434.63,248.8,238.2,1.136,244778.1,244778.1,1145,0,0,0,L,1122011218,0,127.65,128.11,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990819,518955.00
09/11/2015 13:00,2,8.508,ALERT,218.26,374.21,60.012,1441990803,"274151322000087","174011321042388",29.54,38.80,0,295.16,523.90,254.2,243.4,0.955,494511.4,494511.4,1142,0,0,0,L,1151911521,0,125.40,125.85,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990821,518956.00
09/11/2015 13:00,2,8.285,ALERT,218.26,369.70,60.007,1441990803,"274151322000052","174011321042388",30.36,35.60,0,294.86,523.59,254.2,243.5,0.959,527840.2,527840.2,1138,0,0,0,L,1151911521,0,124.94,126.07,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990822,518957.00
09/11/2015 13:00,2,7.992,ALERT,221.87,366.10,60.039,1441990803,"201051344001145","174011321042388",31.57,26.50,0,300.57,522.99,254.4,243.7,1.149,249568.0,249568.0,1147,0,0,0,L,1122011218,0,126.98,125.85,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990824,518958.00
09/11/2015 13:00,2,7.961,ACTIVE,222.10,366.40,60.007,1441990803,"201051344000685","174011321042388",31.59,27.80,0,316.80,434.02,254.4,243.6,1.202,248225.5,248225.5,1146,0,0,0,L,1122011218,0,127.65,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990825,518959.00
09/11/2015 13:00,2,8.498,ALERT,218.03,353.77,59.996,1441990803,"274151322000088","174011321042388",29.56,34.30,0,295.16,526.00,253.8,243.0,0.946,506968.9,506968.9,1139,0,0,0,L,1151911521,0,125.85,125.62,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990827,518960.00
09/11/2015 13:00,2,7.936,ALERT,223.00,370.90,59.975,1441990803,"201051344000438","174011321042388",31.55,28.80,0,300.57,518.18,253.4,242.7,1.158,248216.8,248216.8,1145,0,0,0,L,1122011218,0,127.65,126.30,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990829,518961.00
09/11/2015 13:00,2,8.029,ACTIVE,223.45,368.50,60.012,1441990803,"201051344001135","174011321042388",31.23,29.80,0,318.30,434.63,253.3,242.6,1.136,239866.9,239866.9,1143,0,0,0,L,1122011218,0,127.65,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990830,518962.00
09/11/2015 13:00,2,8.107,ACTIVE,222.77,370.30,60.002,1441990803,"201051344000417","174011321042388",30.99,30.00,0,317.40,432.52,254.4,243.6,1.171,243006.7,243006.7,1149,0,0,0,L,1122011218,0,127.20,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990830,518963.00
09/11/2015 13:00,2,7.854,ACTIVE,223.00,366.40,60.034,1441990803,"201051344000594","174011321042388",31.79,31.00,0,316.50,434.63,252.6,241.9,1.153,245518.9,245518.9,1149,0,0,0,L,1122011218,0,126.75,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990832,518964.00
09/11/2015 13:00,2,8.391,ACTIVE,218.03,367.30,59.991,1441990803,"274151322000083","174011321042388",29.96,38.40,0,321.01,410.28,254.6,243.8,1.012,523471.4,523471.4,1140,0,0,0,L,1151911521,0,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990833,518965.00
09/11/2015 13:00,2,7.975,ALERT,224.13,369.10,60.007,1441990803,"201051344000585","174011321042388",31.49,29.30,0,304.78,521.79,253.5,242.8,1.153,245191.3,245191.3,1144,0,0,0,L,1122011218,0,127.65,126.98,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990835,518966.00
09/11/2015 13:00,2,8.443,ALERT,218.48,370.90,59.981,1441990803,"274151322000054","174011321042388",29.76,36.80,0,295.46,523.59,254.0,243.2,0.955,518171.2,518171.2,1139,0,0,0,L,1151911521,0,125.62,125.62,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990837,518967.00
09/11/2015 13:00,2,7.908,ACTIVE,223.90,368.20,60.018,1441990803,"201051344001203","174011321042388",31.67,30.00,0,319.21,435.23,252.7,242.0,1.149,245773.6,245773.6,1145,0,0,0,L,1122011218,0,128.33,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990838,518968.00
09/11/2015 13:00,2,8.006,ALERT,222.32,366.70,59.965,1441990803,"201051344000646","174011321042388",31.29,29.50,0,299.37,526.90,253.3,242.6,1.176,241675.9,241675.9,1141,0,0,0,L,1122011218,0,127.43,126.07,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990840,518969.00
09/11/2015 13:00,2,2.479,ALERT,218.26,483.02,59.986,1441990803,"274151322000068","174011321042388",45.66,31.00,0,295.46,531.11,112.6,106.8,0.407,420621.5,420621.5,1162,0,0,0,L,1151911521,0,125.17,125.62,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990842,518970.00
09/11/2015 13:00,2,7.844,ALERT,218.48,379.32,59.986,1441990803,"274151322000076","174011321042388",32.01,35.60,0,295.16,529.31,254.6,243.8,0.972,553938.8,553938.8,1138,0,0,0,L,1151911521,0,125.17,125.85,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990843,518971.00
09/11/2015 13:00,2,8.031,ACTIVE,221.87,366.70,59.996,1441990803,"201051344000890","174011321042388",31.29,30.00,0,318.91,434.33,254.2,243.4,1.140,246530.3,246530.3,1146,0,0,0,L,1122011218,0,127.43,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990844,518972.00
09/11/2015 13:00,2,7.582,ACTIVE,224.81,372.41,60.002,1441990803,"201051344000900","174011321042388",32.60,22.30,0,320.41,439.43,249.2,238.6,1.074,247862.5,247862.5,1144,0,0,0,L,1122011218,0,127.43,127.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990845,518973.00
09/11/2015 13:00,2,7.992,ALERT,223.90,368.20,59.996,1441990803,"201051344000633","174011321042388",31.51,27.80,0,303.58,520.29,254.2,243.5,1.167,236317.6,236317.6,1150,0,0,0,L,1122011218,0,126.98,127.65,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990847,518974.00
09/11/2015 13:00,2,7.848,ACTIVE,225.26,369.70,59.986,1441990803,"201051344000983","174011321042388",32.14,24.00,0,318.30,437.33,254.8,244.1,1.127,244803.6,244803.6,1146,0,0,0,L,1122011218,0,127.43,127.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990848,518975.00
09/11/2015 13:00,2,7.924,ACTIVE,223.45,368.80,59.975,1441990803,"201051344000917","174011321042388",31.53,29.00,0,318.91,434.63,252.5,241.8,1.176,246881.6,246881.6,1149,0,0,0,L,1122011218,0,127.65,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990849,518976.00
09/11/2015 13:00,2,7.906,ACTIVE,223.68,367.60,60.002,1441990803,"201051344000648","174011321042388",31.77,24.80,0,318.61,437.63,253.4,242.7,1.127,242152.0,242152.0,1149,0,0,0,L,1122011218,0,126.53,127.43,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990850,518977.00
09/11/2015 13:00,2,7.943,ALERT,222.32,368.80,60.007,1441990803,"201051344001093","174011321042388",31.63,28.30,0,301.17,521.19,253.9,243.2,1.136,245050.6,245050.6,1148,0,0,0,L,1122011218,0,126.98,125.85,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990852,518978.00
09/11/2015 13:00,2,7.828,ACTIVE,223.90,368.20,59.949,1441990803,"201051344000645","174011321042388",31.95,24.50,0,319.81,434.93,253.0,242.3,1.109,243255.8,243255.8,1146,0,0,0,L,1122011218,0,127.20,127.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990852,518979.00
09/11/2015 13:00,2,8.359,ALERT,217.35,354.07,59.981,1441990803,"274151322000085","174011321042388",30.18,37.00,0,295.46,515.78,255.2,244.4,0.963,520909.0,520909.0,1140,0,0,0,L,1151911521,0,125.40,124.94,0400,30,0,0,0,0,0,0,159,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990854,518980.00
09/11/2015 13:00,2,8.018,ALERT,223.00,367.30,59.996,1441990803,"201051344000651","174011321042388",31.33,29.80,0,300.87,526.90,253.7,242.9,1.131,242482.0,242482.0,1141,0,0,0,L,1122011218,0,127.65,125.85,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990856,518981.00
09/11/2015 13:00,2,7.883,ACTIVE,222.77,368.20,59.986,1441990803,"201051344000867","174011321042388",31.77,26.80,0,320.11,437.03,253.2,242.5,1.123,235347.9,235347.9,1147,0,0,0,L,1122011218,0,126.53,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990857,518982.00
09/11/2015 13:00,2,7.982,ALERT,221.19,363.39,60.039,1441990803,"201051344001230","174011321042388",31.53,28.50,0,300.27,522.39,254.6,243.8,1.131,245879.5,245879.5,1149,0,0,0,L,1122011218,0,126.75,124.94,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990859,518983.00
09/11/2015 13:00,2,7.650,ACTIVE,224.13,370.90,59.975,1441990803,"201051344000576","174011321042388",32.36,23.30,0,320.71,437.33,251.2,240.6,1.118,242331.3,242331.3,1150,0,0,0,L,1122011218,0,126.98,127.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990860,518984.00
09/11/2015 13:00,2,7.918,ACTIVE,224.58,370.00,59.986,1441990803,"201051344000579","174011321042388",31.63,29.30,0,320.41,432.52,253.1,242.4,1.171,249807.6,249807.6,1143,0,0,0,L,1122011218,0,127.20,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441990861,518985.00
09/11/2015 13:15,2,7.744,ACTIVE,220.74,360.38,59.986,1441991703,"201051344000955","174011321042388",31.39,32.20,0,318.91,423.81,245.1,234.6,1.140,247882.4,247882.4,1144,0,0,0,L,1122011218,0,126.07,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991704,518986.00
09/11/2015 13:15,2,8.027,ACTIVE,217.13,373.01,59.991,1441991703,"274151322000095","174011321042388",31.37,41.30,0,322.21,405.17,253.9,243.1,0.963,547587.1,547587.1,1144,0,0,0,L,1151911521,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991705,518987.00
09/11/2015 13:15,2,7.574,ACTIVE,222.32,366.40,60.034,1441991703,"201051344000868","174011321042388",31.97,26.80,0,317.10,428.01,244.2,233.8,1.096,234863.3,234863.3,1150,0,0,0,L,1122011218,0,126.07,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991706,518988.00
09/11/2015 13:15,2,7.471,ACTIVE,224.13,368.80,59.981,1441991703,"201051344000853","174011321042388",32.30,26.30,0,321.61,429.82,244.0,233.6,1.109,241449.8,241449.8,1146,0,0,0,L,1122011218,0,127.43,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991707,518989.00
09/11/2015 13:15,2,7.955,ACTIVE,222.10,367.00,60.002,1441991703,"201051344000582","174011321042388",31.11,32.00,0,318.91,426.81,250.6,240.0,1.131,239972.2,239972.2,1148,0,0,0,L,1122011218,0,126.75,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991707,518990.00
09/11/2015 13:15,2,7.586,ACTIVE,223.68,369.10,59.991,1441991703,"201051344000469","174011321042388",31.95,26.50,0,317.70,429.52,245.8,235.3,1.140,236683.2,236683.2,1144,0,0,0,L,1122011218,0,126.30,127.43,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991708,518991.00
09/11/2015 13:15,2,7.697,ACTIVE,223.68,369.70,59.991,1441991703,"201051344000988","174011321042388",31.51,29.80,0,318.00,429.22,245.2,234.8,1.136,235535.6,235535.6,1146,0,0,0,L,1122011218,0,126.75,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991709,518992.00
09/11/2015 13:15,2,8.004,ACTIVE,223.90,368.50,60.002,1441991703,"201051344001158","174011321042388",31.11,31.00,0,319.51,429.52,251.8,241.1,1.149,241092.5,241092.5,1148,0,0,0,L,1122011218,0,126.75,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991710,518993.00
09/11/2015 13:15,2,7.824,ACTIVE,221.87,361.89,59.970,1441991703,"201051344001025","174011321042388",31.19,33.30,0,319.21,425.31,246.8,236.3,1.109,245959.6,245959.6,1145,0,0,0,L,1122011218,0,126.53,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991711,518994.00
09/11/2015 13:15,2,7.271,ACTIVE,223.23,369.10,59.996,1441991703,"201051344000569","174011321042388",32.50,26.30,0,318.00,428.91,239.2,228.9,1.092,249134.6,249134.6,1146,0,0,0,L,1122011218,0,126.30,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991712,518995.00
09/11/2015 13:15,2,5.908,ALERT,217.35,448.75,60.002,1441991703,"274151322000094","174011321042388",40.89,36.00,0,299.37,514.28,244.4,234.0,0.937,421190.9,421190.9,1164,0,0,0,L,1151911521,0,124.49,125.62,0400,32,0,0,0,0,0,0,227,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991714,518996.00
09/11/2015 13:15,2,7.582,ACTIVE,223.68,365.19,60.002,1441991703,"201051344000458","174011321042388",31.87,29.00,0,318.00,429.52,243.6,233.2,1.136,244826.2,244826.2,1146,0,0,0,L,1122011218,0,126.98,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991715,518997.00
09/11/2015 13:15,2,8.799,ACTIVE,217.35,364.29,59.986,1441991703,"274151322000087","174011321042388",28.57,43.20,0,325.52,407.87,253.9,243.2,0.959,494559.4,494559.4,1144,0,0,0,L,1151911521,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991716,518998.00
09/11/2015 13:15,2,8.580,ACTIVE,217.80,385.03,59.991,1441991703,"274151322000052","174011321042388",29.34,40.00,0,324.62,406.97,255.3,244.5,0.981,527889.0,527889.0,1140,0,0,0,L,1151911521,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991716,518999.00
09/11/2015 13:15,2,7.789,ACTIVE,220.52,365.19,60.002,1441991703,"201051344001145","174011321042388",31.35,30.30,0,318.91,424.41,246.4,235.9,1.123,249616.4,249616.4,1149,0,0,0,L,1122011218,0,126.07,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991717,519000.00
09/11/2015 13:15,2,7.781,ACTIVE,220.29,363.99,59.975,1441991703,"201051344000685","174011321042388",31.39,31.80,0,316.20,423.50,247.2,236.7,1.189,248273.9,248273.9,1147,0,0,0,L,1122011218,0,126.53,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991718,519001.00
09/11/2015 13:15,2,8.451,ACTIVE,217.13,365.80,59.996,1441991703,"274151322000088","174011321042388",29.74,38.40,0,325.82,403.07,254.4,243.6,0.959,507016.9,507016.9,1141,0,0,0,L,1151911521,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991719,519002.00
09/11/2015 13:15,2,8.061,ACTIVE,221.42,365.19,59.970,1441991703,"201051344000438","174011321042388",30.97,32.40,0,316.20,424.71,252.2,241.5,1.140,248265.1,248265.1,1147,0,0,0,L,1122011218,0,126.75,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991720,519003.00
09/11/2015 13:15,2,8.445,ACTIVE,221.87,367.30,59.996,1441991703,"201051344001135","174011321042388",29.82,32.60,0,313.50,424.41,255.1,244.2,1.167,239915.1,239915.1,1144,0,0,0,L,1122011218,0,126.75,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991721,519004.00
09/11/2015 13:15,2,8.334,ACTIVE,220.97,365.49,59.949,1441991703,"201051344000417","174011321042388",30.26,32.80,0,318.61,425.01,254.9,244.1,1.189,243054.8,243054.8,1150,0,0,0,L,1122011218,0,126.07,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991722,519005.00
09/11/2015 13:15,2,8.328,ACTIVE,221.19,368.80,59.996,1441991703,"201051344000594","174011321042388",30.26,33.80,0,318.30,425.01,255.2,244.4,1.167,245566.8,245566.8,1150,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991723,519006.00
09/11/2015 13:15,2,8.338,ACTIVE,216.90,362.79,59.986,1441991703,"274151322000083","174011321042388",30.20,43.00,0,326.72,402.46,253.8,243.1,0.999,523519.6,523519.6,1141,0,0,0,L,1151911521,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991724,519007.00
09/11/2015 13:15,2,7.973,ACTIVE,222.32,364.59,59.986,1441991703,"201051344000585","174011321042388",30.95,32.20,0,317.10,424.11,249.6,239.0,1.145,245239.4,245239.4,1146,0,0,0,L,1122011218,0,126.53,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991725,519008.00
09/11/2015 13:15,2,8.361,ACTIVE,217.58,368.20,59.981,1441991703,"274151322000054","174011321042388",30.00,40.40,0,324.62,403.67,254.3,243.5,0.963,518219.0,518219.0,1141,0,0,0,L,1151911521,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991726,519009.00
09/11/2015 13:15,2,7.848,ACTIVE,222.10,364.29,60.012,1441991703,"201051344001203","174011321042388",31.27,32.60,0,316.80,423.50,248.0,237.4,1.127,245821.6,245821.6,1146,0,0,0,L,1122011218,0,127.20,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991726,519010.00
09/11/2015 13:15,2,7.895,ACTIVE,220.52,362.49,60.002,1441991703,"201051344000646","174011321042388",31.05,32.60,0,319.21,425.91,247.6,237.1,1.145,241723.8,241723.8,1143,0,0,0,L,1122011218,0,126.53,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991727,519011.00
09/11/2015 13:15,2,5.266,ALERT,218.48,447.55,59.981,1441991703,"274151322000068","174011321042388",42.50,35.60,0,301.17,527.50,224.4,214.7,0.849,420656.9,420656.9,1164,0,0,0,L,1151911521,0,125.17,125.62,0001,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991729,519012.00
09/11/2015 13:15,2,7.930,ACTIVE,218.48,352.87,59.970,1441991703,"274151322000076","174011321042388",31.61,39.80,0,326.12,406.37,253.3,242.5,0.955,553987.8,553987.8,1140,0,0,0,L,1151911521,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991730,519013.00
09/11/2015 13:15,2,7.951,ACTIVE,220.52,362.19,59.986,1441991703,"201051344000890","174011321042388",30.95,32.80,0,319.51,424.41,248.6,238.0,1.109,246578.2,246578.2,1147,0,0,0,L,1122011218,0,126.30,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991731,519014.00
09/11/2015 13:15,2,7.404,ACTIVE,223.00,366.70,59.991,1441991703,"201051344000900","174011321042388",32.34,25.80,0,319.51,428.61,241.4,231.1,1.092,247909.9,247909.9,1145,0,0,0,L,1122011218,0,126.98,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991732,519015.00
09/11/2015 13:15,2,7.898,ACTIVE,222.10,365.80,59.986,1441991703,"201051344000633","174011321042388",31.15,31.50,0,318.00,428.61,248.3,237.7,1.149,236365.1,236365.1,1152,0,0,0,L,1122011218,0,126.53,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991733,519016.00
09/11/2015 13:15,2,7.693,ACTIVE,223.68,365.80,59.991,1441991703,"201051344000983","174011321042388",31.85,27.30,0,318.30,429.22,247.3,236.7,1.092,244851.0,244851.0,1147,0,0,0,L,1122011218,0,126.98,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991734,519017.00
09/11/2015 13:15,2,7.969,ACTIVE,221.87,364.29,60.023,1441991703,"201051344000917","174011321042388",31.05,32.00,0,312.29,423.50,250.5,239.9,1.131,246929.3,246929.3,1150,0,0,0,L,1122011218,0,126.53,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991735,519018.00
09/11/2015 13:15,2,7.838,ACTIVE,223.00,369.70,59.991,1441991703,"201051344000648","174011321042388",31.39,27.80,0,315.30,430.42,248.9,238.3,1.127,242199.4,242199.4,1150,0,0,0,L,1122011218,0,126.30,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991736,519019.00
09/11/2015 13:15,2,7.857,ACTIVE,221.87,364.89,59.996,1441991703,"201051344001093","174011321042388",31.29,32.60,0,318.30,424.41,248.3,237.8,1.096,245098.2,245098.2,1150,0,0,0,L,1122011218,0,126.75,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991737,519020.00
09/11/2015 13:15,2,7.756,ACTIVE,223.45,365.49,59.996,1441991703,"201051344000645","174011321042388",31.53,27.80,0,318.61,428.91,247.1,236.5,1.065,243303.0,243303.0,1147,0,0,0,L,1122011218,0,126.98,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991738,519021.00
09/11/2015 13:15,2,8.396,ACTIVE,217.58,357.38,60.007,1441991703,"274151322000085","174011321042388",29.96,40.20,0,326.12,404.27,254.2,243.5,0.963,520956.6,520956.6,1142,0,0,0,L,1151911521,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991739,519022.00
09/11/2015 13:15,2,7.910,ACTIVE,222.32,365.19,59.996,1441991703,"201051344000651","174011321042388",30.91,32.80,0,318.91,422.90,246.9,236.3,1.149,242529.7,242529.7,1143,0,0,0,L,1122011218,0,127.20,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991739,519023.00
09/11/2015 13:15,2,7.777,ACTIVE,222.10,363.99,59.981,1441991703,"201051344000867","174011321042388",31.39,30.50,0,318.30,424.41,246.3,235.8,1.092,235395.2,235395.2,1148,0,0,0,L,1122011218,0,126.53,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991740,519024.00
09/11/2015 13:15,2,7.871,ACTIVE,220.52,362.19,59.996,1441991703,"201051344001230","174011321042388",31.21,32.20,0,319.21,423.81,247.9,237.3,1.140,245927.0,245927.0,1151,0,0,0,L,1122011218,0,126.30,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991741,519025.00
09/11/2015 13:15,2,7.576,ACTIVE,223.45,369.10,59.959,1441991703,"201051344000576","174011321042388",31.97,26.30,0,318.91,430.72,244.8,234.4,1.123,242378.3,242378.3,1151,0,0,0,L,1122011218,0,126.75,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991742,519026.00
09/11/2015 13:15,2,7.896,ACTIVE,223.90,366.40,59.959,1441991703,"201051344000579","174011321042388",31.11,32.40,0,319.51,429.82,248.7,238.1,1.131,249855.0,249855.0,1144,0,0,0,L,1122011218,0,126.98,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441991743,519027.00
09/11/2015 13:30,2,2.826,ACTIVE,216.90,345.96,59.949,1441992604,"201051344000955","174011321042388",29.24,28.50,0,318.91,427.71,83.7,78.9,0.389,247903.7,247903.7,1145,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992605,519028.00
09/11/2015 13:30,2,2.646,ACTIVE,214.19,357.98,59.959,1441992604,"274151322000095","174011321042388",29.94,33.50,0,326.42,419.00,80.2,75.5,0.301,547608.5,547608.5,1145,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992606,519029.00
09/11/2015 13:30,2,4.051,ACTIVE,218.48,352.57,59.970,1441992604,"201051344000868","174011321042388",29.40,23.50,0,317.10,432.82,120.8,114.7,0.539,234885.0,234885.0,1151,0,0,0,L,1122011218,0,124.04,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992607,519030.00
09/11/2015 13:30,2,4.369,ACTIVE,220.06,354.37,59.981,1441992604,"201051344000853","174011321042388",30.51,23.30,0,319.51,434.93,135.1,128.4,0.623,241471.7,241471.7,1147,0,0,0,L,1122011218,0,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992608,519031.00
09/11/2015 13:30,2,3.779,ACTIVE,218.48,349.56,59.991,1441992604,"201051344000582","174011321042388",29.10,28.50,0,318.00,430.42,111.6,105.8,0.508,239993.2,239993.2,1149,0,0,0,L,1122011218,0,125.40,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992609,519032.00
09/11/2015 13:30,2,4.865,ACTIVE,220.06,355.58,59.975,1441992604,"201051344000469","174011321042388",29.82,22.80,0,314.70,429.22,146.9,139.9,0.689,236704.8,236704.8,1145,0,0,0,L,1122011218,0,124.27,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992610,519033.00
09/11/2015 13:30,2,5.287,ACTIVE,220.52,358.58,60.012,1441992604,"201051344000988","174011321042388",29.54,25.50,0,315.90,428.31,158.5,151.1,0.738,235557.0,235557.0,1147,0,0,0,L,1122011218,0,124.94,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992610,519034.00
09/11/2015 13:30,2,6.082,ACTIVE,221.19,358.58,59.975,1441992604,"201051344001158","174011321042388",28.90,26.80,0,318.91,428.31,178.1,170.0,0.809,241113.7,241113.7,1149,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992611,519035.00
09/11/2015 13:30,2,5.035,ACTIVE,218.48,353.17,59.975,1441992604,"201051344001025","174011321042388",29.62,29.80,0,319.21,429.82,151.3,144.2,0.698,245980.8,245980.8,1146,0,0,0,L,1122011218,0,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992612,519036.00
09/11/2015 13:30,2,7.750,ACTIVE,223.00,368.80,59.991,1441992604,"201051344000569","174011321042388",30.32,22.50,0,316.80,433.42,237.8,227.6,1.074,249156.4,249156.4,1147,0,0,0,L,1122011218,0,125.85,127.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992613,519037.00
09/11/2015 13:30,2,2.654,ALERT,215.09,429.22,59.970,1441992604,"274151322000094","174011321042388",40.26,31.50,0,297.57,535.02,107.6,102.0,0.407,421205.3,421205.3,1166,0,0,0,L,1151911521,0,123.14,124.49,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992615,519038.00
09/11/2015 13:30,2,8.037,ACTIVE,223.90,368.20,59.981,1441992604,"201051344000458","174011321042388",31.31,25.30,0,316.80,430.12,254.6,243.8,1.162,244847.9,244847.9,1147,0,0,0,L,1122011218,0,126.75,127.43,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992616,519039.00
09/11/2015 13:30,2,7.516,ACTIVE,216.22,351.67,59.970,1441992604,"274151322000087","174011321042388",29.96,35.00,0,326.72,407.27,228.5,218.7,0.871,494579.2,494579.2,1145,0,0,0,L,1151911521,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992617,519040.00
09/11/2015 13:30,2,8.004,ACTIVE,216.00,383.23,59.970,1441992604,"274151322000052","174011321042388",30.30,32.00,0,326.42,409.98,245.6,235.1,0.959,527909.2,527909.2,1141,0,0,0,L,1151911521,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992618,519041.00
09/11/2015 13:30,2,7.322,ACTIVE,220.52,376.62,59.981,1441992604,"201051344001145","174011321042388",33.44,25.50,0,320.41,429.82,247.6,237.0,1.136,249637.2,249637.2,1150,0,0,0,L,1122011218,0,126.30,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992619,519042.00
09/11/2015 13:30,2,7.279,ACTIVE,220.29,377.82,59.975,1441992604,"201051344000685","174011321042388",33.46,28.00,0,318.00,430.12,246.7,236.2,1.171,248294.8,248294.8,1148,0,0,0,L,1122011218,0,126.98,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992620,519043.00
09/11/2015 13:30,2,8.004,ACTIVE,216.00,351.97,59.970,1441992604,"274151322000088","174011321042388",31.45,31.80,0,326.12,406.97,255.3,244.5,0.972,507036.8,507036.8,1142,0,0,0,L,1151911521,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992621,519044.00
09/11/2015 13:30,2,7.314,ACTIVE,221.19,376.31,59.975,1441992604,"201051344000438","174011321042388",33.36,28.80,0,318.00,431.62,247.4,236.9,1.131,248286.1,248286.1,1148,0,0,0,L,1122011218,0,126.98,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992622,519045.00
09/11/2015 13:30,2,7.371,ACTIVE,221.64,376.31,59.981,1441992604,"201051344001135","174011321042388",33.14,29.50,0,319.21,430.12,246.3,235.8,1.127,239936.2,239936.2,1145,0,0,0,L,1122011218,0,126.98,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992623,519046.00
09/11/2015 13:30,2,7.564,ACTIVE,220.74,372.11,59.986,1441992604,"201051344000417","174011321042388",32.78,29.50,0,318.61,428.31,250.7,240.0,1.158,243075.7,243075.7,1151,0,0,0,L,1122011218,0,126.30,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992624,519047.00
09/11/2015 13:30,2,7.061,ACTIVE,221.42,377.82,59.975,1441992604,"201051344000594","174011321042388",33.62,30.80,0,318.91,432.52,239.8,229.6,1.096,245588.2,245588.2,1151,0,0,0,L,1122011218,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992624,519048.00
09/11/2015 13:30,2,8.031,ACTIVE,216.00,368.80,59.975,1441992604,"274151322000083","174011321042388",31.27,34.50,0,326.72,409.38,253.8,243.0,1.016,523539.6,523539.6,1142,0,0,0,L,1151911521,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992625,519049.00
09/11/2015 13:30,2,7.295,ACTIVE,222.10,373.91,59.970,1441992604,"201051344000585","174011321042388",33.30,29.00,0,318.00,428.31,245.4,234.9,1.074,245260.7,245260.7,1147,0,0,0,L,1122011218,0,126.75,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992626,519050.00
09/11/2015 13:30,2,8.021,ACTIVE,216.00,357.98,59.981,1441992604,"274151322000054","174011321042388",31.47,34.00,0,326.42,409.08,255.4,244.6,0.981,518239.1,518239.1,1142,0,0,0,L,1151911521,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992627,519051.00
09/11/2015 13:30,2,7.277,ACTIVE,222.10,373.01,59.996,1441992604,"201051344001203","174011321042388",33.38,29.00,0,317.40,431.02,245.0,234.6,1.118,245842.7,245842.7,1147,0,0,0,L,1122011218,0,127.65,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992628,519052.00
09/11/2015 13:30,2,7.201,ACTIVE,220.74,377.22,59.970,1441992604,"201051344000646","174011321042388",33.32,28.00,0,318.91,431.62,242.6,232.2,1.118,241744.7,241744.7,1144,0,0,0,L,1122011218,0,126.75,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992629,519053.00
09/11/2015 13:30,2,0.277,ALERT,216.67,501.65,59.965,1441992604,"274151322000068","174011321042388",48.43,30.30,0,298.17,527.20,13.6,11.2,0.066,420668.1,420668.1,1166,0,0,0,L,1151911521,0,124.27,124.94,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992631,519054.00
09/11/2015 13:30,2,7.445,ACTIVE,216.90,374.21,59.975,1441992604,"274151322000076","174011321042388",33.72,33.50,0,325.82,419.90,255.0,244.2,0.972,554009.1,554009.1,1141,0,0,0,L,1151911521,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992632,519055.00
09/11/2015 13:30,2,7.350,ACTIVE,220.29,376.62,59.970,1441992604,"201051344000890","174011321042388",33.12,29.00,0,320.71,428.31,246.4,235.9,1.131,246599.2,246599.2,1148,0,0,0,L,1122011218,0,126.53,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992633,519056.00
09/11/2015 13:30,2,7.104,ACTIVE,223.00,382.33,59.975,1441992604,"201051344000900","174011321042388",34.01,22.30,0,317.10,434.63,244.4,234.0,1.074,247931.8,247931.8,1146,0,0,0,L,1122011218,0,126.30,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992633,519057.00
09/11/2015 13:30,2,7.289,ACTIVE,222.32,377.52,59.981,1441992604,"201051344000633","174011321042388",33.22,28.80,0,318.00,429.52,245.7,235.2,1.153,236386.5,236386.5,1153,0,0,0,L,1122011218,0,126.07,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992634,519058.00
09/11/2015 13:30,2,7.238,ACTIVE,223.68,379.92,60.002,1441992604,"201051344000983","174011321042388",33.66,24.80,0,316.80,434.63,247.5,237.0,1.149,244872.9,244872.9,1148,0,0,0,L,1122011218,0,126.53,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992635,519059.00
09/11/2015 13:30,2,7.416,ACTIVE,221.87,374.81,59.970,1441992604,"201051344000917","174011321042388",33.14,29.30,0,320.41,430.12,248.2,237.7,1.153,246950.0,246950.0,1151,0,0,0,L,1122011218,0,126.75,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992636,519060.00
09/11/2015 13:30,2,7.408,ACTIVE,223.00,376.01,59.975,1441992604,"201051344000648","174011321042388",33.24,24.30,0,317.10,431.62,249.7,239.1,1.118,242220.9,242220.9,1151,0,0,0,L,1122011218,0,125.62,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992637,519061.00
09/11/2015 13:30,2,7.242,ACTIVE,221.87,377.52,59.970,1441992604,"201051344001093","174011321042388",33.34,28.50,0,320.41,432.52,244.4,234.0,1.109,245119.0,245119.0,1151,0,0,0,L,1122011218,0,126.98,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992638,519062.00
09/11/2015 13:30,2,7.291,ACTIVE,223.45,375.71,59.975,1441992604,"201051344000645","174011321042388",33.42,24.80,0,316.80,432.52,245.9,235.4,1.083,243324.5,243324.5,1148,0,0,0,L,1122011218,0,126.53,127.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992639,519063.00
09/11/2015 13:30,2,7.844,ACTIVE,216.22,381.73,59.959,1441992604,"274151322000085","174011321042388",32.05,34.50,0,327.02,408.78,254.8,244.0,0.963,520976.6,520976.6,1143,0,0,0,L,1151911521,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992640,519064.00
09/11/2015 13:30,2,7.277,ACTIVE,222.55,373.01,59.965,1441992604,"201051344000651","174011321042388",33.04,30.00,0,318.00,427.11,242.6,232.3,1.100,242550.6,242550.6,1144,0,0,0,L,1122011218,0,127.88,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992641,519065.00
09/11/2015 13:30,2,7.371,ACTIVE,222.32,373.31,59.965,1441992604,"201051344000867","174011321042388",33.20,26.80,0,320.41,431.62,246.8,236.3,1.083,235416.7,235416.7,1149,0,0,0,L,1122011218,0,126.07,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992642,519066.00
09/11/2015 13:30,2,7.344,ACTIVE,220.52,376.01,59.917,1441992604,"201051344001230","174011321042388",33.24,28.30,0,318.00,433.12,246.7,236.2,1.114,245947.6,245947.6,1152,0,0,0,L,1122011218,0,126.53,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992643,519067.00
09/11/2015 13:30,2,7.109,ACTIVE,223.68,381.73,59.959,1441992604,"201051344000576","174011321042388",33.73,23.50,0,317.70,433.72,242.3,231.9,1.118,242400.0,242400.0,1152,0,0,0,L,1122011218,0,126.53,127.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992644,519068.00
