ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 13:30,2,7.281,ACTIVE,223.90,373.91,59.970,1441992604,"201051344000579","174011321042388",33.08,30.30,0,317.40,427.41,243.9,233.5,1.100,249876.5,249876.5,1145,0,0,0,L,1122011218,0,126.53,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441992644,519069.00
09/11/2015 13:45,2,8.547,ACTIVE,220.06,364.89,59.981,1441993503,"201051344000955","174011321042388",29.38,32.60,0,317.40,430.72,254.0,243.2,1.180,247951.3,247951.3,1146,0,0,0,L,1122011218,0,125.85,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993504,519070.00
09/11/2015 13:45,2,8.414,ACTIVE,215.77,363.09,59.954,1441993503,"274151322000095","174011321042388",29.92,41.80,0,326.72,417.79,254.4,243.6,0.972,547657.5,547657.5,1146,0,0,0,L,1151911521,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993505,519071.00
09/11/2015 13:45,2,8.111,ACTIVE,222.32,368.50,59.975,1441993503,"201051344000868","174011321042388",31.01,26.00,0,318.61,433.42,254.7,243.9,1.131,234932.0,234932.0,1152,0,0,0,L,1122011218,0,125.85,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993506,519072.00
09/11/2015 13:45,2,7.982,ACTIVE,224.13,370.60,59.965,1441993503,"201051344000853","174011321042388",31.47,25.50,0,318.61,434.33,254.1,243.3,1.153,241518.8,241518.8,1148,0,0,0,L,1122011218,0,127.20,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993507,519073.00
09/11/2015 13:45,2,8.494,ACTIVE,221.42,370.30,59.928,1441993503,"201051344000582","174011321042388",29.60,31.80,0,317.70,429.82,254.7,243.9,1.127,240040.5,240040.5,1150,0,0,0,L,1122011218,0,126.75,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993508,519074.00
09/11/2015 13:45,2,8.090,ACTIVE,223.90,370.60,59.959,1441993503,"201051344000469","174011321042388",31.11,25.00,0,318.91,432.82,254.5,243.7,1.149,236752.1,236752.1,1146,0,0,0,L,1122011218,0,126.30,127.43,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993509,519075.00
09/11/2015 13:45,2,8.248,ACTIVE,223.90,370.30,59.959,1441993503,"201051344000988","174011321042388",30.55,29.30,0,317.70,429.52,254.9,244.1,1.140,235604.2,235604.2,1148,0,0,0,L,1122011218,0,126.53,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993510,519076.00
09/11/2015 13:45,2,8.363,ACTIVE,224.13,370.30,59.965,1441993503,"201051344001158","174011321042388",30.10,29.80,0,320.11,428.61,254.6,243.8,1.145,241160.9,241160.9,1150,0,0,0,L,1122011218,0,126.75,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993511,519077.00
09/11/2015 13:45,2,8.422,ALERT,221.19,365.49,59.975,1441993503,"201051344001025","174011321042388",29.88,33.50,0,302.98,522.09,254.6,243.8,1.136,246028.0,246028.0,1147,0,0,0,L,1122011218,0,126.30,125.17,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993512,519078.00
09/11/2015 13:45,2,7.994,ACTIVE,223.45,367.90,59.949,1441993503,"201051344000569","174011321042388",31.47,26.80,0,318.00,434.63,254.5,243.7,1.153,249203.6,249203.6,1148,0,0,0,L,1122011218,0,126.07,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993513,519079.00
09/11/2015 13:45,2,5.990,ALERT,216.22,417.49,59.970,1441993503,"274151322000094","174011321042388",38.47,36.30,0,297.57,527.20,233.4,223.3,0.897,421226.6,421226.6,1168,0,0,0,L,1151911521,0,123.81,125.17,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993515,519080.00
09/11/2015 13:45,2,8.131,ACTIVE,223.90,371.21,59.975,1441993503,"201051344000458","174011321042388",30.99,28.30,0,316.50,431.32,255.3,244.5,1.167,244895.2,244895.2,1148,0,0,0,L,1122011218,0,126.98,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993516,519081.00
09/11/2015 13:45,2,8.785,ACTIVE,216.00,375.41,59.965,1441993503,"274151322000087","174011321042388",27.29,42.80,0,325.52,405.47,242.8,232.4,0.924,494627.3,494627.3,1146,0,0,0,L,1151911521,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993517,519082.00
09/11/2015 13:45,2,8.926,ACTIVE,216.90,383.83,59.975,1441993503,"274151322000052","174011321042388",27.43,40.60,0,326.12,410.28,247.7,237.1,0.955,527958.1,527958.1,1142,0,0,0,L,1151911521,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993518,519083.00
09/11/2015 13:45,2,8.426,ACTIVE,219.61,366.10,59.986,1441993503,"201051344001145","174011321042388",29.82,29.80,0,318.30,434.02,254.5,243.7,1.162,249684.9,249684.9,1151,0,0,0,L,1122011218,0,125.85,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993519,519084.00
09/11/2015 13:45,2,8.441,ACTIVE,219.61,364.59,59.981,1441993503,"201051344000685","174011321042388",29.82,31.00,0,315.60,432.22,254.3,243.5,1.211,248342.6,248342.6,1149,0,0,0,L,1122011218,0,126.53,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993520,519085.00
09/11/2015 13:45,2,8.844,ACTIVE,216.45,384.43,59.970,1441993503,"274151322000088","174011321042388",27.08,39.50,0,326.12,405.47,242.4,232.0,0.919,507084.9,507084.9,1143,0,0,0,L,1151911521,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993521,519086.00
09/11/2015 13:45,2,8.508,ACTIVE,220.74,368.20,59.965,1441993503,"201051344000438","174011321042388",29.54,32.40,0,318.00,432.52,254.2,243.4,1.171,248334.0,248334.0,1149,0,0,0,L,1122011218,0,126.53,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993521,519087.00
09/11/2015 13:45,2,8.551,ACTIVE,221.19,366.70,59.981,1441993503,"201051344001135","174011321042388",29.34,32.80,0,319.21,433.12,253.8,243.1,1.149,239983.9,239983.9,1146,0,0,0,L,1122011218,0,126.75,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993522,519088.00
09/11/2015 13:45,2,8.709,ACTIVE,220.29,365.19,59.991,1441993503,"201051344000417","174011321042388",28.82,33.50,0,318.61,427.41,253.9,243.1,1.180,243123.4,243123.4,1152,0,0,0,L,1122011218,0,126.07,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993523,519089.00
09/11/2015 13:45,2,8.287,ACTIVE,221.19,367.90,59.991,1441993503,"201051344000594","174011321042388",30.32,34.00,0,317.70,431.92,254.1,243.4,1.140,245635.6,245635.6,1152,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993524,519090.00
09/11/2015 13:45,2,8.916,ACTIVE,215.77,362.19,59.981,1441993503,"274151322000083","174011321042388",27.27,43.20,0,319.81,407.87,245.9,235.4,0.977,523588.3,523588.3,1143,0,0,0,L,1151911521,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993525,519091.00
09/11/2015 13:45,2,8.402,ALERT,221.42,367.00,59.981,1441993503,"201051344000585","174011321042388",29.90,32.40,0,302.98,522.39,254.1,243.3,1.167,245308.1,245308.1,1148,0,0,0,L,1122011218,0,126.30,125.62,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993527,519092.00
09/11/2015 13:45,2,8.914,ACTIVE,216.22,369.40,59.981,1441993503,"274151322000054","174011321042388",27.10,41.30,0,325.82,407.27,244.6,234.2,0.941,518287.3,518287.3,1143,0,0,0,L,1151911521,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993528,519093.00
09/11/2015 13:45,2,8.314,ACTIVE,221.42,367.90,59.975,1441993503,"201051344001203","174011321042388",30.20,32.80,0,319.51,429.82,254.1,243.3,1.193,245890.4,245890.4,1148,0,0,0,L,1122011218,0,127.20,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993529,519094.00
09/11/2015 13:45,2,8.578,ACTIVE,220.06,367.30,59.970,1441993503,"201051344000646","174011321042388",29.34,32.60,0,318.00,431.32,254.5,243.7,1.176,241792.4,241792.4,1145,0,0,0,L,1122011218,0,126.30,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993530,519095.00
09/11/2015 13:45,2,6.074,ALERT,216.90,431.02,59.970,1441993503,"274151322000068","174011321042388",37.43,30.80,0,297.87,530.81,230.8,220.8,0.884,420671.5,420671.5,1168,0,0,0,L,1151911521,0,124.27,125.17,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993532,519096.00
09/11/2015 13:45,2,8.422,ACTIVE,217.13,381.73,59.954,1441993503,"274151322000076","174011321042388",29.92,41.00,0,327.62,419.00,255.8,244.9,0.981,554058.9,554058.9,1142,0,0,0,L,1151911521,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993533,519097.00
09/11/2015 13:45,2,8.525,ACTIVE,219.61,364.59,59.981,1441993503,"201051344000890","174011321042388",29.52,32.40,0,319.51,428.61,254.2,243.4,1.131,246647.1,246647.1,1149,0,0,0,L,1122011218,0,126.07,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993534,519098.00
09/11/2015 13:45,2,7.961,ACTIVE,223.23,367.30,59.975,1441993503,"201051344000900","174011321042388",31.57,25.50,0,317.40,432.82,253.9,243.1,1.131,247979.3,247979.3,1147,0,0,0,L,1122011218,0,126.75,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993535,519099.00
09/11/2015 13:45,2,8.309,ACTIVE,222.32,368.80,59.975,1441993503,"201051344000633","174011321042388",30.28,31.00,0,321.01,427.11,254.3,243.5,1.167,236433.9,236433.9,1154,0,0,0,L,1122011218,0,126.30,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993536,519100.00
09/11/2015 13:45,2,8.062,ACTIVE,223.68,370.30,59.970,1441993503,"201051344000983","174011321042388",31.21,27.00,0,317.40,431.32,254.4,243.7,1.158,244920.4,244920.4,1149,0,0,0,L,1122011218,0,126.75,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993537,519101.00
09/11/2015 13:45,2,8.383,ALERT,221.19,368.80,59.975,1441993503,"201051344000917","174011321042388",30.02,31.50,0,302.37,522.39,254.9,244.1,1.176,246997.4,246997.4,1152,0,0,0,L,1122011218,0,126.53,125.40,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993538,519102.00
09/11/2015 13:45,2,8.193,ACTIVE,223.23,369.70,59.981,1441993503,"201051344000648","174011321042388",30.67,27.30,0,317.70,428.61,254.2,243.4,1.136,242268.3,242268.3,1152,0,0,0,L,1122011218,0,126.07,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993539,519103.00
09/11/2015 13:45,2,8.273,ACTIVE,221.42,367.60,59.986,1441993503,"201051344001093","174011321042388",30.36,31.30,0,318.61,428.31,253.9,243.2,1.123,245166.7,245166.7,1152,0,0,0,L,1122011218,0,126.75,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993540,519104.00
09/11/2015 13:45,2,8.135,ACTIVE,223.45,368.80,59.970,1441993503,"201051344000645","174011321042388",30.89,27.30,0,318.91,428.01,254.0,243.2,1.118,243371.9,243371.9,1149,0,0,0,L,1122011218,0,126.75,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993541,519105.00
09/11/2015 13:45,2,8.922,ACTIVE,216.45,360.99,59.959,1441993503,"274151322000085","174011321042388",27.45,41.00,0,327.32,406.37,247.8,237.3,0.963,521025.0,521025.0,1144,0,0,0,L,1151911521,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993542,519106.00
09/11/2015 13:45,2,8.443,ACTIVE,221.64,367.30,59.959,1441993503,"201051344000651","174011321042388",29.72,32.60,0,319.81,425.31,254.0,243.2,1.136,242598.4,242598.4,1145,0,0,0,L,1122011218,0,127.20,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993543,519107.00
09/11/2015 13:45,2,8.197,ACTIVE,222.32,368.20,59.986,1441993503,"201051344000867","174011321042388",30.65,29.80,0,319.51,428.31,254.1,243.3,1.158,235464.2,235464.2,1150,0,0,0,L,1122011218,0,126.30,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993544,519108.00
09/11/2015 13:45,2,8.371,ACTIVE,219.61,363.99,59.981,1441993503,"201051344001230","174011321042388",29.96,32.20,0,316.80,427.71,253.7,242.9,1.158,245995.4,245995.4,1153,0,0,0,L,1122011218,0,126.07,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993545,519109.00
09/11/2015 13:45,2,8.051,ACTIVE,223.68,371.81,59.981,1441993503,"201051344000576","174011321042388",31.29,25.50,0,317.40,430.72,254.6,243.8,1.171,242447.4,242447.4,1153,0,0,0,L,1122011218,0,126.53,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993546,519110.00
09/11/2015 13:45,2,8.354,ACTIVE,224.36,371.81,59.975,1441993503,"201051344000579","174011321042388",30.16,32.60,0,319.51,428.91,254.8,244.0,1.162,249924.1,249924.1,1146,0,0,0,L,1122011218,0,126.75,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441993547,519111.00
09/11/2015 14:00,2,8.588,ACTIVE,219.39,363.69,59.944,1441994404,"201051344000955","174011321042388",29.26,36.50,0,330.03,424.11,254.1,243.4,1.193,248012.1,248012.1,1147,0,0,0,L,1122011218,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994406,519112.00
09/11/2015 14:00,2,8.525,ACTIVE,216.00,362.49,60.012,1441994404,"274151322000095","174011321042388",29.54,47.50,0,327.62,404.27,254.1,243.3,0.968,547718.5,547718.5,1147,0,0,0,L,1151911521,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994407,519113.00
09/11/2015 14:00,2,8.215,ACTIVE,222.32,367.90,60.012,1441994404,"201051344000868","174011321042388",30.63,27.50,0,330.93,425.31,254.2,243.4,1.136,234992.9,234992.9,1153,0,0,0,L,1122011218,0,126.07,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994408,519114.00
09/11/2015 14:00,2,8.125,ACTIVE,224.13,370.60,60.012,1441994404,"201051344000853","174011321042388",30.97,28.50,0,338.74,430.42,254.7,243.9,1.162,241579.7,241579.7,1149,0,0,0,L,1122011218,0,127.43,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994409,519115.00
09/11/2015 14:00,2,8.523,ACTIVE,220.74,370.60,60.007,1441994404,"201051344000582","174011321042388",29.52,33.80,0,331.83,425.91,254.4,243.6,1.149,240101.4,240101.4,1151,0,0,0,L,1122011218,0,126.53,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994410,519116.00
09/11/2015 14:00,2,8.150,ACTIVE,224.13,371.51,60.007,1441994404,"201051344000469","174011321042388",30.85,27.00,0,334.84,429.22,254.3,243.6,1.158,236813.1,236813.1,1147,0,0,0,L,1122011218,0,126.30,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994411,519117.00
09/11/2015 14:00,2,8.338,ACTIVE,223.90,370.00,60.039,1441994404,"201051344000988","174011321042388",30.16,30.80,0,334.54,430.42,254.5,243.7,1.158,235665.1,235665.1,1149,0,0,0,L,1122011218,0,126.75,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994411,519118.00
09/11/2015 14:00,2,8.477,ACTIVE,223.90,370.90,60.023,1441994404,"201051344001158","174011321042388",29.66,32.20,0,333.33,429.52,254.3,243.5,1.140,241221.8,241221.8,1151,0,0,0,L,1122011218,0,126.75,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994412,519119.00
09/11/2015 14:00,2,8.424,ACTIVE,220.52,369.10,59.970,1441994404,"201051344001025","174011321042388",29.88,36.80,0,333.93,425.61,254.8,244.0,1.171,246088.9,246088.9,1149,0,0,0,L,1122011218,0,126.30,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994413,519120.00
09/11/2015 14:00,2,8.141,ACTIVE,223.68,368.80,60.007,1441994404,"201051344000569","174011321042388",30.95,28.80,0,333.33,429.22,254.7,243.9,1.145,249264.5,249264.5,1149,0,0,0,L,1122011218,0,126.30,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994414,519121.00
09/11/2015 14:00,2,6.100,ACTIVE,216.22,434.93,60.034,1441994404,"274151322000094","174011321042388",38.13,41.80,0,385.03,464.68,235.8,225.7,0.902,421282.3,421282.3,1170,0,0,0,L,1151911521,0,123.36,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994415,519122.00
09/11/2015 14:00,2,8.203,ACTIVE,223.68,370.90,59.996,1441994404,"201051344000458","174011321042388",30.61,30.00,0,334.24,429.22,254.2,243.4,1.176,244956.0,244956.0,1149,0,0,0,L,1122011218,0,126.75,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994416,519123.00
09/11/2015 14:00,2,8.941,ACTIVE,216.00,378.72,60.007,1441994404,"274151322000087","174011321042388",27.00,48.50,0,328.82,403.67,244.3,233.8,0.919,494685.0,494685.0,1147,0,0,0,L,1151911521,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994417,519124.00
09/11/2015 14:00,2,9.037,ACTIVE,216.22,364.89,60.002,1441994404,"274151322000052","174011321042388",27.06,46.00,0,328.22,403.97,247.3,236.8,0.955,528017.0,528017.0,1143,0,0,0,L,1151911521,0,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994418,519125.00
09/11/2015 14:00,2,8.449,ACTIVE,218.71,365.19,60.028,1441994404,"201051344001145","174011321042388",29.76,33.00,0,330.93,424.41,254.5,243.7,1.162,249745.8,249745.8,1152,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994419,519126.00
09/11/2015 14:00,2,8.432,ACTIVE,218.71,365.49,60.018,1441994404,"201051344000685","174011321042388",29.82,33.80,0,329.73,424.41,254.2,243.4,1.202,248403.5,248403.5,1150,0,0,0,L,1122011218,0,126.07,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994420,519127.00
09/11/2015 14:00,2,8.918,ACTIVE,215.77,351.67,60.007,1441994404,"274151322000088","174011321042388",26.98,44.00,0,327.92,403.37,243.4,233.0,0.919,507142.4,507142.4,1144,0,0,0,L,1151911521,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994421,519128.00
09/11/2015 14:00,2,8.535,ACTIVE,219.84,366.70,60.018,1441994404,"201051344000438","174011321042388",29.46,35.60,0,334.84,425.61,254.4,243.7,1.180,248394.7,248394.7,1150,0,0,0,L,1122011218,0,126.30,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994422,519129.00
09/11/2015 14:00,2,8.492,ACTIVE,220.06,367.90,60.007,1441994404,"201051344001135","174011321042388",29.50,35.40,0,334.54,426.51,253.8,243.0,1.153,240044.6,240044.6,1147,0,0,0,L,1122011218,0,126.30,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994423,519130.00
09/11/2015 14:00,2,8.723,ACTIVE,219.39,365.19,59.981,1441994404,"201051344000417","174011321042388",28.80,36.50,0,330.33,424.71,254.6,243.8,1.193,243183.8,243183.8,1153,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994423,519131.00
09/11/2015 14:00,2,8.426,ACTIVE,221.19,367.30,59.986,1441994404,"201051344000594","174011321042388",29.82,37.30,0,316.50,430.42,254.1,243.3,1.158,245696.4,245696.4,1153,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994424,519132.00
09/11/2015 14:00,2,9.035,ACTIVE,215.32,355.28,60.023,1441994404,"274151322000083","174011321042388",26.96,49.30,0,326.12,404.57,246.6,236.1,0.990,523646.9,523646.9,1144,0,0,0,L,1151911521,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994425,519133.00
09/11/2015 14:00,2,8.355,ACTIVE,220.74,364.59,60.012,1441994404,"201051344000585","174011321042388",30.06,34.80,0,331.53,424.11,254.0,243.2,1.207,245368.9,245368.9,1150,0,0,0,L,1122011218,0,126.30,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994426,519134.00
09/11/2015 14:00,2,9.027,ACTIVE,216.22,386.23,60.028,1441994404,"274151322000054","174011321042388",26.96,46.80,0,327.92,404.87,246.3,235.9,0.928,518345.3,518345.3,1144,0,0,0,L,1151911521,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994427,519135.00
09/11/2015 14:00,2,8.324,ACTIVE,220.52,366.40,59.981,1441994404,"201051344001203","174011321042388",30.16,35.60,0,331.53,424.71,254.1,243.3,1.171,245951.1,245951.1,1149,0,0,0,L,1122011218,0,126.98,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994428,519136.00
09/11/2015 14:00,2,8.521,ACTIVE,219.16,367.90,60.018,1441994404,"201051344000646","174011321042388",29.50,35.60,0,329.73,425.61,254.3,243.6,1.176,241853.0,241853.0,1146,0,0,0,L,1122011218,0,126.07,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994429,519137.00
09/11/2015 14:00,2,6.152,ACTIVE,216.90,412.38,60.012,1441994404,"274151322000068","174011321042388",37.73,41.00,0,383.53,467.09,234.9,224.8,0.902,420726.8,420726.8,1170,0,0,0,L,1151911521,0,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994430,519138.00
09/11/2015 14:00,2,8.471,ACTIVE,216.00,370.30,60.007,1441994404,"274151322000076","174011321042388",29.72,46.20,0,327.62,403.37,253.8,243.0,0.972,554119.6,554119.6,1143,0,0,0,L,1151911521,0,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994431,519139.00
09/11/2015 14:00,2,8.451,ACTIVE,218.93,366.40,60.018,1441994404,"201051344000890","174011321042388",29.66,36.50,0,329.73,425.31,253.9,243.2,1.162,246707.8,246707.8,1150,0,0,0,L,1122011218,0,125.85,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994432,519140.00
09/11/2015 14:00,2,8.055,ACTIVE,222.77,369.40,60.007,1441994404,"201051344000900","174011321042388",31.13,27.30,0,330.63,428.61,253.5,242.8,1.118,248040.0,248040.0,1148,0,0,0,L,1122011218,0,126.53,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994433,519141.00
09/11/2015 14:00,2,8.451,ACTIVE,222.10,369.40,60.023,1441994404,"201051344000633","174011321042388",29.74,33.30,0,331.83,423.20,253.9,243.2,1.176,236494.6,236494.6,1155,0,0,0,L,1122011218,0,126.30,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994434,519142.00
09/11/2015 14:00,2,8.139,ACTIVE,223.90,370.30,60.012,1441994404,"201051344000983","174011321042388",30.81,29.00,0,332.73,429.22,253.6,242.8,1.162,244981.1,244981.1,1150,0,0,0,L,1122011218,0,126.75,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994435,519143.00
09/11/2015 14:00,2,8.365,ACTIVE,220.52,369.40,60.034,1441994404,"201051344000917","174011321042388",30.04,34.30,0,333.33,424.41,254.4,243.6,1.176,247058.1,247058.1,1154,0,0,0,L,1122011218,0,126.30,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994436,519144.00
09/11/2015 14:00,2,8.357,ACTIVE,223.23,369.40,60.007,1441994404,"201051344000648","174011321042388",30.06,29.30,0,331.83,429.52,254.1,243.3,1.123,242328.9,242328.9,1153,0,0,0,L,1122011218,0,126.07,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994436,519145.00
09/11/2015 14:00,2,8.277,ACTIVE,220.52,370.60,60.023,1441994404,"201051344001093","174011321042388",30.30,34.30,0,332.13,424.71,253.6,242.8,1.162,245227.3,245227.3,1153,0,0,0,L,1122011218,0,126.30,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994437,519146.00
09/11/2015 14:00,2,8.311,ACTIVE,223.45,370.60,60.012,1441994404,"201051344000645","174011321042388",30.28,29.30,0,333.33,428.01,254.3,243.6,1.109,243432.5,243432.5,1150,0,0,0,L,1122011218,0,126.75,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994438,519147.00
09/11/2015 14:00,2,9.029,ACTIVE,216.67,359.48,60.007,1441994404,"274151322000085","174011321042388",27.35,46.20,0,325.52,404.27,250.0,239.4,0.946,521083.7,521083.7,1145,0,0,0,L,1151911521,0,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994439,519148.00
09/11/2015 14:00,2,8.469,ACTIVE,220.97,366.70,60.034,1441994404,"201051344000651","174011321042388",29.62,35.00,0,332.13,424.71,253.8,243.1,1.145,242659.0,242659.0,1146,0,0,0,L,1122011218,0,126.98,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994440,519149.00
09/11/2015 14:00,2,8.348,ACTIVE,222.32,369.70,60.007,1441994404,"201051344000867","174011321042388",30.10,31.30,0,332.43,422.90,253.9,243.2,1.145,235524.8,235524.8,1151,0,0,0,L,1122011218,0,126.30,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994441,519150.00
09/11/2015 14:00,2,8.406,ACTIVE,218.93,364.89,60.012,1441994404,"201051344001230","174011321042388",29.94,34.50,0,326.72,423.20,254.3,243.5,1.167,246056.0,246056.0,1154,0,0,0,L,1122011218,0,125.85,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994442,519151.00
09/11/2015 14:00,2,8.178,ACTIVE,223.45,368.80,59.975,1441994404,"201051344000576","174011321042388",30.77,27.50,0,334.24,429.82,254.5,243.7,1.153,242508.0,242508.0,1154,0,0,0,L,1122011218,0,126.75,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994443,519152.00
09/11/2015 14:00,2,8.463,ACTIVE,223.90,370.60,60.002,1441994404,"201051344000579","174011321042388",29.70,34.80,0,335.44,429.82,253.8,243.1,1.162,249984.7,249984.7,1147,0,0,0,L,1122011218,0,126.75,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441994444,519153.00
09/11/2015 14:15,2,8.777,ACTIVE,218.26,363.99,60.023,1441995303,"201051344000955","174011321042388",27.59,38.00,0,315.90,424.11,245.2,234.8,1.149,248066.9,248066.9,1148,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995304,519154.00
09/11/2015 14:15,2,8.967,ACTIVE,214.64,361.29,59.996,1441995303,"274151322000095","174011321042388",27.57,50.00,0,324.32,403.97,250.2,239.6,0.950,547773.6,547773.6,1148,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995305,519155.00
09/11/2015 14:15,2,8.574,ACTIVE,221.42,368.80,59.996,1441995303,"201051344000868","174011321042388",29.26,28.50,0,319.21,426.21,253.9,243.1,1.136,235048.1,235048.1,1154,0,0,0,L,1122011218,0,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995306,519156.00
09/11/2015 14:15,2,8.365,ALERT,223.23,370.60,59.986,1441995303,"201051344000853","174011321042388",30.06,28.50,0,304.78,522.69,254.5,243.7,1.167,241634.7,241634.7,1150,0,0,0,L,1122011218,0,126.75,126.53,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995308,519157.00
09/11/2015 14:15,2,8.777,ACTIVE,220.06,367.90,59.996,1441995303,"201051344000582","174011321042388",27.83,35.20,0,317.40,426.21,247.2,236.7,1.114,240156.4,240156.4,1152,0,0,0,L,1122011218,0,126.07,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995309,519158.00
09/11/2015 14:15,2,8.518,ACTIVE,223.23,373.01,59.970,1441995303,"201051344000469","174011321042388",29.44,27.30,0,316.80,429.22,254.2,243.4,1.153,236868.4,236868.4,1148,0,0,0,L,1122011218,0,126.07,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995310,519159.00
09/11/2015 14:15,2,8.879,ACTIVE,223.00,371.51,59.986,1441995303,"201051344000988","174011321042388",28.17,31.50,0,316.20,428.91,253.2,242.4,1.153,235720.3,235720.3,1150,0,0,0,L,1122011218,0,126.07,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995311,519160.00
09/11/2015 14:15,2,8.746,ACTIVE,223.00,370.90,59.986,1441995303,"201051344001158","174011321042388",28.11,33.30,0,319.51,430.12,248.8,238.2,1.127,241276.9,241276.9,1152,0,0,0,L,1122011218,0,126.30,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995312,519161.00
09/11/2015 14:15,2,8.980,ACTIVE,219.39,366.40,59.981,1441995303,"201051344001025","174011321042388",27.67,38.20,0,320.11,424.71,251.4,240.7,1.127,246144.1,246144.1,1150,0,0,0,L,1122011218,0,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995313,519162.00
09/11/2015 14:15,2,8.402,ALERT,222.32,370.60,60.007,1441995303,"201051344000569","174011321042388",29.94,29.00,0,305.38,520.89,254.4,243.7,1.149,249319.6,249319.6,1150,0,0,0,L,1122011218,0,125.62,126.30,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995315,519163.00
09/11/2015 14:15,2,5.584,ACTIVE,215.09,425.31,59.986,1441995303,"274151322000094","174011321042388",38.96,44.50,0,332.13,469.79,220.0,210.4,0.844,421332.9,421332.9,1171,0,0,0,L,1151911521,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995315,519164.00
09/11/2015 14:15,2,8.529,ALERT,222.77,369.10,59.981,1441995303,"201051344000458","174011321042388",29.42,30.80,0,305.38,519.99,253.9,243.1,1.167,245011.0,245011.0,1150,0,0,0,L,1122011218,0,126.30,126.30,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995317,519165.00
09/11/2015 14:15,2,8.393,ACTIVE,214.87,373.61,60.007,1441995303,"274151322000087","174011321042388",26.94,53.00,0,321.61,403.67,228.7,218.8,0.862,494737.5,494737.5,1148,0,0,0,L,1151911521,0,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995318,519166.00
09/11/2015 14:15,2,8.398,ACTIVE,214.87,353.47,59.970,1441995303,"274151322000052","174011321042388",27.29,48.80,0,325.22,404.27,232.1,222.0,0.902,528070.4,528070.4,1144,0,0,0,L,1151911521,0,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995319,519167.00
09/11/2015 14:15,2,8.840,ACTIVE,218.03,364.89,59.975,1441995303,"201051344001145","174011321042388",27.81,34.30,0,318.61,424.41,248.9,238.3,1.131,249800.9,249800.9,1153,0,0,0,L,1122011218,0,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995320,519168.00
09/11/2015 14:15,2,8.848,ACTIVE,218.03,363.69,60.044,1441995303,"201051344000685","174011321042388",27.81,35.80,0,315.90,424.11,249.0,238.4,1.189,248458.7,248458.7,1151,0,0,0,L,1122011218,0,125.85,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995321,519169.00
09/11/2015 14:15,2,8.416,ACTIVE,215.09,348.66,59.975,1441995303,"274151322000088","174011321042388",26.66,46.80,0,324.62,404.27,227.0,217.2,0.866,507194.6,507194.6,1145,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995322,519170.00
09/11/2015 14:15,2,8.863,ACTIVE,218.93,366.70,59.975,1441995303,"201051344000438","174011321042388",27.31,37.00,0,317.40,425.61,245.1,234.6,1.140,248449.7,248449.7,1151,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995323,519171.00
09/11/2015 14:15,2,8.865,ACTIVE,219.39,366.10,59.991,1441995303,"201051344001135","174011321042388",27.35,36.80,0,319.21,425.61,245.6,235.1,1.123,240099.6,240099.6,1148,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995324,519172.00
09/11/2015 14:15,2,8.678,ACTIVE,218.48,366.40,59.970,1441995303,"201051344000417","174011321042388",27.51,39.30,0,318.00,424.71,241.7,231.3,1.127,243238.4,243238.4,1154,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995324,519173.00
09/11/2015 14:15,2,8.828,ACTIVE,220.29,370.00,60.002,1441995303,"201051344000594","174011321042388",28.17,39.80,0,319.51,425.61,251.7,241.0,1.153,245751.7,245751.7,1154,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995325,519174.00
09/11/2015 14:15,2,8.461,ACTIVE,214.19,362.79,59.981,1441995303,"274151322000083","174011321042388",27.04,51.50,0,323.41,404.57,231.6,221.6,0.932,523699.9,523699.9,1145,0,0,0,L,1151911521,0,122.23,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995326,519175.00
09/11/2015 14:15,2,8.971,ACTIVE,219.84,368.80,59.996,1441995303,"201051344000585","174011321042388",27.63,35.80,0,320.11,425.31,251.1,240.4,1.162,245424.2,245424.2,1151,0,0,0,L,1122011218,0,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995327,519176.00
09/11/2015 14:15,2,8.303,ACTIVE,215.77,377.22,59.970,1441995303,"274151322000054","174011321042388",27.25,48.00,0,324.92,404.87,229.1,219.2,0.866,518398.0,518398.0,1145,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995328,519177.00
09/11/2015 14:15,2,8.926,ACTIVE,219.84,367.00,59.986,1441995303,"201051344001203","174011321042388",27.83,37.30,0,320.11,425.01,251.6,240.9,1.149,246006.4,246006.4,1150,0,0,0,L,1122011218,0,126.53,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995330,519178.00
09/11/2015 14:15,2,8.904,ACTIVE,218.48,367.60,59.981,1441995303,"201051344000646","174011321042388",27.21,37.50,0,317.10,425.91,245.4,235.0,1.136,241908.1,241908.1,1147,0,0,0,L,1122011218,0,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995331,519179.00
09/11/2015 14:15,2,5.709,ACTIVE,216.00,434.93,59.970,1441995303,"274151322000068","174011321042388",38.09,44.30,0,332.13,464.38,217.5,208.0,0.840,420777.3,420777.3,1171,0,0,0,L,1151911521,0,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995332,519180.00
09/11/2015 14:15,2,8.922,ACTIVE,215.77,348.66,59.959,1441995303,"274151322000076","174011321042388",27.59,48.50,0,328.52,404.57,249.2,238.6,0.959,554175.0,554175.0,1144,0,0,0,L,1151911521,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995333,519181.00
09/11/2015 14:15,2,8.822,ACTIVE,218.26,364.59,59.970,1441995303,"201051344000890","174011321042388",27.67,38.20,0,317.70,423.81,247.2,236.6,1.114,246762.9,246762.9,1151,0,0,0,L,1122011218,0,125.40,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995334,519182.00
09/11/2015 14:15,2,8.301,ALERT,222.32,369.70,59.991,1441995303,"201051344000900","174011321042388",30.32,28.00,0,304.48,515.78,254.3,243.6,1.114,248095.3,248095.3,1149,0,0,0,L,1122011218,0,126.07,126.07,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995336,519183.00
09/11/2015 14:15,2,8.863,ACTIVE,221.19,369.70,59.970,1441995303,"201051344000633","174011321042388",28.03,34.80,0,319.21,425.91,251.5,240.8,1.158,236549.9,236549.9,1156,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995337,519184.00
09/11/2015 14:15,2,8.461,ACTIVE,222.77,370.00,59.970,1441995303,"201051344000983","174011321042388",29.70,29.50,0,319.81,429.82,254.3,243.6,1.176,245036.7,245036.7,1151,0,0,0,L,1122011218,0,126.30,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995338,519185.00
09/11/2015 14:15,2,8.809,ACTIVE,219.61,366.10,59.970,1441995303,"201051344000917","174011321042388",28.01,35.20,0,320.11,424.11,249.6,239.0,1.158,247113.4,247113.4,1155,0,0,0,L,1122011218,0,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995339,519186.00
09/11/2015 14:15,2,8.857,ACTIVE,222.32,372.11,59.975,1441995303,"201051344000648","174011321042388",28.13,29.50,0,318.61,429.22,252.2,241.5,1.131,242384.4,242384.4,1154,0,0,0,L,1122011218,0,125.62,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995340,519187.00
09/11/2015 14:15,2,8.781,ACTIVE,219.84,367.60,60.002,1441995303,"201051344001093","174011321042388",28.03,35.60,0,318.61,425.01,249.2,238.6,1.127,245282.5,245282.5,1154,0,0,0,L,1122011218,0,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995341,519188.00
09/11/2015 14:15,2,8.611,ACTIVE,222.77,371.21,59.986,1441995303,"201051344000645","174011321042388",29.12,30.50,0,318.61,428.31,253.9,243.2,1.127,243488.0,243488.0,1151,0,0,0,L,1122011218,0,126.30,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995341,519189.00
09/11/2015 14:15,2,8.467,ACTIVE,215.77,353.17,59.975,1441995303,"274151322000085","174011321042388",27.15,48.30,0,325.82,405.47,233.0,222.9,0.888,521137.2,521137.2,1146,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995342,519190.00
09/11/2015 14:15,2,8.967,ACTIVE,220.06,367.30,59.981,1441995303,"201051344000651","174011321042388",27.39,36.30,0,319.51,425.01,248.9,238.3,1.114,242714.2,242714.2,1147,0,0,0,L,1122011218,0,126.53,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995343,519191.00
09/11/2015 14:15,2,8.893,ACTIVE,221.42,367.00,59.965,1441995303,"201051344000867","174011321042388",28.13,33.00,0,318.30,424.41,253.2,242.4,1.131,235580.3,235580.3,1152,0,0,0,L,1122011218,0,125.85,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995344,519192.00
09/11/2015 14:15,2,8.672,ACTIVE,218.03,364.59,59.991,1441995303,"201051344001230","174011321042388",28.19,36.50,0,318.30,422.90,247.5,236.9,1.127,246111.2,246111.2,1155,0,0,0,L,1122011218,0,125.40,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995345,519193.00
09/11/2015 14:15,2,8.426,ALERT,222.77,369.70,59.986,1441995303,"201051344000576","174011321042388",29.82,28.30,0,304.78,519.99,254.1,243.3,1.158,242563.4,242563.4,1155,0,0,0,L,1122011218,0,126.30,125.85,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995347,519194.00
09/11/2015 14:15,2,8.961,ACTIVE,223.00,371.51,59.991,1441995303,"201051344000579","174011321042388",27.55,36.00,0,318.91,429.52,250.0,239.4,1.145,250040.1,250040.1,1148,0,0,0,L,1122011218,0,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441995348,519195.00
09/11/2015 14:30,2,8.170,ACTIVE,218.93,364.29,59.965,1441996204,"201051344000955","174011321042388",27.83,39.00,0,311.99,418.39,230.3,220.3,1.078,248122.1,248122.1,1149,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996205,519196.00
09/11/2015 14:30,2,8.395,ACTIVE,215.09,351.37,59.970,1441996204,"274151322000095","174011321042388",27.83,51.80,0,319.21,401.86,236.4,226.2,0.906,547829.8,547829.8,1149,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996206,519197.00
09/11/2015 14:30,2,8.371,ACTIVE,221.42,367.60,59.965,1441996204,"201051344000868","174011321042388",28.35,29.80,0,331.83,424.71,240.3,230.0,1.083,235105.1,235105.1,1155,0,0,0,L,1122011218,0,125.40,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996206,519198.00
09/11/2015 14:30,2,8.398,ACTIVE,223.23,370.90,59.975,1441996204,"201051344000853","174011321042388",28.59,29.30,0,333.63,428.31,243.1,232.7,1.114,241692.3,241692.3,1152,0,0,0,L,1122011218,0,126.53,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996207,519199.00
09/11/2015 14:30,2,8.357,ACTIVE,220.29,366.40,60.012,1441996204,"201051344000582","174011321042388",27.39,37.30,0,316.50,426.21,232.0,222.0,1.034,240211.9,240211.9,1153,0,0,0,L,1122011218,0,126.30,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996208,519200.00
09/11/2015 14:30,2,8.377,ACTIVE,223.00,370.00,59.954,1441996204,"201051344000469","174011321042388",28.25,28.30,0,333.03,428.91,239.6,229.3,1.092,236925.4,236925.4,1149,0,0,0,L,1122011218,0,125.62,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996209,519201.00
09/11/2015 14:30,2,8.375,ACTIVE,222.77,370.90,59.975,1441996204,"201051344000988","174011321042388",27.97,32.40,0,333.03,428.61,237.2,227.0,1.083,235776.9,235776.9,1151,0,0,0,L,1122011218,0,125.85,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996210,519202.00
09/11/2015 14:30,2,8.377,ACTIVE,222.77,369.10,59.938,1441996204,"201051344001158","174011321042388",27.53,35.00,0,333.33,426.51,233.7,223.7,1.056,241332.8,241332.8,1153,0,0,0,L,1122011218,0,125.85,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996211,519203.00
09/11/2015 14:30,2,8.426,ACTIVE,219.84,363.69,59.949,1441996204,"201051344001025","174011321042388",27.59,39.00,0,318.30,424.11,235.2,225.1,1.052,246200.3,246200.3,1151,0,0,0,L,1122011218,0,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996212,519204.00
09/11/2015 14:30,2,8.135,ACTIVE,222.32,368.20,59.949,1441996204,"201051344000569","174011321042388",29.34,30.50,0,331.23,427.71,241.2,230.9,1.087,249377.0,249377.0,1152,0,0,0,L,1122011218,0,125.40,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996213,519205.00
09/11/2015 14:30,2,5.326,ACTIVE,214.64,430.42,59.970,1441996204,"274151322000094","174011321042388",38.27,46.60,0,325.52,461.68,207.6,198.4,0.800,421382.4,421382.4,1172,0,0,0,L,1151911521,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996214,519206.00
09/11/2015 14:30,2,8.305,ACTIVE,222.55,368.50,59.970,1441996204,"201051344000458","174011321042388",28.53,32.40,0,333.63,428.31,239.7,229.5,1.100,245068.0,245068.0,1152,0,0,0,L,1122011218,0,126.07,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996215,519207.00
09/11/2015 14:30,2,7.912,ACTIVE,214.87,367.30,59.944,1441996204,"274151322000087","174011321042388",26.90,54.00,0,319.21,403.07,215.4,205.9,0.813,494788.9,494788.9,1149,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996216,519208.00
09/11/2015 14:30,2,7.916,ACTIVE,215.09,351.67,59.970,1441996204,"274151322000052","174011321042388",27.47,50.20,0,319.21,403.97,220.3,210.7,0.853,528122.9,528122.9,1145,0,0,0,L,1151911521,0,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996217,519209.00
09/11/2015 14:30,2,8.271,ACTIVE,218.26,362.19,59.975,1441996204,"201051344001145","174011321042388",27.99,34.80,0,318.61,422.00,234.3,224.2,1.065,249856.8,249856.8,1154,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996218,519210.00
09/11/2015 14:30,2,8.383,ACTIVE,218.48,364.29,59.981,1441996204,"201051344000685","174011321042388",27.63,36.50,0,316.20,418.39,234.6,224.5,1.118,248514.5,248514.5,1152,0,0,0,L,1122011218,0,126.07,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996219,519211.00
