ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 14:30,2,7.855,ACTIVE,214.64,374.51,59.981,1441996204,"274151322000088","174011321042388",27.02,46.60,0,318.00,403.37,214.9,205.5,0.818,507245.9,507245.9,1146,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996219,519212.00
09/11/2015 14:30,2,8.299,ACTIVE,219.16,365.19,59.970,1441996204,"201051344000438","174011321042388",27.55,38.60,0,317.70,424.41,231.5,221.5,1.078,248505.0,248505.0,1152,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996220,519213.00
09/11/2015 14:30,2,8.342,ACTIVE,219.84,363.99,59.981,1441996204,"201051344001135","174011321042388",27.31,38.40,0,311.99,423.81,230.5,220.6,1.056,240154.8,240154.8,1149,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996221,519214.00
09/11/2015 14:30,2,8.182,ACTIVE,218.93,363.39,59.970,1441996204,"201051344000417","174011321042388",27.45,40.00,0,315.60,423.81,227.4,217.6,1.074,243292.9,243292.9,1155,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996222,519215.00
09/11/2015 14:30,2,8.332,ACTIVE,220.29,366.10,59.970,1441996204,"201051344000594","174011321042388",27.97,40.60,0,330.63,425.61,235.7,225.6,1.074,245808.0,245808.0,1155,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996223,519216.00
09/11/2015 14:30,2,7.961,ACTIVE,214.64,376.62,59.959,1441996204,"274151322000083","174011321042388",27.29,53.30,0,321.91,401.56,219.9,210.3,0.879,523752.3,523752.3,1146,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996224,519217.00
09/11/2015 14:30,2,8.451,ACTIVE,220.06,365.19,59.959,1441996204,"201051344000585","174011321042388",27.53,37.30,0,318.00,423.81,235.5,225.4,1.074,245480.3,245480.3,1152,0,0,0,L,1122011218,0,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996225,519218.00
09/11/2015 14:30,2,7.941,ACTIVE,215.09,360.38,59.959,1441996204,"274151322000054","174011321042388",26.94,49.80,0,318.91,403.97,216.4,207.0,0.835,518449.6,518449.6,1146,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996226,519219.00
09/11/2015 14:30,2,8.361,ACTIVE,219.61,366.40,59.986,1441996204,"201051344001203","174011321042388",27.79,38.80,0,317.10,425.01,235.3,225.2,1.087,246062.5,246062.5,1151,0,0,0,L,1122011218,0,126.30,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996227,519220.00
09/11/2015 14:30,2,8.174,ACTIVE,218.26,364.59,59.981,1441996204,"201051344000646","174011321042388",27.81,38.40,0,316.80,423.81,230.2,220.2,1.074,241963.1,241963.1,1148,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996228,519221.00
09/11/2015 14:30,2,5.346,ACTIVE,215.54,420.20,59.938,1441996204,"274151322000068","174011321042388",38.23,45.80,0,385.03,461.08,206.4,197.3,0.804,420826.7,420826.7,1172,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996229,519222.00
09/11/2015 14:30,2,8.299,ACTIVE,215.77,376.92,59.981,1441996204,"274151322000076","174011321042388",28.19,50.40,0,324.62,403.37,236.6,226.4,0.879,554230.9,554230.9,1145,0,0,0,L,1151911521,0,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996230,519223.00
09/11/2015 14:30,2,8.258,ACTIVE,218.26,363.39,59.986,1441996204,"201051344000890","174011321042388",27.77,38.80,0,314.70,419.30,232.1,222.1,1.047,246818.2,246818.2,1152,0,0,0,L,1122011218,0,125.62,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996231,519224.00
09/11/2015 14:30,2,8.387,ACTIVE,222.10,368.80,60.007,1441996204,"201051344000900","174011321042388",28.84,29.00,0,332.13,424.11,244.9,234.5,1.078,248152.9,248152.9,1151,0,0,0,L,1122011218,0,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996232,519225.00
09/11/2015 14:30,2,8.328,ACTIVE,220.97,370.00,59.975,1441996204,"201051344000633","174011321042388",27.91,36.50,0,332.43,424.41,235.3,225.2,1.083,236605.9,236605.9,1157,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996233,519226.00
09/11/2015 14:30,2,8.352,ACTIVE,222.55,370.60,59.970,1441996204,"201051344000983","174011321042388",28.53,30.80,0,332.13,428.31,241.2,230.9,1.100,245093.6,245093.6,1152,0,0,0,L,1122011218,0,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996233,519227.00
09/11/2015 14:30,2,8.219,ACTIVE,219.39,364.59,59.938,1441996204,"201051344000917","174011321042388",28.21,36.80,0,318.61,424.11,234.7,224.6,1.096,247169.1,247169.1,1156,0,0,0,L,1122011218,0,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996234,519228.00
09/11/2015 14:30,2,8.260,ACTIVE,221.87,369.40,59.970,1441996204,"201051344000648","174011321042388",28.29,31.50,0,330.03,425.01,236.7,226.5,1.047,242440.6,242440.6,1155,0,0,0,L,1122011218,0,125.17,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996235,519229.00
09/11/2015 14:30,2,8.240,ACTIVE,219.61,366.70,59.959,1441996204,"201051344001093","174011321042388",27.89,36.80,0,319.21,424.71,232.7,222.7,1.047,245338.0,245338.0,1155,0,0,0,L,1122011218,0,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996236,519230.00
09/11/2015 14:30,2,8.412,ACTIVE,222.32,369.10,59.970,1441996204,"201051344000645","174011321042388",28.19,31.00,0,333.33,423.81,240.1,229.8,1.074,243544.7,243544.7,1152,0,0,0,L,1122011218,0,126.07,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996237,519231.00
09/11/2015 14:30,2,7.963,ACTIVE,214.87,351.97,59.959,1441996204,"274151322000085","174011321042388",27.12,48.50,0,318.91,402.77,218.3,208.8,0.844,521189.3,521189.3,1147,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996238,519232.00
09/11/2015 14:30,2,8.375,ACTIVE,220.06,365.19,59.981,1441996204,"201051344000651","174011321042388",27.53,38.20,0,317.70,424.11,233.5,223.5,1.056,242769.7,242769.7,1148,0,0,0,L,1122011218,0,126.53,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996239,519233.00
09/11/2015 14:30,2,8.270,ACTIVE,221.19,367.60,59.959,1441996204,"201051344000867","174011321042388",28.39,33.30,0,333.03,424.11,237.6,227.4,1.100,235636.5,235636.5,1153,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996240,519234.00
09/11/2015 14:30,2,8.270,ACTIVE,218.03,362.49,59.949,1441996204,"201051344001230","174011321042388",27.81,37.80,0,312.89,419.30,232.9,222.9,1.043,246166.5,246166.5,1156,0,0,0,L,1122011218,0,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996241,519235.00
09/11/2015 14:30,2,8.363,ACTIVE,222.55,370.30,59.975,1441996204,"201051344000576","174011321042388",28.51,29.50,0,332.43,428.61,241.6,231.2,1.096,242620.3,242620.3,1157,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996242,519236.00
09/11/2015 14:30,2,8.367,ACTIVE,222.32,370.00,59.959,1441996204,"201051344000579","174011321042388",27.75,37.50,0,332.43,428.61,235.1,225.0,1.083,250095.9,250095.9,1149,0,0,0,L,1122011218,0,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441996243,519237.00
09/11/2015 14:45,2,4.850,ACTIVE,217.35,352.27,59.965,1441997104,"201051344000955","174011321042388",27.85,39.00,0,312.89,422.60,136.5,129.9,0.645,248173.0,248173.0,1150,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997105,519238.00
09/11/2015 14:45,2,5.516,ACTIVE,214.19,343.55,59.991,1441997104,"274151322000095","174011321042388",27.97,52.30,0,321.31,404.27,155.9,148.6,0.601,547881.7,547881.7,1150,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997106,519239.00
09/11/2015 14:45,2,3.285,ACTIVE,217.58,348.66,60.007,1441997104,"201051344000868","174011321042388",28.41,28.00,0,320.71,423.50,94.7,89.4,0.442,235158.4,235158.4,1156,0,0,0,L,1122011218,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997107,519240.00
09/11/2015 14:45,2,3.387,ACTIVE,218.93,350.17,59.981,1441997104,"201051344000853","174011321042388",28.61,29.00,0,321.61,429.52,98.1,92.7,0.460,241746.1,241746.1,1153,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997107,519241.00
09/11/2015 14:45,2,3.516,ACTIVE,217.35,348.66,59.975,1441997104,"201051344000582","174011321042388",27.89,35.80,0,317.70,425.31,99.3,93.9,0.455,240263.3,240263.3,1154,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997108,519242.00
09/11/2015 14:45,2,2.965,ACTIVE,218.03,347.76,59.981,1441997104,"201051344000469","174011321042388",28.55,27.00,0,317.10,429.52,85.7,80.7,0.407,236978.6,236978.6,1150,0,0,0,L,1122011218,0,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997109,519243.00
09/11/2015 14:45,2,2.840,ACTIVE,217.80,348.06,59.981,1441997104,"201051344000988","174011321042388",27.97,31.30,0,318.61,429.82,80.5,75.8,0.380,235829.7,235829.7,1152,0,0,0,L,1122011218,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997110,519244.00
09/11/2015 14:45,2,2.811,ACTIVE,217.35,347.16,59.975,1441997104,"201051344001158","174011321042388",27.39,32.80,0,321.01,429.22,78.0,73.4,0.358,241384.7,241384.7,1154,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997111,519245.00
09/11/2015 14:45,2,2.801,ACTIVE,216.00,349.86,60.012,1441997104,"201051344001025","174011321042388",27.81,38.80,0,316.80,424.71,78.9,74.2,0.654,246252.4,246252.4,1152,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997112,519246.00
09/11/2015 14:45,2,2.811,ACTIVE,217.80,348.06,59.975,1441997104,"201051344000569","174011321042388",28.75,29.00,0,319.21,428.61,81.9,77.1,0.376,249430.4,249430.4,1153,0,0,0,L,1122011218,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997113,519247.00
09/11/2015 14:45,2,1.951,ACTIVE,214.19,418.70,59.975,1441997104,"274151322000094","174011321042388",38.21,46.40,0,330.03,466.19,75.9,71.3,0.539,421427.6,421427.6,1173,0,0,0,L,1151911521,0,122.46,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997114,519248.00
09/11/2015 14:45,2,2.912,ACTIVE,217.58,346.86,59.975,1441997104,"201051344000458","174011321042388",28.15,30.80,0,320.41,428.61,83.1,78.3,0.398,245121.0,245121.0,1153,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997115,519249.00
09/11/2015 14:45,2,3.598,ACTIVE,214.41,344.76,59.970,1441997104,"274151322000087","174011321042388",27.83,54.00,0,324.02,403.97,101.6,96.1,0.384,494836.1,494836.1,1150,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997116,519250.00
09/11/2015 14:45,2,3.926,ACTIVE,214.41,341.15,59.981,1441997104,"274151322000052","174011321042388",27.75,50.00,0,323.41,402.77,110.3,104.6,0.424,528170.8,528170.8,1146,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997116,519251.00
09/11/2015 14:45,2,3.455,ACTIVE,216.45,347.16,59.949,1441997104,"201051344001145","174011321042388",28.05,34.80,0,318.91,423.50,98.1,92.8,0.460,249908.1,249908.1,1155,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997117,519252.00
09/11/2015 14:45,2,3.625,ACTIVE,216.45,348.66,59.959,1441997104,"201051344000685","174011321042388",28.03,36.30,0,314.10,422.00,103.0,97.5,0.508,248565.8,248565.8,1153,0,0,0,L,1122011218,0,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997118,519253.00
09/11/2015 14:45,2,3.742,ACTIVE,214.19,354.97,59.959,1441997104,"274151322000088","174011321042388",27.45,46.80,0,323.72,402.46,104.0,98.4,0.398,507292.7,507292.7,1147,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997119,519254.00
09/11/2015 14:45,2,3.711,ACTIVE,216.90,348.96,59.965,1441997104,"201051344000438","174011321042388",27.93,38.80,0,316.50,424.41,105.0,99.4,0.508,248555.5,248555.5,1153,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997121,519255.00
09/11/2015 14:45,2,3.605,ACTIVE,216.90,347.16,59.928,1441997104,"201051344001135","174011321042388",27.87,38.00,0,317.70,424.11,101.8,96.4,0.473,240205.4,240205.4,1150,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997121,519256.00
09/11/2015 14:45,2,3.676,ACTIVE,216.67,348.96,59.975,1441997104,"201051344000417","174011321042388",27.27,39.30,0,315.90,422.30,101.6,96.2,0.482,243342.7,243342.7,1156,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997122,519257.00
09/11/2015 14:45,2,3.318,ACTIVE,216.67,347.46,59.959,1441997104,"201051344000594","174011321042388",28.39,40.00,0,318.00,425.31,95.4,90.2,0.442,245859.9,245859.9,1156,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997123,519258.00
09/11/2015 14:45,2,3.881,ACTIVE,213.96,352.57,59.991,1441997104,"274151322000083","174011321042388",27.95,51.30,0,322.51,404.27,109.8,104.1,0.438,523800.0,523800.0,1147,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997124,519259.00
09/11/2015 14:45,2,3.545,ACTIVE,217.35,348.96,59.954,1441997104,"201051344000585","174011321042388",27.89,36.50,0,318.61,423.20,100.1,94.7,0.460,245532.1,245532.1,1153,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997125,519260.00
09/11/2015 14:45,2,3.795,ACTIVE,213.96,350.77,59.965,1441997104,"274151322000054","174011321042388",27.49,48.50,0,319.81,404.27,105.6,100.0,0.398,518496.7,518496.7,1147,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997126,519261.00
09/11/2015 14:45,2,3.088,ACTIVE,216.90,345.36,59.959,1441997104,"201051344001203","174011321042388",27.87,38.00,0,316.80,424.71,87.1,82.1,0.407,246114.1,246114.1,1152,0,0,0,L,1122011218,0,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997127,519262.00
09/11/2015 14:45,2,3.088,ACTIVE,215.77,345.96,59.944,1441997104,"201051344000646","174011321042388",27.55,37.30,0,315.90,424.41,86.2,81.2,0.398,242013.5,242013.5,1149,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997128,519263.00
09/11/2015 14:45,2,2.150,ACTIVE,214.19,401.56,60.002,1441997104,"274151322000068","174011321042388",37.15,45.80,0,385.93,462.58,80.0,75.3,0.301,420871.3,420871.3,1173,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997129,519264.00
09/11/2015 14:45,2,3.039,ACTIVE,214.41,344.76,60.012,1441997104,"274151322000076","174011321042388",28.31,49.00,0,323.41,402.77,87.1,82.1,0.336,554282.0,554282.0,1146,0,0,0,L,1151911521,0,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997130,519265.00
09/11/2015 14:45,2,2.326,ACTIVE,215.09,353.17,59.870,1441997104,"201051344000890","174011321042388",27.67,38.80,0,319.21,423.20,65.2,61.0,0.526,246868.7,246868.7,1153,0,0,0,L,1122011218,0,123.81,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997131,519266.00
09/11/2015 14:45,2,2.025,ACTIVE,216.22,353.47,59.954,1441997104,"201051344000900","174011321042388",28.84,27.30,0,319.51,428.31,59.2,55.2,0.477,248205.9,248205.9,1152,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997131,519267.00
09/11/2015 14:45,2,2.006,ACTIVE,216.45,354.67,59.886,1441997104,"201051344000633","174011321042388",27.95,34.80,0,319.51,423.50,56.7,52.8,0.482,236657.3,236657.3,1158,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997132,519268.00
09/11/2015 14:45,2,1.918,ACTIVE,216.22,351.67,60.002,1441997104,"201051344000983","174011321042388",28.69,29.00,0,320.11,429.52,55.7,51.9,0.468,245146.0,245146.0,1153,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997133,519269.00
09/11/2015 14:45,2,1.938,ACTIVE,215.32,350.17,59.949,1441997104,"201051344000917","174011321042388",27.63,35.60,0,318.61,424.11,54.2,50.4,0.446,247220.0,247220.0,1157,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997134,519270.00
09/11/2015 14:45,2,1.805,ACTIVE,216.45,351.67,59.944,1441997104,"201051344000648","174011321042388",27.97,29.80,0,317.40,430.42,51.2,47.5,0.415,242491.9,242491.9,1156,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997135,519271.00
09/11/2015 14:45,2,1.758,ACTIVE,215.09,349.86,59.959,1441997104,"201051344001093","174011321042388",27.45,35.40,0,318.91,424.71,49.0,45.3,0.402,245388.6,245388.6,1156,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997136,519272.00
09/11/2015 14:45,2,1.750,ACTIVE,216.45,351.07,59.922,1441997104,"201051344000645","174011321042388",27.83,29.80,0,318.91,428.31,49.4,45.7,0.402,243596.6,243596.6,1153,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997137,519273.00
09/11/2015 14:45,2,1.688,ACTIVE,213.29,342.95,59.954,1441997104,"274151322000085","174011321042388",27.12,48.30,0,326.12,404.27,46.3,42.8,0.296,521236.4,521236.4,1148,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997138,519274.00
09/11/2015 14:45,2,1.697,ACTIVE,215.09,348.06,59.944,1441997104,"201051344000651","174011321042388",27.23,37.00,0,318.61,423.81,46.9,43.3,0.389,242820.2,242820.2,1149,0,0,0,L,1122011218,0,124.04,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997139,519275.00
09/11/2015 14:45,2,1.707,ACTIVE,216.00,348.66,59.928,1441997104,"201051344000867","174011321042388",27.49,32.20,0,320.41,423.20,47.5,44.0,0.389,235687.8,235687.8,1154,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997140,519276.00
09/11/2015 14:45,2,1.621,ACTIVE,214.41,345.96,59.965,1441997104,"201051344001230","174011321042388",27.43,37.00,0,317.10,418.39,45.0,41.6,0.367,246216.6,246216.6,1157,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997141,519277.00
09/11/2015 14:45,2,1.641,ACTIVE,216.67,350.17,59.970,1441997104,"201051344000576","174011321042388",28.07,27.30,0,320.41,429.82,46.7,43.1,0.389,242672.3,242672.3,1158,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997142,519278.00
09/11/2015 14:45,2,1.676,ACTIVE,216.22,349.86,59.907,1441997104,"201051344000579","174011321042388",27.39,36.00,0,318.91,429.52,46.6,43.0,0.380,250146.6,250146.6,1150,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441997143,519279.00
09/11/2015 15:00,2,7.943,ACTIVE,219.84,364.89,60.002,1441998004,"201051344000955","174011321042388",27.63,38.80,0,318.91,420.80,222.4,212.8,1.039,248223.4,248223.4,1151,0,0,0,L,1122011218,0,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998005,519280.00
09/11/2015 15:00,2,7.990,ACTIVE,216.00,367.60,59.991,1441998004,"274151322000095","174011321042388",28.23,51.00,0,326.42,404.27,228.5,218.6,0.871,547933.3,547933.3,1151,0,0,0,L,1151911521,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998006,519281.00
09/11/2015 15:00,2,7.988,ACTIVE,221.87,368.80,59.986,1441998004,"201051344000868","174011321042388",28.71,28.50,0,320.41,422.60,232.1,222.1,1.043,235210.7,235210.7,1157,0,0,0,L,1122011218,0,125.62,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998006,519282.00
09/11/2015 15:00,2,8.064,ACTIVE,223.68,373.01,59.986,1441998004,"201051344000853","174011321042388",28.82,29.50,0,321.61,428.61,235.5,225.3,1.078,241799.1,241799.1,1154,0,0,0,L,1122011218,0,126.98,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998007,519283.00
09/11/2015 15:00,2,7.961,ACTIVE,220.74,366.10,59.991,1441998004,"201051344000582","174011321042388",27.83,37.50,0,317.10,423.81,224.3,214.6,1.025,240314.1,240314.1,1155,0,0,0,L,1122011218,0,126.53,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998008,519284.00
09/11/2015 15:00,2,8.029,ACTIVE,223.45,371.81,59.991,1441998004,"201051344000469","174011321042388",28.57,27.80,0,316.50,428.61,232.3,222.3,1.052,237031.1,237031.1,1151,0,0,0,L,1122011218,0,126.07,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998009,519285.00
09/11/2015 15:00,2,8.078,ACTIVE,223.45,370.00,59.986,1441998004,"201051344000988","174011321042388",28.17,32.40,0,317.70,429.22,230.5,220.6,1.043,235881.7,235881.7,1153,0,0,0,L,1122011218,0,126.30,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998010,519286.00
09/11/2015 15:00,2,7.926,ACTIVE,223.45,369.10,59.981,1441998004,"201051344001158","174011321042388",28.25,34.00,0,317.70,428.01,226.7,216.9,1.016,241436.1,241436.1,1155,0,0,0,L,1122011218,0,126.53,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998011,519287.00
09/11/2015 15:00,2,8.129,ACTIVE,220.52,364.89,60.002,1441998004,"201051344001025","174011321042388",27.73,39.00,0,320.11,422.60,228.2,218.4,1.012,246304.2,246304.2,1153,0,0,0,L,1122011218,0,126.30,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998012,519288.00
09/11/2015 15:00,2,8.066,ACTIVE,223.00,371.21,59.986,1441998004,"201051344000569","174011321042388",28.73,30.00,0,319.81,427.71,234.8,224.7,1.056,249483.6,249483.6,1154,0,0,0,L,1122011218,0,126.07,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998013,519289.00
09/11/2015 15:00,2,5.221,ACTIVE,215.77,423.81,59.986,1441998004,"274151322000094","174011321042388",37.61,46.40,0,328.82,464.98,198.2,189.4,0.769,421472.8,421472.8,1174,0,0,0,L,1151911521,0,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998014,519290.00
09/11/2015 15:00,2,8.014,ACTIVE,223.45,370.30,59.981,1441998004,"201051344000458","174011321042388",28.75,32.00,0,319.21,427.71,233.2,223.1,1.061,245173.9,245173.9,1154,0,0,0,L,1122011218,0,126.75,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998015,519291.00
09/11/2015 15:00,2,7.559,ACTIVE,216.22,363.09,59.996,1441998004,"274151322000087","174011321042388",27.29,55.30,0,321.61,398.86,208.7,199.5,0.787,494883.5,494883.5,1151,0,0,0,L,1151911521,0,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998016,519292.00
09/11/2015 15:00,2,7.627,ACTIVE,216.22,370.90,59.996,1441998004,"274151322000052","174011321042388",27.63,50.00,0,327.02,400.06,213.4,204.1,0.818,528219.3,528219.3,1147,0,0,0,L,1151911521,0,123.36,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998017,519293.00
09/11/2015 15:00,2,7.996,ACTIVE,219.84,363.09,59.975,1441998004,"201051344001145","174011321042388",28.15,35.00,0,318.91,422.90,227.9,218.1,1.030,249959.9,249959.9,1156,0,0,0,L,1122011218,0,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998018,519294.00
09/11/2015 15:00,2,8.045,ACTIVE,219.39,366.70,59.991,1441998004,"201051344000685","174011321042388",27.89,37.00,0,317.10,422.30,227.1,217.3,1.083,248617.6,248617.6,1154,0,0,0,L,1122011218,0,126.75,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998019,519295.00
09/11/2015 15:00,2,7.564,ACTIVE,216.45,372.11,59.970,1441998004,"274151322000088","174011321042388",27.15,46.80,0,324.02,399.16,207.9,198.7,0.800,507340.0,507340.0,1148,0,0,0,L,1151911521,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998019,519296.00
09/11/2015 15:00,2,7.859,ACTIVE,220.52,364.59,59.975,1441998004,"201051344000438","174011321042388",28.17,38.60,0,317.40,422.90,224.0,214.3,1.047,248606.7,248606.7,1154,0,0,0,L,1122011218,0,126.53,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998020,519297.00
09/11/2015 15:00,2,7.986,ACTIVE,220.97,366.70,59.991,1441998004,"201051344001135","174011321042388",27.75,38.80,0,319.51,422.30,224.6,214.8,1.008,240256.6,240256.6,1151,0,0,0,L,1122011218,0,126.53,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998021,519298.00
09/11/2015 15:00,2,7.775,ACTIVE,220.06,363.99,59.991,1441998004,"201051344000417","174011321042388",28.01,39.80,0,318.91,421.70,220.6,211.0,1.034,243393.1,243393.1,1157,0,0,0,L,1122011218,0,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998022,519299.00
09/11/2015 15:00,2,7.951,ACTIVE,221.19,364.29,59.975,1441998004,"201051344000594","174011321042388",28.49,40.80,0,317.70,425.01,229.3,219.4,1.052,245912.3,245912.3,1157,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998023,519300.00
09/11/2015 15:00,2,7.682,ACTIVE,216.00,363.09,59.981,1441998004,"274151322000083","174011321042388",27.39,51.50,0,325.22,399.76,212.9,203.6,0.853,523848.6,523848.6,1148,0,0,0,L,1151911521,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998024,519301.00
09/11/2015 15:00,2,8.178,ACTIVE,221.42,366.10,59.970,1441998004,"201051344000585","174011321042388",27.81,37.30,0,319.51,422.90,230.2,220.3,1.034,245584.5,245584.5,1154,0,0,0,L,1122011218,0,126.30,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998025,519302.00
09/11/2015 15:00,2,7.553,ACTIVE,216.45,359.18,59.991,1441998004,"274151322000054","174011321042388",27.45,50.00,0,322.51,399.46,209.9,200.7,0.795,518544.6,518544.6,1148,0,0,0,L,1151911521,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998026,519303.00
09/11/2015 15:00,2,7.938,ACTIVE,221.19,363.69,59.959,1441998004,"201051344001203","174011321042388",28.45,38.60,0,317.40,423.81,228.5,218.6,1.047,246166.3,246166.3,1153,0,0,0,L,1122011218,0,127.20,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998027,519304.00
09/11/2015 15:00,2,7.924,ACTIVE,219.84,365.80,60.002,1441998004,"201051344000646","174011321042388",28.03,38.20,0,318.00,422.90,224.8,215.1,1.043,242064.8,242064.8,1150,0,0,0,L,1122011218,0,126.30,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998028,519305.00
09/11/2015 15:00,2,5.262,ACTIVE,217.35,415.69,59.981,1441998004,"274151322000068","174011321042388",37.43,46.40,0,329.13,464.68,199.4,190.5,0.765,420917.0,420917.0,1174,0,0,0,L,1151911521,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998028,519306.00
09/11/2015 15:00,2,8.016,ACTIVE,219.61,363.99,59.970,1441998004,"201051344000890","174011321042388",27.77,39.00,0,320.11,420.50,225.5,215.8,1.016,246920.3,246920.3,1154,0,0,0,L,1122011218,0,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998031,519307.00
09/11/2015 15:00,2,8.092,ACTIVE,222.55,369.70,60.018,1441998004,"201051344000900","174011321042388",29.10,27.80,0,321.31,428.01,238.5,228.3,1.047,248260.4,248260.4,1153,0,0,0,L,1122011218,0,126.30,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998032,519308.00
09/11/2015 15:00,2,8.084,ACTIVE,221.87,366.40,59.981,1441998004,"201051344000633","174011321042388",28.07,35.60,0,321.01,422.60,229.7,219.7,1.061,236709.9,236709.9,1159,0,0,0,L,1122011218,0,126.07,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998032,519309.00
09/11/2015 15:00,2,7.943,ACTIVE,223.23,370.60,59.981,1441998004,"201051344000983","174011321042388",29.20,29.80,0,320.71,428.91,234.9,224.8,1.074,245199.8,245199.8,1154,0,0,0,L,1122011218,0,126.53,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998033,519310.00
09/11/2015 15:00,2,8.000,ACTIVE,221.19,367.60,59.944,1441998004,"201051344000917","174011321042388",28.23,36.30,0,320.11,423.50,228.6,218.7,1.061,247272.4,247272.4,1158,0,0,0,L,1122011218,0,126.30,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998034,519311.00
09/11/2015 15:00,2,8.041,ACTIVE,222.77,369.70,59.975,1441998004,"201051344000648","174011321042388",28.37,30.30,0,319.21,426.81,230.8,220.8,1.030,242544.9,242544.9,1157,0,0,0,L,1122011218,0,125.85,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998035,519312.00
09/11/2015 15:00,2,7.869,ACTIVE,220.97,366.70,59.996,1441998004,"201051344001093","174011321042388",28.39,36.30,0,320.71,423.20,226.3,216.5,1.025,245440.5,245440.5,1157,0,0,0,L,1122011218,0,126.53,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998036,519313.00
09/11/2015 15:00,2,8.146,ACTIVE,223.00,370.60,59.991,1441998004,"201051344000645","174011321042388",28.39,30.50,0,321.61,425.91,234.1,224.0,1.034,243650.3,243650.3,1154,0,0,0,L,1122011218,0,126.53,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998037,519314.00
09/11/2015 15:00,2,7.658,ACTIVE,216.45,362.79,59.986,1441998004,"274151322000085","174011321042388",27.49,50.00,0,324.32,399.76,213.1,203.8,0.813,521285.4,521285.4,1149,0,0,0,L,1151911521,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998038,519315.00
09/11/2015 15:00,2,8.121,ACTIVE,221.42,368.50,59.991,1441998004,"201051344000651","174011321042388",27.71,38.00,0,319.21,422.00,227.8,218.0,1.030,242872.6,242872.6,1150,0,0,0,L,1122011218,0,127.20,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998039,519316.00
09/11/2015 15:00,2,7.908,ACTIVE,220.97,364.29,59.986,1441998004,"201051344000867","174011321042388",28.88,33.00,0,321.31,422.00,231.0,221.1,1.016,235741.1,235741.1,1155,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998040,519317.00
09/11/2015 15:00,2,7.918,ACTIVE,219.61,363.39,59.965,1441998004,"201051344001230","174011321042388",28.27,37.30,0,319.21,422.30,226.8,217.0,1.030,246268.8,246268.8,1158,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998041,519318.00
09/11/2015 15:00,2,8.057,ACTIVE,223.23,370.30,59.981,1441998004,"201051344000576","174011321042388",28.90,28.00,0,319.81,428.91,235.6,225.5,1.069,242726.5,242726.5,1159,0,0,0,L,1122011218,0,126.53,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998042,519319.00
09/11/2015 15:00,2,8.105,ACTIVE,223.45,370.90,59.981,1441998004,"201051344000579","174011321042388",27.93,36.80,0,321.91,428.31,229.3,219.4,1.043,250199.7,250199.7,1151,0,0,0,L,1122011218,0,126.53,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998043,519320.00
09/11/2015 15:00,2,8.072,ACTIVE,216.67,377.22,59.975,1441998004,"274151322000076","174011321042388",28.21,50.80,0,325.82,403.07,230.4,220.4,0.879,554335.4,554335.4,1147,0,0,0,L,1151911521,1,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998044,519321.00
09/11/2015 15:15,2,7.527,ACTIVE,218.93,361.59,59.975,1441998903,"201051344000955","174011321042388",28.27,38.60,0,317.70,421.10,215.5,206.0,1.003,248271.8,248271.8,1152,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998904,519322.00
09/11/2015 15:15,2,7.736,ACTIVE,214.87,362.49,59.986,1441998903,"274151322000095","174011321042388",28.23,51.00,0,325.52,403.67,220.9,211.3,0.853,547983.0,547983.0,1152,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998906,519323.00
09/11/2015 15:15,2,7.658,ACTIVE,220.97,366.70,59.986,1441998903,"201051344000868","174011321042388",29.20,28.00,0,318.91,422.60,226.4,216.6,1.016,235261.1,235261.1,1158,0,0,0,L,1122011218,0,125.17,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998907,519324.00
09/11/2015 15:15,2,7.793,ACTIVE,222.77,369.70,59.975,1441998903,"201051344000853","174011321042388",29.00,28.00,0,320.41,429.22,228.7,218.8,1.047,241850.3,241850.3,1155,0,0,0,L,1122011218,0,126.30,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998908,519325.00
09/11/2015 15:15,2,7.549,ACTIVE,220.06,366.10,59.991,1441998903,"201051344000582","174011321042388",28.55,36.00,0,318.91,423.50,218.2,208.6,0.981,240362.9,240362.9,1156,0,0,0,L,1122011218,0,126.07,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998909,519326.00
09/11/2015 15:15,2,7.584,ACTIVE,222.32,369.70,59.981,1441998903,"201051344000469","174011321042388",29.46,26.80,0,317.10,428.61,226.2,216.4,1.034,237081.5,237081.5,1152,0,0,0,L,1122011218,0,125.40,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998910,519327.00
09/11/2015 15:15,2,7.791,ACTIVE,222.10,370.00,60.002,1441998903,"201051344000988","174011321042388",28.55,31.30,0,318.91,428.91,225.2,215.4,1.034,235931.8,235931.8,1154,0,0,0,L,1122011218,0,125.62,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998911,519328.00
09/11/2015 15:15,2,7.686,ACTIVE,222.10,368.80,59.944,1441998903,"201051344001158","174011321042388",28.47,32.20,0,319.81,427.41,221.6,212.0,1.012,241485.4,241485.4,1156,0,0,0,L,1122011218,0,125.62,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998912,519329.00
09/11/2015 15:15,2,7.824,ACTIVE,219.84,362.79,59.959,1441998903,"201051344001025","174011321042388",28.09,38.40,0,318.30,424.11,222.5,212.8,0.994,246353.9,246353.9,1154,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998913,519330.00
09/11/2015 15:15,2,7.662,ACTIVE,221.87,368.50,59.986,1441998903,"201051344000569","174011321042388",29.30,29.30,0,320.11,429.22,227.3,217.5,1.034,249534.5,249534.5,1155,0,0,0,L,1122011218,0,125.17,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998914,519331.00
09/11/2015 15:15,2,4.908,ACTIVE,214.87,417.49,59.986,1441998903,"274151322000094","174011321042388",38.80,46.20,0,330.63,468.29,192.2,183.6,0.738,421516.0,421516.0,1175,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998915,519332.00
09/11/2015 15:15,2,7.699,ACTIVE,222.10,368.20,59.944,1441998903,"201051344000458","174011321042388",29.10,30.50,0,318.30,428.31,226.8,217.0,1.034,245224.5,245224.5,1155,0,0,0,L,1122011218,0,125.85,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998915,519333.00
09/11/2015 15:15,2,7.303,ACTIVE,215.09,349.26,59.975,1441998903,"274151322000087","174011321042388",27.41,53.50,0,327.32,399.76,203.0,194.0,0.769,494929.0,494929.0,1152,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998916,519334.00
09/11/2015 15:15,2,7.244,ACTIVE,215.32,361.59,59.959,1441998903,"274151322000052","174011321042388",28.01,49.00,0,327.02,399.46,205.4,196.3,0.773,528265.7,528265.7,1148,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998917,519335.00
09/11/2015 15:15,2,7.641,ACTIVE,218.71,362.19,59.965,1441998903,"201051344001145","174011321042388",28.53,34.50,0,319.21,422.90,220.7,211.1,1.008,250009.4,250009.4,1157,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998918,519336.00
09/11/2015 15:15,2,7.715,ACTIVE,218.71,363.39,59.954,1441998903,"201051344000685","174011321042388",28.25,35.80,0,316.80,422.00,220.7,211.1,1.056,248666.9,248666.9,1155,0,0,0,L,1122011218,0,125.85,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998919,519337.00
09/11/2015 15:15,2,7.205,ACTIVE,214.64,348.06,59.975,1441998903,"274151322000088","174011321042388",27.49,45.80,0,326.42,399.16,200.7,191.8,0.765,507385.2,507385.2,1149,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998920,519338.00
09/11/2015 15:15,2,7.559,ACTIVE,219.39,364.29,59.975,1441998903,"201051344000438","174011321042388",28.33,38.20,0,318.00,423.20,216.7,207.2,1.008,248655.3,248655.3,1155,0,0,0,L,1122011218,0,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998921,519339.00
09/11/2015 15:15,2,7.629,ACTIVE,219.61,363.99,59.996,1441998903,"201051344001135","174011321042388",28.17,37.80,0,318.61,422.30,217.7,208.2,0.986,240305.3,240305.3,1152,0,0,0,L,1122011218,0,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998922,519340.00
09/11/2015 15:15,2,7.547,ACTIVE,218.93,363.09,59.981,1441998903,"201051344000417","174011321042388",28.05,38.80,0,317.70,420.20,214.4,205.0,0.999,243441.0,243441.0,1158,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998923,519341.00
09/11/2015 15:15,2,7.752,ACTIVE,219.84,365.19,59.965,1441998903,"201051344000594","174011321042388",28.41,39.30,0,318.30,425.31,222.9,213.2,1.012,245962.1,245962.1,1158,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998924,519342.00
09/11/2015 15:15,2,7.316,ACTIVE,214.64,360.38,59.970,1441998903,"274151322000083","174011321042388",27.75,51.00,0,327.32,399.76,205.6,196.5,0.822,523894.9,523894.9,1149,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998925,519343.00
09/11/2015 15:15,2,7.838,ACTIVE,220.06,365.80,59.991,1441998903,"201051344000585","174011321042388",28.21,36.00,0,317.70,422.30,224.0,214.3,1.034,245634.5,245634.5,1155,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998926,519344.00
09/11/2015 15:15,2,7.293,ACTIVE,215.32,353.77,59.965,1441998903,"274151322000054","174011321042388",27.51,48.30,0,325.82,399.76,203.1,194.1,0.778,518590.3,518590.3,1149,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998927,519345.00
09/11/2015 15:15,2,7.697,ACTIVE,220.06,364.89,59.970,1441998903,"201051344001203","174011321042388",28.47,37.80,0,317.40,423.81,221.8,212.2,1.016,246215.8,246215.8,1154,0,0,0,L,1122011218,0,126.53,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998928,519346.00
09/11/2015 15:15,2,7.646,ACTIVE,218.71,362.79,59.986,1441998903,"201051344000646","174011321042388",28.11,37.30,0,318.00,422.90,217.7,208.2,1.021,242113.5,242113.5,1151,0,0,0,L,1122011218,0,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998929,519347.00
09/11/2015 15:15,2,4.879,ACTIVE,216.00,426.51,59.981,1441998903,"274151322000068","174011321042388",38.82,45.50,0,332.13,467.09,191.7,183.1,0.734,420960.3,420960.3,1175,0,0,0,L,1151911521,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998929,519348.00
09/11/2015 15:15,2,7.676,ACTIVE,215.77,375.71,59.981,1441998903,"274151322000076","174011321042388",28.43,49.30,0,327.02,402.46,221.1,211.4,0.844,554384.3,554384.3,1148,0,0,0,L,1151911521,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998930,519349.00
09/11/2015 15:15,2,7.742,ACTIVE,218.48,361.89,59.970,1441998903,"201051344000890","174011321042388",27.89,38.60,0,317.10,418.70,218.7,209.2,0.986,246969.1,246969.1,1155,0,0,0,L,1122011218,0,125.62,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998931,519350.00
09/11/2015 15:15,2,7.783,ACTIVE,221.64,369.10,59.959,1441998903,"201051344000900","174011321042388",29.20,27.30,0,320.11,428.01,230.2,220.2,1.039,248311.9,248311.9,1154,0,0,0,L,1122011218,0,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998932,519351.00
09/11/2015 15:15,2,7.695,ACTIVE,220.74,367.30,59.986,1441998903,"201051344000633","174011321042388",28.61,34.30,0,318.91,422.90,223.0,213.3,1.021,236759.6,236759.6,1160,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998933,519352.00
09/11/2015 15:15,2,7.771,ACTIVE,221.87,368.80,59.970,1441998903,"201051344000983","174011321042388",28.88,28.80,0,320.41,429.22,227.3,217.5,1.047,245250.6,245250.6,1155,0,0,0,L,1122011218,0,125.62,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998934,519353.00
09/11/2015 15:15,2,7.707,ACTIVE,219.84,362.79,59.975,1441998903,"201051344000917","174011321042388",28.45,35.80,0,318.91,423.50,222.1,212.4,1.034,247321.8,247321.8,1159,0,0,0,L,1122011218,0,125.85,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998935,519354.00
