ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 15:15,2,7.680,ACTIVE,221.42,367.90,59.970,1441998903,"201051344000648","174011321042388",28.75,29.00,0,316.80,427.11,223.5,213.8,1.008,242594.6,242594.6,1158,0,0,0,L,1122011218,0,125.17,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998936,519355.00
09/11/2015 15:15,2,7.516,ACTIVE,219.84,365.80,59.954,1441998903,"201051344001093","174011321042388",28.84,35.40,0,318.61,423.20,219.6,210.0,0.990,245489.3,245489.3,1158,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998937,519356.00
09/11/2015 15:15,2,7.727,ACTIVE,222.10,368.80,59.965,1441998903,"201051344000645","174011321042388",29.02,29.50,0,320.11,427.41,227.1,217.2,1.012,243700.8,243700.8,1155,0,0,0,L,1122011218,0,125.85,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998938,519357.00
09/11/2015 15:15,2,7.252,ACTIVE,215.54,351.07,60.012,1441998903,"274151322000085","174011321042388",28.11,47.50,0,327.92,399.76,206.3,197.2,0.800,521331.5,521331.5,1150,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998939,519358.00
09/11/2015 15:15,2,7.699,ACTIVE,220.52,365.80,59.965,1441998903,"201051344000651","174011321042388",28.29,37.50,0,319.81,422.00,220.5,210.9,0.990,242921.7,242921.7,1151,0,0,0,L,1122011218,0,126.53,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998940,519359.00
09/11/2015 15:15,2,7.701,ACTIVE,220.97,366.10,59.970,1441998903,"201051344000867","174011321042388",28.78,32.20,0,319.21,422.00,224.4,214.7,0.999,235791.1,235791.1,1156,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998941,519360.00
09/11/2015 15:15,2,7.619,ACTIVE,218.71,363.39,59.991,1441998903,"201051344001230","174011321042388",28.49,36.00,0,317.40,417.19,219.7,210.1,1.003,246317.7,246317.7,1159,0,0,0,L,1122011218,0,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998942,519361.00
09/11/2015 15:15,2,7.629,ACTIVE,222.10,370.00,59.975,1441998903,"201051344000576","174011321042388",29.46,27.30,0,319.81,428.91,227.6,217.7,1.043,242777.3,242777.3,1160,0,0,0,L,1122011218,0,125.85,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998942,519362.00
09/11/2015 15:15,2,7.707,ACTIVE,222.32,368.50,59.981,1441998903,"201051344000579","174011321042388",28.49,35.40,0,319.51,428.91,222.3,212.7,1.012,250249.2,250249.2,1152,0,0,0,L,1122011218,0,125.85,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441998943,519363.00
09/11/2015 15:30,2,7.195,ACTIVE,219.61,361.89,59.991,1441999803,"201051344000955","174011321042388",28.29,37.80,0,330.93,412.38,206.2,197.1,0.963,248322.3,248322.3,1153,0,0,0,L,1122011218,0,125.85,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999804,519364.00
09/11/2015 15:30,2,7.402,ACTIVE,215.77,379.62,59.981,1441999803,"274151322000095","174011321042388",28.15,50.80,0,311.39,425.91,210.9,201.7,0.822,548034.8,548034.8,1153,0,0,0,L,1151911521,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999805,519365.00
09/11/2015 15:30,2,7.363,ACTIVE,221.87,364.89,59.986,1441999803,"201051344000868","174011321042388",28.53,28.00,0,333.93,416.89,212.7,203.4,0.946,235313.6,235313.6,1159,0,0,0,L,1122011218,0,125.62,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999806,519366.00
09/11/2015 15:30,2,7.254,ACTIVE,223.45,368.80,59.996,1441999803,"201051344000853","174011321042388",29.24,28.50,0,342.05,422.00,214.6,205.2,0.990,241903.3,241903.3,1156,0,0,0,L,1122011218,0,126.75,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999807,519367.00
09/11/2015 15:30,2,7.234,ACTIVE,220.97,365.19,60.002,1441999803,"201051344000582","174011321042388",28.33,35.40,0,336.94,415.99,207.5,198.4,0.946,240413.9,240413.9,1157,0,0,0,L,1122011218,0,126.75,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999808,519368.00
09/11/2015 15:30,2,7.289,ACTIVE,223.23,368.20,59.991,1441999803,"201051344000469","174011321042388",28.88,26.30,0,334.54,421.10,213.1,203.7,0.972,237134.0,237134.0,1153,0,0,0,L,1122011218,0,126.07,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999809,519369.00
09/11/2015 15:30,2,7.375,ACTIVE,223.23,369.10,59.986,1441999803,"201051344000988","174011321042388",28.39,30.50,0,335.14,421.40,211.9,202.6,0.963,235984.0,235984.0,1155,0,0,0,L,1122011218,0,126.30,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999810,519370.00
09/11/2015 15:30,2,7.340,ACTIVE,223.23,367.30,59.996,1441999803,"201051344001158","174011321042388",28.07,32.20,0,335.44,419.00,208.6,199.4,0.950,241536.8,241536.8,1157,0,0,0,L,1122011218,0,126.30,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999811,519371.00
09/11/2015 15:30,2,7.434,ACTIVE,220.52,361.59,59.986,1441999803,"201051344001025","174011321042388",28.01,37.00,0,336.94,414.49,210.8,201.6,0.928,246405.7,246405.7,1155,0,0,0,L,1122011218,0,126.30,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999811,519372.00
09/11/2015 15:30,2,7.314,ACTIVE,222.77,368.80,60.002,1441999803,"201051344000569","174011321042388",28.88,29.50,0,334.84,419.60,213.8,204.4,0.968,249587.3,249587.3,1156,0,0,0,L,1122011218,0,125.85,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999812,519373.00
09/11/2015 15:30,2,4.713,ACTIVE,216.00,414.49,59.981,1441999803,"274151322000094","174011321042388",38.49,45.80,0,380.52,485.42,185.0,176.6,0.698,421560.8,421560.8,1176,0,0,0,L,1151911521,0,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999813,519374.00
09/11/2015 15:30,2,7.299,ACTIVE,223.00,368.50,59.996,1441999803,"201051344000458","174011321042388",28.88,30.30,0,336.34,420.20,213.5,204.1,0.981,245277.0,245277.0,1156,0,0,0,L,1122011218,0,126.53,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999814,519375.00
09/11/2015 15:30,2,6.938,ACTIVE,216.00,367.60,59.996,1441999803,"274151322000087","174011321042388",27.43,52.30,0,321.91,406.97,192.6,183.9,0.720,494976.3,494976.3,1153,0,0,0,L,1151911521,0,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999815,519376.00
09/11/2015 15:30,2,6.920,ACTIVE,216.45,357.68,59.991,1441999803,"274151322000052","174011321042388",27.91,47.50,0,331.23,392.85,195.4,186.7,0.756,528313.5,528313.5,1149,0,0,0,L,1151911521,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999816,519377.00
09/11/2015 15:30,2,7.340,ACTIVE,219.39,362.19,59.996,1441999803,"201051344001145","174011321042388",28.17,33.50,0,330.03,414.19,209.3,200.1,0.959,250060.9,250060.9,1158,0,0,0,L,1122011218,0,125.85,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999817,519378.00
09/11/2015 15:30,2,7.324,ACTIVE,219.16,362.49,59.996,1441999803,"201051344000685","174011321042388",28.21,35.00,0,330.33,413.59,209.2,200.0,1.003,248718.3,248718.3,1156,0,0,0,L,1122011218,0,126.53,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999818,519379.00
09/11/2015 15:30,2,6.885,ACTIVE,215.77,372.41,59.981,1441999803,"274151322000088","174011321042388",27.33,45.00,0,331.83,392.25,190.7,182.1,0.729,507431.9,507431.9,1150,0,0,0,L,1151911521,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999819,519380.00
09/11/2015 15:30,2,7.225,ACTIVE,220.06,364.89,59.991,1441999803,"201051344000438","174011321042388",28.21,37.00,0,336.64,414.19,206.3,197.2,0.959,248706.0,248706.0,1156,0,0,0,L,1122011218,0,126.53,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999820,519381.00
09/11/2015 15:30,2,7.291,ACTIVE,220.29,362.19,60.007,1441999803,"201051344001135","174011321042388",27.95,36.80,0,336.64,413.29,206.4,197.3,0.941,240356.0,240356.0,1153,0,0,0,L,1122011218,0,126.30,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999820,519382.00
09/11/2015 15:30,2,7.164,ACTIVE,219.61,361.59,59.986,1441999803,"201051344000417","174011321042388",28.01,37.80,0,332.13,408.78,203.1,194.1,0.955,243490.9,243490.9,1159,0,0,0,L,1122011218,0,125.85,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999821,519383.00
09/11/2015 15:30,2,7.359,ACTIVE,221.19,363.99,59.996,1441999803,"201051344000594","174011321042388",28.29,39.30,0,335.44,417.49,210.8,201.6,0.968,246014.0,246014.0,1159,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999822,519384.00
09/11/2015 15:30,2,6.955,ACTIVE,215.77,373.01,59.986,1441999803,"274151322000083","174011321042388",27.79,49.80,0,317.10,405.17,195.7,186.9,0.787,523942.8,523942.8,1150,0,0,0,L,1151911521,0,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999823,519385.00
09/11/2015 15:30,2,7.447,ACTIVE,220.97,363.09,59.996,1441999803,"201051344000585","174011321042388",28.17,35.40,0,336.64,415.09,212.4,203.1,0.972,245686.6,245686.6,1156,0,0,0,L,1122011218,0,126.07,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999824,519386.00
09/11/2015 15:30,2,6.895,ACTIVE,216.22,347.76,59.991,1441999803,"274151322000054","174011321042388",27.63,47.00,0,331.53,393.45,192.9,184.3,0.707,518637.5,518637.5,1150,0,0,0,L,1151911521,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999825,519387.00
09/11/2015 15:30,2,7.295,ACTIVE,220.74,364.29,60.012,1441999803,"201051344001203","174011321042388",28.39,36.30,0,337.54,416.59,209.6,200.3,0.963,246267.4,246267.4,1155,0,0,0,L,1122011218,0,126.98,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999826,519388.00
09/11/2015 15:30,2,7.227,ACTIVE,219.61,361.89,59.996,1441999803,"201051344000646","174011321042388",28.23,36.30,0,329.43,412.68,206.7,197.6,0.968,242164.2,242164.2,1152,0,0,0,L,1122011218,0,126.30,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999827,519389.00
09/11/2015 15:30,2,4.654,ACTIVE,217.35,419.90,59.986,1441999803,"274151322000068","174011321042388",38.68,44.30,0,390.44,463.78,181.6,173.3,0.698,421005.0,421005.0,1176,0,0,0,L,1151911521,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999828,519390.00
09/11/2015 15:30,2,7.291,ACTIVE,217.35,359.48,59.991,1441999803,"274151322000076","174011321042388",28.45,47.80,0,330.33,396.15,210.0,200.7,0.809,554435.7,554435.7,1149,0,0,0,L,1151911521,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999829,519391.00
09/11/2015 15:30,2,7.252,ACTIVE,219.39,362.79,59.986,1441999803,"201051344000890","174011321042388",28.17,37.30,0,330.33,412.08,206.8,197.7,0.928,247020.0,247020.0,1156,0,0,0,L,1122011218,0,126.07,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999829,519392.00
09/11/2015 15:30,2,7.281,ACTIVE,222.55,367.90,60.012,1441999803,"201051344000900","174011321042388",29.34,27.50,0,333.93,421.10,216.2,206.8,0.959,248365.1,248365.1,1155,0,0,0,L,1122011218,0,126.30,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999831,519393.00
09/11/2015 15:30,2,7.334,ACTIVE,222.10,368.20,59.996,1441999803,"201051344000633","174011321042388",28.21,34.00,0,334.54,414.79,209.6,200.3,0.968,236811.2,236811.2,1161,0,0,0,L,1122011218,0,126.30,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999832,519394.00
09/11/2015 15:30,2,7.332,ACTIVE,223.00,369.70,59.986,1441999803,"201051344000983","174011321042388",28.77,29.00,0,334.54,419.30,213.5,204.2,0.981,245303.2,245303.2,1156,0,0,0,L,1122011218,0,126.53,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999833,519395.00
09/11/2015 15:30,2,7.283,ACTIVE,220.74,363.99,59.986,1441999803,"201051344000917","174011321042388",28.41,34.80,0,336.94,415.09,209.5,200.3,0.968,247373.4,247373.4,1160,0,0,0,L,1122011218,0,126.30,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999834,519396.00
09/11/2015 15:30,2,7.287,ACTIVE,222.55,367.30,60.018,1441999803,"201051344000648","174011321042388",28.37,29.80,0,335.14,419.90,209.4,200.2,0.950,242646.4,242646.4,1159,0,0,0,L,1122011218,0,125.85,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999836,519397.00
09/11/2015 15:30,2,7.059,ACTIVE,220.97,363.09,59.949,1441999803,"201051344001093","174011321042388",28.80,34.00,0,336.64,414.79,205.9,196.8,0.919,245540.2,245540.2,1159,0,0,0,L,1122011218,0,126.53,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999837,519398.00
09/11/2015 15:30,2,7.338,ACTIVE,223.00,367.00,59.975,1441999803,"201051344000645","174011321042388",28.57,29.50,0,336.34,415.69,212.3,203.0,0.941,243753.2,243753.2,1156,0,0,0,L,1122011218,0,126.75,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999838,519399.00
09/11/2015 15:30,2,6.871,ACTIVE,216.22,370.90,59.986,1441999803,"274151322000085","174011321042388",28.01,47.80,0,331.23,393.45,194.9,186.2,0.742,521379.5,521379.5,1151,0,0,0,L,1151911521,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999839,519400.00
09/11/2015 15:30,2,7.391,ACTIVE,221.19,364.29,59.981,1441999803,"201051344000651","174011321042388",27.85,36.30,0,335.74,415.09,208.3,199.1,0.924,242973.1,242973.1,1152,0,0,0,L,1122011218,0,126.98,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999840,519401.00
09/11/2015 15:30,2,7.311,ACTIVE,221.87,365.49,59.991,1441999803,"201051344000867","174011321042388",28.41,31.30,0,335.44,415.69,210.1,200.9,0.941,235843.1,235843.1,1157,0,0,0,L,1122011218,0,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999840,519402.00
09/11/2015 15:30,2,7.107,ACTIVE,219.39,362.49,59.996,1441999803,"201051344001230","174011321042388",28.71,35.00,0,329.43,409.38,206.6,197.4,0.937,246368.7,246368.7,1160,0,0,0,L,1122011218,0,126.07,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999841,519403.00
09/11/2015 15:30,2,7.293,ACTIVE,223.00,367.90,59.975,1441999803,"201051344000576","174011321042388",28.86,27.80,0,334.84,421.10,213.1,203.7,0.972,242830.0,242830.0,1161,0,0,0,L,1122011218,0,126.53,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999842,519404.00
09/11/2015 15:30,2,7.361,ACTIVE,223.45,368.80,59.981,1441999803,"201051344000579","174011321042388",28.07,34.80,0,335.74,419.60,209.2,200.0,0.950,250300.8,250300.8,1153,0,0,0,L,1122011218,0,126.53,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441999843,519405.00
09/11/2015 15:45,2,1.654,ACTIVE,215.54,349.56,59.954,1442000703,"201051344000955","174011321042388",27.79,37.30,0,320.11,406.37,46.6,43.1,0.384,248368.4,248368.4,1154,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000705,519406.00
09/11/2015 15:45,2,1.590,ACTIVE,214.19,350.77,59.981,1442000703,"274151322000095","174011321042388",27.71,47.80,0,330.63,394.65,44.6,41.1,0.301,548082.1,548082.1,1154,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000705,519407.00
09/11/2015 15:45,2,1.766,ACTIVE,216.90,352.27,59.981,1442000703,"201051344000868","174011321042388",28.31,26.50,0,318.00,413.29,50.7,47.0,0.402,235361.4,235361.4,1160,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000706,519408.00
09/11/2015 15:45,2,1.846,ACTIVE,217.58,354.37,60.002,1442000703,"201051344000853","174011321042388",28.43,27.00,0,322.51,418.39,53.2,49.4,0.433,241951.7,241951.7,1157,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000707,519409.00
09/11/2015 15:45,2,1.658,ACTIVE,216.45,349.86,59.975,1442000703,"201051344000582","174011321042388",27.21,35.00,0,319.51,412.98,45.7,42.2,0.371,240460.2,240460.2,1158,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000708,519410.00
09/11/2015 15:45,2,1.830,ACTIVE,217.35,353.17,59.954,1442000703,"201051344000469","174011321042388",28.39,25.50,0,318.30,415.99,52.8,49.0,0.438,237181.7,237181.7,1154,0,0,0,L,1122011218,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000709,519411.00
09/11/2015 15:45,2,2.014,ACTIVE,217.13,354.97,59.965,1442000703,"201051344000988","174011321042388",28.19,29.30,0,319.51,451.46,57.6,53.7,0.491,236031.3,236031.3,1156,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000710,519412.00
09/11/2015 15:45,2,2.381,ALERT,217.58,357.08,59.970,1442000703,"201051344001158","174011321042388",26.88,30.80,0,307.78,412.98,64.8,60.6,0.557,241583.2,241583.2,1158,0,0,0,L,1122011218,0,123.59,124.27,0002,29,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000712,519413.00
09/11/2015 15:45,2,2.352,ACTIVE,216.22,354.37,59.959,1442000703,"201051344001025","174011321042388",28.05,36.30,0,321.91,412.08,66.9,62.6,0.548,246452.7,246452.7,1156,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000713,519414.00
09/11/2015 15:45,2,2.971,ACTIVE,218.03,350.47,59.975,1442000703,"201051344000569","174011321042388",29.34,28.30,0,318.91,414.79,88.3,83.3,0.411,249635.3,249635.3,1157,0,0,0,L,1122011218,0,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000714,519415.00
09/11/2015 15:45,2,1.369,ACTIVE,214.64,409.68,59.981,1442000703,"274151322000094","174011321042388",37.33,43.60,0,332.73,462.58,52.2,48.5,0.362,421601.5,421601.5,1177,0,0,0,L,1151911521,0,122.46,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000714,519416.00
09/11/2015 15:45,2,2.816,ACTIVE,218.03,347.16,59.970,1442000703,"201051344000458","174011321042388",28.73,29.30,0,320.41,415.99,81.9,77.1,0.376,245324.8,245324.8,1157,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000715,519417.00
09/11/2015 15:45,2,2.127,ACTIVE,214.41,357.08,59.959,1442000703,"274151322000087","174011321042388",27.37,49.00,0,327.02,390.14,59.0,55.0,0.407,495019.1,495019.1,1154,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000716,519418.00
09/11/2015 15:45,2,2.283,ACTIVE,214.87,359.48,59.975,1442000703,"274151322000052","174011321042388",27.93,45.00,0,330.63,390.44,64.6,60.4,0.446,528357.1,528357.1,1150,0,0,0,L,1151911521,0,122.46,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000717,519419.00
09/11/2015 15:45,2,2.713,ACTIVE,216.22,359.48,59.970,1442000703,"201051344001145","174011321042388",28.37,33.00,0,320.71,410.88,77.9,73.2,0.645,250107.4,250107.4,1159,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000718,519420.00
09/11/2015 15:45,2,2.736,ACTIVE,216.67,359.78,59.959,1442000703,"201051344000685","174011321042388",27.67,34.50,0,317.70,410.88,76.8,72.2,0.689,248764.7,248764.7,1157,0,0,0,L,1122011218,0,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000719,519421.00
09/11/2015 15:45,2,2.988,ACTIVE,215.32,354.97,59.970,1442000703,"274151322000088","174011321042388",26.52,43.00,0,328.82,389.54,80.3,75.6,0.314,507474.3,507474.3,1151,0,0,0,L,1151911521,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000720,519422.00
09/11/2015 15:45,2,5.758,ACTIVE,218.93,355.88,59.970,1442000703,"201051344000438","174011321042388",23.08,36.50,0,319.21,411.78,134.7,128.1,0.676,248751.7,248751.7,1157,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000721,519423.00
09/11/2015 15:45,2,6.549,ACTIVE,220.06,358.58,59.975,1442000703,"201051344001135","174011321042388",28.59,36.50,0,320.41,411.18,189.6,181.0,0.879,240401.8,240401.8,1154,0,0,0,L,1122011218,0,126.30,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000722,519424.00
09/11/2015 15:45,2,6.832,ACTIVE,219.61,360.69,59.938,1442000703,"201051344000417","174011321042388",28.35,36.50,0,318.30,407.87,196.1,187.4,0.915,243536.0,243536.0,1160,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000723,519425.00
09/11/2015 15:45,2,7.543,ALERT,221.42,367.30,59.970,1442000703,"201051344000594","174011321042388",28.88,37.30,0,304.48,415.09,220.5,210.9,0.972,246060.7,246060.7,1160,0,0,0,L,1122011218,0,125.85,125.85,0002,32,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000724,519426.00
09/11/2015 15:45,2,6.619,ACTIVE,216.22,357.38,59.970,1442000703,"274151322000083","174011321042388",28.31,46.40,0,328.52,390.74,189.5,181.0,0.760,523986.3,523986.3,1151,0,0,0,L,1151911521,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000725,519427.00
09/11/2015 15:45,2,7.611,ACTIVE,221.19,365.49,59.975,1442000703,"201051344000585","174011321042388",28.41,34.80,0,318.61,413.89,218.9,209.3,0.994,245733.7,245733.7,1157,0,0,0,L,1122011218,0,126.30,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000726,519428.00
09/11/2015 15:45,2,7.012,ACTIVE,216.67,353.47,59.970,1442000703,"274151322000054","174011321042388",27.85,45.30,0,326.72,391.34,197.7,188.8,0.734,518680.3,518680.3,1151,0,0,0,L,1151911521,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000727,519429.00
09/11/2015 15:45,2,7.482,ACTIVE,221.19,364.59,59.975,1442000703,"201051344001203","174011321042388",28.92,35.20,0,320.71,413.89,219.1,209.5,0.999,246313.9,246313.9,1156,0,0,0,L,1122011218,0,127.20,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000728,519430.00
09/11/2015 15:45,2,7.486,ACTIVE,219.84,363.39,59.959,1442000703,"201051344000646","174011321042388",28.53,34.80,0,318.00,411.18,216.3,206.8,0.990,242210.0,242210.0,1153,0,0,0,L,1122011218,0,126.30,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000729,519431.00
09/11/2015 15:45,2,4.859,ACTIVE,217.58,428.91,59.965,1442000703,"274151322000068","174011321042388",38.90,43.20,0,333.93,459.57,191.5,182.9,0.720,421045.5,421045.5,1177,0,0,0,L,1151911521,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000730,519432.00
09/11/2015 15:45,2,7.520,ACTIVE,217.35,351.97,59.965,1442000703,"274151322000076","174011321042388",28.86,45.00,0,329.73,393.15,219.5,210.0,0.840,554482.4,554482.4,1150,0,0,0,L,1151911521,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000731,519433.00
09/11/2015 15:45,2,7.520,ACTIVE,219.84,363.09,59.965,1442000703,"201051344000890","174011321042388",28.27,36.00,0,320.71,409.08,215.2,205.8,0.968,247065.9,247065.9,1157,0,0,0,L,1122011218,0,126.30,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000732,519434.00
09/11/2015 15:45,2,7.496,ACTIVE,222.55,369.40,59.970,1442000703,"201051344000900","174011321042388",29.64,26.50,0,320.11,416.59,225.0,215.2,0.994,248413.6,248413.6,1156,0,0,0,L,1122011218,0,126.53,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000733,519435.00
09/11/2015 15:45,2,7.520,ACTIVE,222.10,368.50,59.970,1442000703,"201051344000633","174011321042388",28.65,32.60,0,318.91,460.17,218.1,208.6,1.016,236858.0,236858.0,1162,0,0,0,L,1122011218,0,126.30,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000734,519436.00
09/11/2015 15:45,2,7.395,ACTIVE,223.00,370.30,59.965,1442000703,"201051344000983","174011321042388",29.68,28.00,0,319.51,416.59,222.0,212.3,1.030,245351.1,245351.1,1157,0,0,0,L,1122011218,0,126.53,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000735,519437.00
09/11/2015 15:45,2,7.480,ACTIVE,220.97,363.39,59.970,1442000703,"201051344000917","174011321042388",28.71,35.00,0,321.31,414.19,217.4,207.9,1.008,247419.9,247419.9,1161,0,0,0,L,1122011218,0,126.30,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000736,519438.00
09/11/2015 15:45,2,7.408,ACTIVE,222.77,368.50,59.970,1442000703,"201051344000648","174011321042388",29.08,28.50,0,318.61,415.39,217.9,208.4,0.986,242693.3,242693.3,1160,0,0,0,L,1122011218,0,126.07,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000737,519439.00
09/11/2015 15:45,2,7.271,ACTIVE,220.97,365.19,59.970,1442000703,"201051344001093","174011321042388",28.92,33.00,0,319.21,413.29,212.9,203.6,0.959,245585.9,245585.9,1160,0,0,0,L,1122011218,0,126.53,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000737,519440.00
09/11/2015 15:45,2,7.520,ACTIVE,222.77,367.30,60.007,1442000703,"201051344000645","174011321042388",29.06,28.00,0,319.51,415.39,221.2,211.6,0.986,243800.8,243800.8,1157,0,0,0,L,1122011218,0,126.53,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000738,519441.00
09/11/2015 15:45,2,7.053,ACTIVE,216.90,375.41,59.954,1442000703,"274151322000085","174011321042388",28.27,45.50,0,330.33,390.74,201.9,193.0,0.773,521422.6,521422.6,1152,0,0,0,L,1151911521,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000739,519442.00
09/11/2015 15:45,2,7.518,ACTIVE,221.42,367.00,59.965,1442000703,"201051344000651","174011321042388",28.43,36.30,0,318.30,412.38,216.3,206.9,0.981,243019.3,243019.3,1153,0,0,0,L,1122011218,0,126.98,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000740,519443.00
09/11/2015 15:45,2,7.461,ACTIVE,221.87,366.70,59.970,1442000703,"201051344000867","174011321042388",28.98,30.50,0,318.91,413.59,218.8,209.3,0.972,235890.1,235890.1,1158,0,0,0,L,1122011218,0,126.30,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000741,519444.00
09/11/2015 15:45,2,7.322,ACTIVE,219.61,362.79,59.975,1442000703,"201051344001230","174011321042388",28.92,34.50,0,320.11,408.18,214.5,205.1,0.977,246414.6,246414.6,1161,0,0,0,L,1122011218,0,126.07,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000742,519445.00
09/11/2015 15:45,2,7.455,ACTIVE,222.77,369.10,59.944,1442000703,"201051344000576","174011321042388",29.46,26.30,0,321.31,416.89,222.4,212.8,1.008,242877.8,242877.8,1162,0,0,0,L,1122011218,0,126.53,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000743,519446.00
09/11/2015 15:45,2,7.477,ACTIVE,223.23,369.10,59.975,1442000703,"201051344000579","174011321042388",28.80,34.00,0,320.41,420.50,218.0,208.5,0.990,250347.5,250347.5,1154,0,0,0,L,1122011218,0,126.53,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442000744,519447.00
09/11/2015 16:00,2,6.459,ACTIVE,218.71,358.88,60.007,1442001604,"201051344000955","174011321042388",28.51,37.50,0,318.30,408.48,186.4,178.0,0.875,248413.0,248413.0,1155,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001605,519448.00
09/11/2015 16:00,2,6.557,ACTIVE,216.45,370.00,60.002,1442001604,"274151322000095","174011321042388",28.86,47.50,0,328.22,395.25,191.5,182.9,0.720,548128.0,548128.0,1155,0,0,0,L,1151911521,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001606,519449.00
09/11/2015 16:00,2,6.582,ACTIVE,220.97,362.79,60.007,1442001604,"201051344000868","174011321042388",29.02,27.80,0,318.91,415.39,193.6,184.9,0.875,235408.1,235408.1,1161,0,0,0,L,1122011218,0,125.62,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001606,519450.00
09/11/2015 16:00,2,6.574,ACTIVE,222.77,366.70,59.981,1442001604,"201051344000853","174011321042388",29.40,27.00,0,336.64,422.30,195.7,186.9,0.897,241999.2,241999.2,1158,0,0,0,L,1122011218,0,126.98,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001607,519451.00
09/11/2015 16:00,2,6.537,ACTIVE,220.06,361.59,60.012,1442001604,"201051344000582","174011321042388",28.43,35.20,0,318.91,415.09,188.2,179.8,0.853,240505.4,240505.4,1159,0,0,0,L,1122011218,0,126.07,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001608,519452.00
09/11/2015 16:00,2,6.537,ACTIVE,222.55,365.19,59.975,1442001604,"201051344000469","174011321042388",29.24,26.80,0,316.80,418.39,193.6,184.9,0.888,237228.5,237228.5,1155,0,0,0,L,1122011218,0,126.07,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001609,519453.00
09/11/2015 16:00,2,6.656,ACTIVE,222.32,365.19,60.012,1442001604,"201051344000988","174011321042388",28.53,30.30,0,317.40,420.50,192.3,183.7,0.879,236077.8,236077.8,1157,0,0,0,L,1122011218,0,126.07,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001610,519454.00
09/11/2015 16:00,2,6.506,ACTIVE,222.55,364.59,60.007,1442001604,"201051344001158","174011321042388",28.75,31.00,0,319.21,415.69,189.3,180.8,0.871,241629.1,241629.1,1160,0,0,0,L,1122011218,0,126.30,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001611,519455.00
09/11/2015 16:00,2,6.611,ACTIVE,219.61,360.38,59.996,1442001604,"201051344001025","174011321042388",28.67,36.80,0,320.71,415.69,191.9,183.3,0.857,246498.8,246498.8,1157,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001612,519456.00
09/11/2015 16:00,2,6.646,ACTIVE,222.10,366.40,60.012,1442001604,"201051344000569","174011321042388",28.92,28.00,0,333.93,418.39,194.6,185.9,0.884,249682.9,249682.9,1158,0,0,0,L,1122011218,0,125.85,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001613,519457.00
09/11/2015 16:00,2,4.078,ACTIVE,216.67,428.31,59.996,1442001604,"274151322000094","174011321042388",39.88,43.80,0,379.92,464.98,166.0,158.3,0.636,421641.3,421641.3,1178,0,0,0,L,1151911521,0,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001614,519458.00
09/11/2015 16:00,2,6.561,ACTIVE,222.32,365.80,60.012,1442001604,"201051344000458","174011321042388",29.22,29.80,0,318.30,417.49,194.1,185.4,0.897,245372.1,245372.1,1158,0,0,0,L,1122011218,0,126.53,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001615,519459.00
09/11/2015 16:00,2,6.246,ACTIVE,216.67,346.56,59.996,1442001604,"274151322000087","174011321042388",27.77,49.30,0,329.43,390.44,175.6,167.5,0.663,495061.4,495061.4,1155,0,0,0,L,1151911521,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001616,519460.00
09/11/2015 16:00,2,6.209,ACTIVE,216.90,372.11,59.996,1442001604,"274151322000052","174011321042388",28.23,45.80,0,327.62,391.34,177.4,169.3,0.685,528400.0,528400.0,1151,0,0,0,L,1151911521,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001617,519461.00
09/11/2015 16:00,2,6.635,ACTIVE,218.93,359.18,60.007,1442001604,"201051344001145","174011321042388",28.41,33.00,0,319.21,414.49,190.8,182.2,0.875,250153.7,250153.7,1160,0,0,0,L,1122011218,0,125.62,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001618,519462.00
09/11/2015 16:00,2,6.604,ACTIVE,218.71,360.08,60.018,1442001604,"201051344000685","174011321042388",28.45,35.20,0,318.61,413.59,190.1,181.5,0.915,248810.8,248810.8,1158,0,0,0,L,1122011218,0,126.07,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001618,519463.00
09/11/2015 16:00,2,6.195,ACTIVE,216.45,352.87,60.002,1442001604,"274151322000088","174011321042388",27.75,42.80,0,328.52,390.74,174.1,166.1,0.658,507516.3,507516.3,1152,0,0,0,L,1151911521,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001619,519464.00
09/11/2015 16:00,2,6.523,ACTIVE,219.61,360.99,60.028,1442001604,"201051344000438","174011321042388",28.43,37.00,0,320.71,413.89,187.8,179.4,0.879,248797.3,248797.3,1158,0,0,0,L,1122011218,0,126.07,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001620,519465.00
09/11/2015 16:00,2,6.572,ACTIVE,219.84,359.18,60.002,1442001604,"201051344001135","174011321042388",28.29,37.30,0,319.51,413.29,188.3,179.8,0.857,240447.2,240447.2,1155,0,0,0,L,1122011218,0,126.07,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001621,519466.00
09/11/2015 16:00,2,6.486,ACTIVE,219.16,359.18,59.996,1442001604,"201051344000417","174011321042388",28.21,37.00,0,319.81,411.78,185.3,176.9,0.866,243580.8,243580.8,1161,0,0,0,L,1122011218,0,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001622,519467.00
09/11/2015 16:00,2,6.600,ACTIVE,220.52,362.79,60.018,1442001604,"201051344000594","174011321042388",28.71,38.20,0,319.81,416.59,191.9,183.3,0.871,246107.4,246107.4,1162,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001623,519468.00
09/11/2015 16:00,2,6.268,ACTIVE,216.22,352.27,60.002,1442001604,"274151322000083","174011321042388",28.17,48.00,0,326.42,391.94,178.7,170.6,0.734,524029.6,524029.6,1152,0,0,0,L,1151911521,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001624,519469.00
09/11/2015 16:00,2,6.711,ACTIVE,220.06,363.09,60.012,1442001604,"201051344000585","174011321042388",28.55,34.80,0,320.71,414.49,194.0,185.4,0.893,245780.4,245780.4,1158,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001625,519470.00
09/11/2015 16:00,2,6.156,ACTIVE,216.45,364.89,59.996,1442001604,"274151322000054","174011321042388",28.13,45.00,0,327.92,391.34,175.3,167.3,0.676,518722.7,518722.7,1152,0,0,0,L,1151911521,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001626,519471.00
09/11/2015 16:00,2,6.598,ACTIVE,220.06,360.69,59.996,1442001604,"201051344001203","174011321042388",28.51,35.40,0,319.81,414.79,190.6,182.0,0.884,246360.0,246360.0,1157,0,0,0,L,1122011218,0,126.53,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001627,519472.00
09/11/2015 16:00,2,6.479,ACTIVE,218.93,359.48,59.975,1442001604,"201051344000646","174011321042388",28.63,34.50,0,318.91,413.29,187.9,179.5,0.879,242255.5,242255.5,1154,0,0,0,L,1122011218,0,125.85,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001628,519473.00
09/11/2015 16:00,2,4.209,ACTIVE,217.35,416.89,59.996,1442001604,"274151322000068","174011321042388",38.68,43.40,0,390.74,464.68,165.1,157.5,0.628,421085.5,421085.5,1178,0,0,0,L,1151911521,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001629,519474.00
09/11/2015 16:00,2,6.555,ACTIVE,217.58,357.98,59.991,1442001604,"274151322000076","174011321042388",28.69,45.50,0,328.82,394.35,190.4,181.8,0.729,554528.6,554528.6,1151,0,0,0,L,1151911521,0,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001630,519475.00
09/11/2015 16:00,2,6.512,ACTIVE,218.93,358.58,60.012,1442001604,"201051344000890","174011321042388",28.67,36.50,0,320.41,409.98,189.2,180.7,0.862,247111.5,247111.5,1158,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001631,519476.00
09/11/2015 16:00,2,6.637,ACTIVE,221.87,366.10,60.002,1442001604,"201051344000900","174011321042388",29.28,26.50,0,335.14,417.79,196.5,187.7,0.871,248461.7,248461.7,1157,0,0,0,L,1122011218,0,126.53,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001631,519477.00
09/11/2015 16:00,2,6.592,ACTIVE,221.42,364.89,60.007,1442001604,"201051344000633","174011321042388",28.63,33.50,0,318.91,414.79,191.0,182.5,0.902,236904.4,236904.4,1163,0,0,0,L,1122011218,0,126.30,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001632,519478.00
09/11/2015 16:00,2,6.572,ACTIVE,222.55,365.49,60.023,1442001604,"201051344000983","174011321042388",29.34,28.00,0,335.14,417.49,195.4,186.7,0.906,245398.6,245398.6,1158,0,0,0,L,1122011218,0,126.53,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001633,519479.00
09/11/2015 16:00,2,6.570,ACTIVE,220.06,361.59,60.028,1442001604,"201051344000917","174011321042388",28.71,35.20,0,320.11,414.49,190.9,182.4,0.897,247465.9,247465.9,1162,0,0,0,L,1122011218,0,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001634,519480.00
09/11/2015 16:00,2,6.408,ACTIVE,222.10,363.99,60.007,1442001604,"201051344000648","174011321042388",29.46,28.50,0,318.61,417.19,191.1,182.5,0.871,242739.9,242739.9,1161,0,0,0,L,1122011218,0,125.85,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001635,519481.00
09/11/2015 16:00,2,6.348,ACTIVE,220.06,360.69,59.996,1442001604,"201051344001093","174011321042388",29.10,34.00,0,320.71,414.19,187.1,178.7,0.840,245631.0,245631.0,1161,0,0,0,L,1122011218,0,126.07,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001636,519482.00
09/11/2015 16:00,2,6.600,ACTIVE,222.55,364.89,60.023,1442001604,"201051344000645","174011321042388",29.06,28.80,0,318.91,417.19,194.2,185.5,0.866,243848.0,243848.0,1158,0,0,0,L,1122011218,0,126.75,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001637,519483.00
09/11/2015 16:00,2,6.229,ACTIVE,216.67,354.07,59.981,1442001604,"274151322000085","174011321042388",28.15,45.30,0,329.43,390.74,177.5,169.4,0.676,521465.4,521465.4,1153,0,0,0,L,1151911521,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001638,519484.00
09/11/2015 16:00,2,6.639,ACTIVE,220.52,360.99,60.023,1442001604,"201051344000651","174011321042388",28.29,35.80,0,320.71,412.98,190.2,181.6,0.857,243065.1,243065.1,1154,0,0,0,L,1122011218,0,126.75,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001639,519485.00
09/11/2015 16:00,2,6.545,ACTIVE,221.42,362.79,60.028,1442001604,"201051344000867","174011321042388",29.00,30.50,0,320.71,414.19,192.1,183.5,0.862,235936.6,235936.6,1159,0,0,0,L,1122011218,0,126.30,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001640,519486.00
09/11/2015 16:00,2,6.496,ACTIVE,218.71,358.88,59.986,1442001604,"201051344001230","174011321042388",28.69,34.80,0,318.61,408.78,188.6,180.1,0.862,246460.1,246460.1,1162,0,0,0,L,1122011218,0,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001641,519487.00
09/11/2015 16:00,2,6.557,ACTIVE,222.55,367.30,60.007,1442001604,"201051344000576","174011321042388",29.36,27.00,0,336.34,417.49,194.8,186.1,0.888,242925.1,242925.1,1163,0,0,0,L,1122011218,0,126.53,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001641,519488.00
09/11/2015 16:00,2,6.580,ACTIVE,222.55,365.49,59.991,1442001604,"201051344000579","174011321042388",28.67,34.50,0,319.21,416.29,191.1,182.5,0.875,250393.8,250393.8,1155,0,0,0,L,1122011218,0,126.53,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442001642,519489.00
09/11/2015 16:15,2,6.115,ACTIVE,218.03,358.28,59.954,1442002504,"201051344000955","174011321042388",28.35,35.80,0,332.73,399.16,175.5,167.5,0.822,248456.4,248456.4,1156,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002505,519490.00
09/11/2015 16:15,2,6.172,ACTIVE,215.09,351.37,59.975,1442002504,"274151322000095","174011321042388",28.86,46.60,0,328.82,389.54,180.3,172.1,0.685,548172.5,548172.5,1156,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002506,519491.00
09/11/2015 16:15,2,6.176,ACTIVE,220.06,360.69,59.954,1442002504,"201051344000868","174011321042388",28.96,26.00,0,336.64,407.57,181.2,172.9,0.818,235453.2,235453.2,1162,0,0,0,L,1122011218,0,124.94,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002507,519492.00
09/11/2015 16:15,2,6.141,ACTIVE,221.87,363.69,59.959,1442002504,"201051344000853","174011321042388",29.48,26.80,0,336.64,408.48,183.3,175.0,0.840,242044.8,242044.8,1159,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002508,519493.00
09/11/2015 16:15,2,6.109,ACTIVE,218.71,360.38,59.975,1442002504,"201051344000582","174011321042388",28.57,34.50,0,337.24,406.07,176.9,168.8,0.800,240549.1,240549.1,1160,0,0,0,L,1122011218,0,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002509,519494.00
09/11/2015 16:15,2,6.141,ACTIVE,221.19,362.19,59.949,1442002504,"201051344000469","174011321042388",29.18,25.80,0,335.44,407.27,181.4,173.2,0.835,237273.6,237273.6,1156,0,0,0,L,1122011218,0,124.94,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002510,519495.00
09/11/2015 16:15,2,6.234,ACTIVE,221.19,363.39,59.954,1442002504,"201051344000988","174011321042388",28.67,28.50,0,334.84,407.27,181.0,172.8,0.822,236122.7,236122.7,1158,0,0,0,L,1122011218,0,125.17,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002511,519496.00
09/11/2015 16:15,2,6.049,ACTIVE,221.42,361.29,59.954,1442002504,"201051344001158","174011321042388",29.06,30.50,0,336.04,405.77,178.1,169.9,0.822,241673.4,241673.4,1161,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002512,519497.00
