ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 16:15,2,6.246,ACTIVE,218.48,359.18,59.954,1442002504,"201051344001025","174011321042388",28.53,35.80,0,337.84,405.17,180.4,172.2,0.813,246543.6,246543.6,1158,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002512,519498.00
09/11/2015 16:15,2,6.158,ACTIVE,220.97,360.69,59.949,1442002504,"201051344000569","174011321042388",29.22,28.30,0,335.74,407.57,182.3,174.0,0.831,249728.2,249728.2,1159,0,0,0,L,1122011218,0,124.94,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002513,519499.00
09/11/2015 16:15,2,3.998,ACTIVE,215.09,425.01,59.965,1442002504,"274151322000094","174011321042388",38.09,43.60,0,397.66,460.47,154.6,147.3,0.597,421679.4,421679.4,1179,0,0,0,L,1151911521,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002514,519500.00
09/11/2015 16:15,2,6.232,ACTIVE,221.19,360.38,59.954,1442002504,"201051344000458","174011321042388",28.92,28.80,0,336.94,406.67,182.5,174.2,0.844,245417.4,245417.4,1159,0,0,0,L,1122011218,0,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002515,519501.00
09/11/2015 16:15,2,5.811,ACTIVE,215.09,345.66,59.938,1442002504,"274151322000087","174011321042388",28.01,48.00,0,328.52,385.03,164.8,157.1,0.623,495102.0,495102.0,1156,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002516,519502.00
09/11/2015 16:15,2,5.828,ACTIVE,215.32,366.10,59.954,1442002504,"274151322000052","174011321042388",28.31,44.00,0,328.22,385.63,167.1,159.3,0.636,528441.1,528441.1,1152,0,0,0,L,1151911521,0,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002517,519503.00
09/11/2015 16:15,2,6.152,ACTIVE,218.03,360.08,59.975,1442002504,"201051344001145","174011321042388",28.84,33.00,0,333.93,401.56,179.7,171.5,0.822,250198.0,250198.0,1161,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002518,519504.00
09/11/2015 16:15,2,6.154,ACTIVE,217.80,360.38,59.954,1442002504,"201051344000685","174011321042388",28.69,34.30,0,334.24,400.96,178.7,170.6,0.866,248854.9,248854.9,1159,0,0,0,L,1122011218,0,125.85,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002519,519505.00
09/11/2015 16:15,2,5.795,ACTIVE,214.87,365.19,59.954,1442002504,"274151322000088","174011321042388",27.79,41.80,0,328.22,385.03,163.1,155.5,0.619,507556.5,507556.5,1153,0,0,0,L,1151911521,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002520,519506.00
09/11/2015 16:15,2,6.051,ACTIVE,218.71,360.99,59.959,1442002504,"201051344000438","174011321042388",28.78,36.00,0,335.14,405.17,176.4,168.3,0.822,248840.8,248840.8,1159,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002521,519507.00
09/11/2015 16:15,2,6.070,ACTIVE,218.93,358.58,59.959,1442002504,"201051344001135","174011321042388",28.67,35.60,0,334.84,403.67,176.2,168.2,0.800,240490.9,240490.9,1156,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002521,519508.00
09/11/2015 16:15,2,6.059,ACTIVE,218.26,358.58,59.959,1442002504,"201051344000417","174011321042388",28.33,35.80,0,333.03,400.96,173.8,165.9,0.822,243623.8,243623.8,1162,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002522,519509.00
09/11/2015 16:15,2,6.154,ACTIVE,219.39,358.88,59.954,1442002504,"201051344000594","174011321042388",28.86,36.80,0,333.93,407.87,179.8,171.6,0.818,246152.1,246152.1,1163,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002523,519510.00
09/11/2015 16:15,2,5.930,ACTIVE,214.64,360.69,59.965,1442002504,"274151322000083","174011321042388",28.03,46.20,0,327.62,385.93,168.2,160.4,0.685,524071.0,524071.0,1153,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002524,519511.00
09/11/2015 16:15,2,6.328,ACTIVE,219.16,360.08,59.981,1442002504,"201051344000585","174011321042388",28.47,34.30,0,337.24,406.37,182.4,174.1,0.840,245825.6,245825.6,1159,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002525,519512.00
09/11/2015 16:15,2,5.803,ACTIVE,215.54,345.96,59.954,1442002504,"274151322000054","174011321042388",28.01,43.80,0,329.13,385.93,164.6,156.9,0.628,518763.3,518763.3,1153,0,0,0,L,1151911521,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002526,519513.00
09/11/2015 16:15,2,6.125,ACTIVE,219.16,360.69,59.986,1442002504,"201051344001203","174011321042388",28.75,34.80,0,338.74,406.37,178.3,170.2,0.826,246404.3,246404.3,1158,0,0,0,L,1122011218,0,126.30,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002527,519514.00
09/11/2015 16:15,2,6.117,ACTIVE,217.80,358.88,59.949,1442002504,"201051344000646","174011321042388",28.53,34.30,0,332.43,401.26,176.6,168.5,0.831,242299.2,242299.2,1155,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002528,519515.00
09/11/2015 16:15,2,3.994,ACTIVE,215.77,412.38,59.959,1442002504,"274151322000068","174011321042388",38.15,42.30,0,388.94,456.57,154.1,146.8,0.592,421123.6,421123.6,1179,0,0,0,L,1151911521,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002529,519516.00
09/11/2015 16:15,2,6.135,ACTIVE,215.77,358.88,59.959,1442002504,"274151322000076","174011321042388",28.82,44.30,0,331.23,387.74,179.1,171.0,0.685,554572.7,554572.7,1152,0,0,0,L,1151911521,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002530,519517.00
09/11/2015 16:15,2,6.127,ACTIVE,218.03,358.88,59.944,1442002504,"201051344000890","174011321042388",28.47,35.60,0,332.13,400.66,176.5,168.4,0.804,247155.2,247155.2,1159,0,0,0,L,1122011218,0,125.40,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002531,519518.00
09/11/2015 16:15,2,6.227,ACTIVE,220.97,361.59,59.996,1442002504,"201051344000900","174011321042388",29.18,26.00,0,336.04,407.27,184.1,175.8,0.822,248507.4,248507.4,1158,0,0,0,L,1122011218,0,125.40,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002531,519519.00
09/11/2015 16:15,2,6.209,ACTIVE,220.29,360.69,59.959,1442002504,"201051344000633","174011321042388",28.47,31.80,0,335.74,406.07,178.9,170.8,0.844,236948.9,236948.9,1164,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002532,519520.00
09/11/2015 16:15,2,6.205,ACTIVE,221.19,361.59,59.965,1442002504,"201051344000983","174011321042388",29.04,27.80,0,336.04,408.48,182.5,174.2,0.849,245444.0,245444.0,1159,0,0,0,L,1122011218,0,125.40,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002533,519521.00
09/11/2015 16:15,2,6.229,ACTIVE,219.16,359.48,59.986,1442002504,"201051344000917","174011321042388",28.37,34.50,0,334.24,405.17,179.0,170.8,0.840,247510.3,247510.3,1163,0,0,0,L,1122011218,0,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002534,519522.00
09/11/2015 16:15,2,6.156,ACTIVE,220.97,362.19,59.965,1442002504,"201051344000648","174011321042388",28.78,27.80,0,336.64,406.37,179.4,171.3,0.822,242784.4,242784.4,1162,0,0,0,L,1122011218,0,124.94,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002535,519523.00
09/11/2015 16:15,2,5.941,ACTIVE,219.16,360.08,59.965,1442002504,"201051344001093","174011321042388",29.08,33.30,0,337.84,405.17,175.0,167.0,0.795,245674.5,245674.5,1162,0,0,0,L,1122011218,0,125.62,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002536,519524.00
09/11/2015 16:15,2,6.186,ACTIVE,221.19,361.29,59.954,1442002504,"201051344000645","174011321042388",28.98,28.00,0,336.94,406.07,181.5,173.3,0.804,243893.1,243893.1,1159,0,0,0,L,1122011218,0,125.85,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002537,519525.00
09/11/2015 16:15,2,5.850,ACTIVE,215.09,357.08,59.965,1442002504,"274151322000085","174011321042388",28.01,44.80,0,332.13,385.93,165.9,158.2,0.641,521506.5,521506.5,1154,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002538,519526.00
09/11/2015 16:15,2,6.146,ACTIVE,219.39,361.59,59.965,1442002504,"201051344000651","174011321042388",28.65,35.60,0,337.84,405.77,178.3,170.1,0.813,243109.2,243109.2,1155,0,0,0,L,1122011218,0,126.30,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002539,519527.00
09/11/2015 16:15,2,6.113,ACTIVE,220.29,360.38,59.970,1442002504,"201051344000867","174011321042388",29.02,29.50,0,337.54,406.67,179.6,171.5,0.822,235981.3,235981.3,1160,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002540,519528.00
09/11/2015 16:15,2,6.100,ACTIVE,217.80,357.98,59.965,1442002504,"201051344001230","174011321042388",28.51,33.50,0,330.93,399.76,176.2,168.2,0.813,246503.7,246503.7,1163,0,0,0,L,1122011218,0,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002541,519529.00
09/11/2015 16:15,2,6.186,ACTIVE,221.19,361.59,59.954,1442002504,"201051344000576","174011321042388",29.02,26.00,0,336.34,406.97,181.7,173.4,0.822,242970.3,242970.3,1164,0,0,0,L,1122011218,0,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002542,519530.00
09/11/2015 16:15,2,6.119,ACTIVE,221.42,361.29,59.965,1442002504,"201051344000579","174011321042388",28.86,33.80,0,337.24,406.07,178.8,170.7,0.826,250438.2,250438.2,1156,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442002543,519531.00
09/11/2015 16:30,2,5.566,ACTIVE,218.03,357.38,59.975,1442003404,"201051344000955","174011321042388",29.10,35.20,0,331.53,396.15,164.0,156.4,0.773,248497.0,248497.0,1157,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003405,519532.00
09/11/2015 16:30,2,5.770,ACTIVE,214.64,355.58,59.949,1442003404,"274151322000095","174011321042388",29.00,45.00,0,327.32,384.43,169.4,161.6,0.650,548214.3,548214.3,1157,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003406,519533.00
09/11/2015 16:30,2,5.701,ACTIVE,219.61,359.48,59.981,1442003404,"201051344000868","174011321042388",29.42,26.00,0,337.84,403.07,169.8,162.0,0.769,235495.3,235495.3,1163,0,0,0,L,1122011218,0,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003407,519534.00
09/11/2015 16:30,2,5.730,ACTIVE,220.97,361.89,59.970,1442003404,"201051344000853","174011321042388",29.58,25.80,0,337.24,403.07,171.6,163.7,0.787,242087.5,242087.5,1160,0,0,0,L,1122011218,0,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003409,519535.00
09/11/2015 16:30,2,5.635,ACTIVE,219.16,359.18,59.970,1442003404,"201051344000582","174011321042388",29.12,33.30,0,338.14,402.46,166.2,158.5,0.747,240590.3,240590.3,1161,0,0,0,L,1122011218,0,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003410,519536.00
09/11/2015 16:30,2,5.666,ACTIVE,220.97,360.38,59.970,1442003404,"201051344000469","174011321042388",29.64,24.80,0,337.54,404.87,170.2,162.3,0.791,237315.9,237315.9,1157,0,0,0,L,1122011218,0,124.94,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003411,519537.00
09/11/2015 16:30,2,5.781,ACTIVE,220.74,360.69,59.970,1442003404,"201051344000988","174011321042388",28.90,28.00,0,335.74,403.97,169.1,161.3,0.782,236164.8,236164.8,1159,0,0,0,L,1122011218,0,125.17,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003412,519538.00
09/11/2015 16:30,2,5.672,ACTIVE,220.97,359.48,59.970,1442003404,"201051344001158","174011321042388",29.06,29.30,0,337.84,403.37,166.9,159.2,0.769,241714.8,241714.8,1162,0,0,0,L,1122011218,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003413,519539.00
09/11/2015 16:30,2,5.852,ACTIVE,218.93,358.88,59.970,1442003404,"201051344001025","174011321042388",28.71,34.50,0,337.84,401.26,170.0,162.2,0.769,246585.7,246585.7,1159,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003414,519540.00
09/11/2015 16:30,2,5.758,ACTIVE,220.52,360.38,59.970,1442003404,"201051344000569","174011321042388",29.20,26.80,0,338.14,403.97,170.2,162.3,0.778,249770.6,249770.6,1160,0,0,0,L,1122011218,0,124.72,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003414,519541.00
09/11/2015 16:30,2,3.650,ACTIVE,214.64,419.00,59.959,1442003404,"274151322000094","174011321042388",39.26,43.00,0,398.26,458.97,145.1,138.1,0.552,421715.1,421715.1,1180,0,0,0,L,1151911521,0,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003415,519542.00
09/11/2015 16:30,2,5.771,ACTIVE,220.74,359.78,59.970,1442003404,"201051344000458","174011321042388",29.16,28.00,0,338.14,403.97,170.5,162.7,0.795,245459.8,245459.8,1160,0,0,0,L,1122011218,0,125.40,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003416,519543.00
09/11/2015 16:30,2,5.395,ACTIVE,214.87,354.97,59.970,1442003404,"274151322000087","174011321042388",28.21,46.80,0,312.59,396.15,154.0,146.7,0.579,495140.2,495140.2,1157,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003417,519544.00
09/11/2015 16:30,2,5.406,ACTIVE,214.87,364.89,59.975,1442003404,"274151322000052","174011321042388",28.35,44.00,0,331.53,382.03,155.3,148.0,0.601,528479.7,528479.7,1153,0,0,0,L,1151911521,0,122.68,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003418,519545.00
09/11/2015 16:30,2,5.656,ACTIVE,218.03,358.58,59.970,1442003404,"201051344001145","174011321042388",29.30,32.00,0,336.04,400.36,167.8,160.0,0.773,250239.7,250239.7,1162,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003419,519546.00
09/11/2015 16:30,2,5.688,ACTIVE,217.80,359.48,59.975,1442003404,"201051344000685","174011321042388",29.00,33.00,0,336.04,400.06,167.1,159.3,0.809,248896.3,248896.3,1160,0,0,0,L,1122011218,0,125.62,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003420,519547.00
09/11/2015 16:30,2,5.355,ACTIVE,214.87,352.57,59.954,1442003404,"274151322000088","174011321042388",27.95,41.00,0,329.43,381.12,151.6,144.4,0.561,507594.1,507594.1,1154,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003421,519548.00
09/11/2015 16:30,2,5.568,ACTIVE,218.48,359.78,59.970,1442003404,"201051344000438","174011321042388",29.16,35.00,0,337.24,400.66,164.6,156.9,0.778,248881.7,248881.7,1160,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003422,519549.00
09/11/2015 16:30,2,5.703,ACTIVE,218.71,357.68,59.981,1442003404,"201051344001135","174011321042388",28.71,34.80,0,337.24,399.76,165.9,158.2,0.760,240532.0,240532.0,1157,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003422,519550.00
09/11/2015 16:30,2,5.689,ACTIVE,218.26,357.08,59.965,1442003404,"201051344000417","174011321042388",28.23,35.60,0,332.43,398.26,162.8,155.2,0.769,243664.2,243664.2,1163,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003423,519551.00
09/11/2015 16:30,2,5.799,ACTIVE,218.93,358.28,59.986,1442003404,"201051344000594","174011321042388",28.69,35.40,0,333.33,398.86,168.5,160.7,0.773,246194.0,246194.0,1164,0,0,0,L,1122011218,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003424,519552.00
09/11/2015 16:30,2,5.475,ACTIVE,214.41,352.27,59.970,1442003404,"274151322000083","174011321042388",28.29,45.50,0,327.02,381.73,156.9,149.5,0.636,524110.0,524110.0,1154,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003425,519553.00
09/11/2015 16:30,2,5.896,ACTIVE,219.16,359.48,59.975,1442003404,"201051344000585","174011321042388",28.86,33.00,0,337.84,402.77,172.3,164.4,0.795,245868.3,245868.3,1160,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003426,519554.00
09/11/2015 16:30,2,5.395,ACTIVE,214.87,350.47,59.970,1442003404,"274151322000054","174011321042388",28.21,42.80,0,328.22,381.42,154.1,146.8,0.592,518801.5,518801.5,1154,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003427,519555.00
09/11/2015 16:30,2,5.658,ACTIVE,219.16,358.28,60.002,1442003404,"201051344001203","174011321042388",29.24,33.50,0,339.04,402.16,167.5,159.8,0.778,246445.8,246445.8,1159,0,0,0,L,1122011218,0,126.07,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003428,519556.00
09/11/2015 16:30,2,5.691,ACTIVE,218.03,358.58,59.981,1442003404,"201051344000646","174011321042388",28.73,33.50,0,332.43,399.76,165.5,157.8,0.782,242340.2,242340.2,1156,0,0,0,L,1122011218,0,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003429,519557.00
09/11/2015 16:30,2,3.633,ACTIVE,215.54,420.20,59.981,1442003404,"274151322000068","174011321042388",39.26,42.30,0,394.95,455.37,144.4,137.4,0.552,421159.3,421159.3,1180,0,0,0,L,1151911521,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003430,519558.00
09/11/2015 16:30,2,5.664,ACTIVE,215.77,358.28,59.986,1442003404,"274151322000076","174011321042388",29.06,44.00,0,332.13,384.43,166.6,158.8,0.641,554614.2,554614.2,1153,0,0,0,L,1151911521,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003431,519559.00
09/11/2015 16:30,2,5.668,ACTIVE,218.03,357.68,60.012,1442003404,"201051344000890","174011321042388",28.90,35.20,0,332.43,397.05,165.9,158.2,0.756,247196.3,247196.3,1160,0,0,0,L,1122011218,0,125.40,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003431,519560.00
09/11/2015 16:30,2,5.711,ACTIVE,220.29,359.78,59.981,1442003404,"201051344000900","174011321042388",29.64,25.80,0,337.54,404.87,171.4,163.5,0.773,248550.2,248550.2,1159,0,0,0,L,1122011218,0,125.17,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003432,519561.00
09/11/2015 16:30,2,5.740,ACTIVE,219.84,360.08,59.981,1442003404,"201051344000633","174011321042388",28.82,31.50,0,338.14,403.37,167.5,159.8,0.787,236990.5,236990.5,1165,0,0,0,L,1122011218,0,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003433,519562.00
09/11/2015 16:30,2,5.771,ACTIVE,220.74,360.38,59.981,1442003404,"201051344000983","174011321042388",29.14,26.80,0,338.44,404.27,170.3,162.5,0.795,245486.5,245486.5,1160,0,0,0,L,1122011218,0,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003434,519563.00
09/11/2015 16:30,2,5.701,ACTIVE,218.93,359.18,59.986,1442003404,"201051344000917","174011321042388",29.10,32.40,0,337.24,402.16,168.1,160.3,0.787,247552.0,247552.0,1164,0,0,0,L,1122011218,0,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003435,519564.00
09/11/2015 16:30,2,5.693,ACTIVE,220.29,359.48,59.986,1442003404,"201051344000648","174011321042388",28.96,27.00,0,338.74,404.27,166.9,159.2,0.765,242826.1,242826.1,1163,0,0,0,L,1122011218,0,124.72,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003436,519565.00
09/11/2015 16:30,2,5.488,ACTIVE,218.93,358.58,59.975,1442003404,"201051344001093","174011321042388",29.40,31.50,0,337.54,401.86,163.4,155.8,0.742,245715.2,245715.2,1163,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003437,519566.00
09/11/2015 16:30,2,5.721,ACTIVE,220.74,360.69,59.975,1442003404,"201051344000645","174011321042388",29.18,27.30,0,338.14,406.67,169.2,161.4,0.756,243935.2,243935.2,1160,0,0,0,L,1122011218,0,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003438,519567.00
09/11/2015 16:30,2,5.393,ACTIVE,214.87,348.06,59.975,1442003404,"274151322000085","174011321042388",28.37,43.60,0,324.92,392.25,155.0,147.7,0.601,521545.0,521545.0,1155,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003439,519568.00
09/11/2015 16:30,2,5.781,ACTIVE,219.39,360.38,59.991,1442003404,"201051344000651","174011321042388",28.63,33.50,0,338.14,402.77,167.6,159.8,0.765,243150.8,243150.8,1156,0,0,0,L,1122011218,0,126.07,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003440,519569.00
09/11/2015 16:30,2,5.717,ACTIVE,219.84,357.68,59.954,1442003404,"201051344000867","174011321042388",28.98,29.30,0,337.54,401.56,167.9,160.1,0.765,236023.2,236023.2,1161,0,0,0,L,1122011218,0,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003441,519570.00
09/11/2015 16:30,2,5.613,ACTIVE,218.03,357.38,59.975,1442003404,"201051344001230","174011321042388",29.08,32.60,0,331.53,397.96,165.3,157.7,0.751,246544.8,246544.8,1164,0,0,0,L,1122011218,0,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003442,519571.00
09/11/2015 16:30,2,5.705,ACTIVE,220.74,361.89,60.007,1442003404,"201051344000576","174011321042388",29.30,25.50,0,337.24,403.97,169.4,161.6,0.782,243012.6,243012.6,1165,0,0,0,L,1122011218,0,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003443,519572.00
09/11/2015 16:30,2,5.699,ACTIVE,220.52,360.38,59.981,1442003404,"201051344000579","174011321042388",29.02,32.20,0,336.94,402.77,167.6,159.8,0.769,250479.9,250479.9,1157,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442003444,519573.00
09/11/2015 16:45,2,5.084,ACTIVE,217.58,354.07,59.965,1442004303,"201051344000955","174011321042388",29.38,34.00,0,319.21,394.05,151.2,144.0,0.707,248533.3,248533.3,1158,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004304,519574.00
09/11/2015 16:45,2,5.318,ACTIVE,214.87,346.86,59.975,1442004303,"274151322000095","174011321042388",29.04,43.60,0,327.02,384.73,156.3,148.9,0.597,548251.8,548251.8,1158,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004305,519575.00
09/11/2015 16:45,2,5.291,ACTIVE,219.39,356.78,59.975,1442004303,"201051344000868","174011321042388",29.22,24.50,0,321.61,397.35,156.6,149.2,0.703,235532.7,235532.7,1164,0,0,0,L,1122011218,0,124.72,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004306,519576.00
09/11/2015 16:45,2,5.238,ACTIVE,220.74,362.19,59.970,1442004303,"201051344000853","174011321042388",29.84,24.80,0,321.61,400.36,158.4,150.9,0.742,242125.4,242125.4,1161,0,0,0,L,1122011218,0,125.85,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004307,519577.00
09/11/2015 16:45,2,5.223,ACTIVE,218.71,357.38,59.970,1442004303,"201051344000582","174011321042388",28.90,32.40,0,320.11,399.46,152.9,145.6,0.694,240626.9,240626.9,1162,0,0,0,L,1122011218,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004308,519578.00
09/11/2015 16:45,2,5.221,ACTIVE,220.52,359.18,59.991,1442004303,"201051344000469","174011321042388",29.64,23.80,0,319.81,402.77,156.6,149.2,0.734,237353.3,237353.3,1158,0,0,0,L,1122011218,0,124.72,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004309,519579.00
09/11/2015 16:45,2,5.336,ACTIVE,220.29,360.08,59.975,1442004303,"201051344000988","174011321042388",28.92,26.80,0,318.30,401.56,156.4,149.0,0.720,236202.1,236202.1,1160,0,0,0,L,1122011218,0,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004310,519580.00
09/11/2015 16:45,2,5.271,ACTIVE,220.52,359.48,59.975,1442004303,"201051344001158","174011321042388",28.92,27.50,0,320.11,401.26,154.3,147.0,0.720,241751.7,241751.7,1163,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004311,519581.00
09/11/2015 16:45,2,5.357,ACTIVE,218.48,356.48,59.975,1442004303,"201051344001025","174011321042388",28.86,32.80,0,321.31,397.96,156.6,149.2,0.707,246623.2,246623.2,1160,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004311,519582.00
09/11/2015 16:45,2,5.223,ACTIVE,220.06,358.58,59.954,1442004303,"201051344000569","174011321042388",29.80,26.30,0,320.71,401.56,157.6,150.2,0.725,249808.2,249808.2,1161,0,0,0,L,1122011218,0,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004312,519583.00
09/11/2015 16:45,2,3.354,ACTIVE,215.32,425.61,59.959,1442004303,"274151322000094","174011321042388",38.94,41.30,0,331.83,454.76,132.3,125.8,0.499,421746.8,421746.8,1181,0,0,0,L,1151911521,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004313,519584.00
09/11/2015 16:45,2,5.293,ACTIVE,220.06,358.58,59.981,1442004303,"201051344000458","174011321042388",29.48,27.00,0,320.71,401.86,157.9,150.5,0.734,245497.5,245497.5,1161,0,0,0,L,1122011218,0,125.17,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004314,519585.00
09/11/2015 16:45,2,4.947,ACTIVE,215.32,352.57,59.975,1442004303,"274151322000087","174011321042388",28.35,44.80,0,328.52,381.42,141.9,135.0,0.552,495174.2,495174.2,1158,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004315,519586.00
09/11/2015 16:45,2,4.959,ACTIVE,215.09,356.48,59.970,1442004303,"274151322000052","174011321042388",28.65,41.80,0,327.32,381.42,143.8,136.9,0.548,528514.0,528514.0,1154,0,0,0,L,1151911521,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004316,519587.00
09/11/2015 16:45,2,5.287,ACTIVE,217.80,355.58,59.970,1442004303,"201051344001145","174011321042388",28.98,31.30,0,321.01,396.15,155.1,147.7,0.720,250276.8,250276.8,1163,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004317,519588.00
09/11/2015 16:45,2,5.223,ACTIVE,217.80,357.08,59.965,1442004303,"201051344000685","174011321042388",29.10,31.80,0,319.51,395.55,154.1,146.8,0.742,248933.2,248933.2,1161,0,0,0,L,1122011218,0,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004318,519589.00
09/11/2015 16:45,2,4.863,ACTIVE,215.09,352.87,59.970,1442004303,"274151322000088","174011321042388",28.39,39.00,0,328.22,380.22,139.8,133.0,0.539,507627.6,507627.6,1155,0,0,0,L,1151911521,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004319,519590.00
09/11/2015 16:45,2,5.141,ACTIVE,218.26,356.78,59.975,1442004303,"201051344000438","174011321042388",29.28,33.80,0,317.40,397.35,152.4,145.2,0.716,248918.1,248918.1,1161,0,0,0,L,1122011218,0,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004320,519591.00
09/11/2015 16:45,2,5.217,ACTIVE,218.48,356.78,59.959,1442004303,"201051344001135","174011321042388",28.90,33.50,0,320.41,395.85,152.8,145.5,0.707,240568.6,240568.6,1158,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004321,519592.00
09/11/2015 16:45,2,5.156,ACTIVE,218.03,355.58,59.965,1442004303,"201051344000417","174011321042388",28.77,33.80,0,320.41,394.95,150.2,143.0,0.712,243700.1,243700.1,1164,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004322,519593.00
09/11/2015 16:45,2,5.281,ACTIVE,218.48,356.78,59.970,1442004303,"201051344000594","174011321042388",29.18,33.80,0,319.81,397.05,156.1,148.8,0.716,246231.2,246231.2,1165,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004323,519594.00
09/11/2015 16:45,2,4.988,ACTIVE,215.09,357.98,59.959,1442004303,"274151322000083","174011321042388",28.82,43.80,0,329.73,382.33,145.5,138.5,0.579,524144.7,524144.7,1155,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004323,519595.00
09/11/2015 16:45,2,5.359,ACTIVE,218.71,357.38,59.959,1442004303,"201051344000585","174011321042388",29.22,31.80,0,318.61,400.96,158.6,151.2,0.734,245906.3,245906.3,1161,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004324,519596.00
09/11/2015 16:45,2,4.930,ACTIVE,215.32,360.99,59.959,1442004303,"274151322000054","174011321042388",28.43,41.00,0,327.92,382.33,141.9,135.0,0.557,518835.5,518835.5,1155,0,0,0,L,1151911521,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004325,519597.00
09/11/2015 16:45,2,5.234,ACTIVE,218.71,357.08,59.959,1442004303,"201051344001203","174011321042388",29.00,32.60,0,319.81,399.46,153.9,146.6,0.712,246482.7,246482.7,1160,0,0,0,L,1122011218,0,125.85,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004326,519598.00
09/11/2015 16:45,2,5.182,ACTIVE,217.58,354.67,59.970,1442004303,"201051344000646","174011321042388",29.06,31.80,0,320.11,395.85,152.4,145.2,0.716,242376.8,242376.8,1157,0,0,0,L,1122011218,0,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004327,519599.00
09/11/2015 16:45,2,3.361,ACTIVE,216.00,419.30,59.959,1442004303,"274151322000068","174011321042388",39.08,40.60,0,330.93,455.06,134.1,127.5,0.513,421191.1,421191.1,1181,0,0,0,L,1151911521,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004328,519600.00
09/11/2015 16:45,2,5.199,ACTIVE,216.00,366.70,59.965,1442004303,"274151322000076","174011321042388",29.34,41.30,0,327.92,384.13,154.4,147.1,0.583,554651.2,554651.2,1154,0,0,0,L,1151911521,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004329,519601.00
09/11/2015 16:45,2,5.201,ACTIVE,217.35,356.48,59.975,1442004303,"201051344000890","174011321042388",28.98,33.00,0,321.61,395.25,152.7,145.4,0.720,247232.9,247232.9,1161,0,0,0,L,1122011218,0,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004330,519602.00
09/11/2015 16:45,2,5.291,ACTIVE,219.61,358.28,59.959,1442004303,"201051344000900","174011321042388",29.56,24.80,0,320.71,402.46,158.4,151.0,0.716,248588.1,248588.1,1160,0,0,0,L,1122011218,0,125.17,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004331,519603.00
09/11/2015 16:45,2,5.234,ACTIVE,219.39,358.88,59.970,1442004303,"201051344000633","174011321042388",29.26,29.30,0,319.51,401.86,155.1,147.8,0.734,237027.6,237027.6,1166,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004332,519604.00
09/11/2015 16:45,2,5.283,ACTIVE,220.06,359.18,59.959,1442004303,"201051344000983","174011321042388",29.50,25.80,0,320.71,402.46,157.9,150.5,0.742,245524.3,245524.3,1161,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004333,519605.00
09/11/2015 16:45,2,5.248,ACTIVE,218.26,358.28,59.959,1442004303,"201051344000917","174011321042388",29.08,32.40,0,320.11,400.06,154.5,147.2,0.720,247589.1,247589.1,1165,0,0,0,L,1122011218,0,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004334,519606.00
09/11/2015 16:45,2,5.213,ACTIVE,219.61,358.28,60.002,1442004303,"201051344000648","174011321042388",29.34,25.50,0,319.51,402.46,154.9,147.6,0.707,242863.1,242863.1,1164,0,0,0,L,1122011218,0,124.49,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004335,519607.00
09/11/2015 16:45,2,5.023,ACTIVE,218.26,355.28,59.996,1442004303,"201051344001093","174011321042388",29.42,31.00,0,320.41,397.96,149.8,142.6,0.681,245751.1,245751.1,1164,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004336,519608.00
09/11/2015 16:45,2,5.270,ACTIVE,220.06,357.68,59.959,1442004303,"201051344000645","174011321042388",29.38,26.30,0,321.01,401.56,156.8,149.4,0.698,243972.7,243972.7,1161,0,0,0,L,1122011218,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004337,519609.00
09/11/2015 16:45,2,4.938,ACTIVE,215.09,356.18,59.970,1442004303,"274151322000085","174011321042388",28.59,40.80,0,330.03,381.12,142.8,136.0,0.544,521579.2,521579.2,1156,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004338,519610.00
09/11/2015 16:45,2,5.309,ACTIVE,218.71,358.28,59.970,1442004303,"201051344000651","174011321042388",28.65,32.80,0,320.11,400.36,154.0,146.7,0.703,243187.8,243187.8,1157,0,0,0,L,1122011218,0,125.62,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004339,519611.00
09/11/2015 16:45,2,5.234,ACTIVE,219.16,355.88,59.975,1442004303,"201051344000867","174011321042388",29.26,27.80,0,321.91,397.05,155.2,147.9,0.703,236060.3,236060.3,1162,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004340,519612.00
09/11/2015 16:45,2,5.156,ACTIVE,217.35,356.48,59.965,1442004303,"201051344001230","174011321042388",29.02,31.80,0,320.11,394.65,151.6,144.4,0.694,246581.1,246581.1,1165,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004341,519613.00
09/11/2015 16:45,2,5.227,ACTIVE,219.84,358.88,59.975,1442004303,"201051344000576","174011321042388",29.56,24.80,0,319.51,401.56,156.5,149.1,0.725,243050.1,243050.1,1166,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004342,519614.00
09/11/2015 16:45,2,5.211,ACTIVE,220.06,358.28,59.981,1442004303,"201051344000579","174011321042388",29.38,30.50,0,322.21,400.96,155.1,147.8,0.716,250517.0,250517.0,1158,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442004343,519615.00
09/11/2015 17:00,2,4.643,ACTIVE,216.90,353.17,59.981,1442005203,"201051344000955","174011321042388",29.34,32.40,0,332.43,388.64,138.0,131.3,0.654,248567.8,248567.8,1159,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005204,519616.00
09/11/2015 17:00,2,4.777,ACTIVE,213.74,345.66,59.975,1442005203,"274151322000095","174011321042388",29.56,41.50,0,332.73,380.52,142.9,136.0,0.548,548287.5,548287.5,1159,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005205,519617.00
09/11/2015 17:00,2,4.719,ACTIVE,218.48,354.97,59.986,1442005203,"201051344000868","174011321042388",29.88,23.30,0,333.33,392.25,142.9,136.0,0.654,235568.4,235568.4,1165,0,0,0,L,1122011218,0,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005206,519618.00
09/11/2015 17:00,2,4.760,ACTIVE,219.84,357.68,59.975,1442005203,"201051344000853","174011321042388",30.02,24.30,0,338.44,396.45,144.8,137.8,0.672,242161.5,242161.5,1162,0,0,0,L,1122011218,0,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005207,519619.00
09/11/2015 17:00,2,4.713,ACTIVE,218.03,355.28,59.981,1442005203,"201051344000582","174011321042388",29.40,30.50,0,333.03,391.04,140.3,133.5,0.632,240661.8,240661.8,1163,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005208,519620.00
09/11/2015 17:00,2,4.707,ACTIVE,219.39,357.08,59.986,1442005203,"201051344000469","174011321042388",30.02,22.80,0,337.24,395.55,143.2,136.3,0.663,237389.0,237389.0,1159,0,0,0,L,1122011218,0,124.04,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005209,519621.00
09/11/2015 17:00,2,4.826,ACTIVE,219.39,356.18,59.981,1442005203,"201051344000988","174011321042388",29.20,25.80,0,337.24,396.15,142.8,135.9,0.658,236237.8,236237.8,1161,0,0,0,L,1122011218,0,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005210,519622.00
09/11/2015 17:00,2,4.758,ACTIVE,219.61,357.08,59.981,1442005203,"201051344001158","174011321042388",29.30,26.50,0,337.24,392.85,141.2,134.4,0.654,241787.0,241787.0,1164,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005211,519623.00
09/11/2015 17:00,2,4.846,ACTIVE,217.80,354.67,59.981,1442005203,"201051344001025","174011321042388",29.34,31.80,0,333.03,390.44,144.0,137.1,0.636,246659.1,246659.1,1161,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005212,519624.00
09/11/2015 17:00,2,4.748,ACTIVE,219.16,355.88,60.007,1442005203,"201051344000569","174011321042388",29.84,25.30,0,337.24,393.15,143.5,136.5,0.658,249844.1,249844.1,1162,0,0,0,L,1122011218,0,124.04,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005213,519625.00
09/11/2015 17:00,2,3.012,ACTIVE,214.19,423.50,60.007,1442005203,"274151322000094","174011321042388",39.38,40.20,0,401.56,459.87,119.8,113.8,0.455,421776.9,421776.9,1182,0,0,0,L,1151911521,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005213,519626.00
09/11/2015 17:00,2,4.781,ACTIVE,219.16,356.48,59.981,1442005203,"201051344000458","174011321042388",29.78,25.50,0,338.14,396.45,144.2,137.2,0.685,245533.5,245533.5,1162,0,0,0,L,1122011218,0,124.49,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005214,519627.00
09/11/2015 17:00,2,4.453,ACTIVE,213.96,345.96,59.981,1442005203,"274151322000087","174011321042388",28.73,42.80,0,333.03,377.22,129.6,123.1,0.495,495206.5,495206.5,1159,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005215,519628.00
09/11/2015 17:00,2,4.475,ACTIVE,213.96,361.29,59.986,1442005203,"274151322000052","174011321042388",28.77,40.60,0,333.03,377.82,130.2,123.7,0.504,528546.6,528546.6,1155,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005216,519629.00
09/11/2015 17:00,2,4.740,ACTIVE,216.90,352.57,59.986,1442005203,"201051344001145","174011321042388",29.62,29.30,0,332.73,390.14,142.2,135.3,0.667,250312.3,250312.3,1164,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005217,519630.00
09/11/2015 17:00,2,4.719,ACTIVE,217.13,355.88,59.991,1442005203,"201051344000685","174011321042388",29.48,30.50,0,332.13,390.14,140.7,133.9,0.685,248968.4,248968.4,1162,0,0,0,L,1122011218,0,125.17,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005218,519631.00
09/11/2015 17:00,2,4.385,ACTIVE,213.74,348.06,59.981,1442005203,"274151322000088","174011321042388",28.55,38.40,0,332.73,376.92,126.7,120.3,0.482,507659.3,507659.3,1156,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005219,519632.00
09/11/2015 17:00,2,4.666,ACTIVE,217.35,354.37,59.991,1442005203,"201051344000438","174011321042388",29.46,32.40,0,333.03,389.84,139.2,132.4,0.654,248952.9,248952.9,1162,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005220,519633.00
09/11/2015 17:00,2,4.748,ACTIVE,217.58,354.67,59.981,1442005203,"201051344001135","174011321042388",29.10,32.00,0,333.03,388.94,139.9,133.1,0.641,240603.5,240603.5,1159,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005221,519634.00
09/11/2015 17:00,2,4.658,ACTIVE,217.13,354.97,59.991,1442005203,"201051344000417","174011321042388",29.16,32.40,0,332.13,388.94,137.7,131.0,0.663,243734.5,243734.5,1165,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005222,519635.00
09/11/2015 17:00,2,4.779,ACTIVE,217.80,353.77,59.991,1442005203,"201051344000594","174011321042388",29.50,32.40,0,332.43,391.94,142.8,135.9,0.654,246266.9,246266.9,1166,0,0,0,L,1122011218,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005222,519636.00
09/11/2015 17:00,2,4.521,ACTIVE,213.74,345.06,59.986,1442005203,"274151322000083","174011321042388",28.94,41.30,0,332.73,378.12,132.4,125.9,0.539,524177.8,524177.8,1156,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005223,519637.00
09/11/2015 17:00,2,4.926,ACTIVE,218.03,355.28,59.991,1442005203,"201051344000585","174011321042388",29.34,30.30,0,333.03,391.04,146.2,139.2,0.681,245942.8,245942.8,1162,0,0,0,L,1122011218,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005224,519638.00
09/11/2015 17:00,2,4.461,ACTIVE,213.96,358.28,59.986,1442005203,"274151322000054","174011321042388",28.55,39.00,0,332.73,378.12,128.9,122.5,0.491,518867.8,518867.8,1156,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005225,519639.00
09/11/2015 17:00,2,4.764,ACTIVE,218.03,355.88,59.986,1442005203,"201051344001203","174011321042388",29.22,30.80,0,335.14,391.04,140.9,134.1,0.658,246517.9,246517.9,1161,0,0,0,L,1122011218,0,125.40,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005226,519640.00
