ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 17:00,2,4.734,ACTIVE,216.90,354.67,59.975,1442005203,"201051344000646","174011321042388",29.14,30.50,0,331.53,389.24,139.7,132.9,0.658,242411.6,242411.6,1158,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005227,519641.00
09/11/2015 17:00,2,3.045,ACTIVE,215.09,431.32,59.975,1442005203,"274151322000068","174011321042388",39.26,39.80,0,398.26,455.67,120.5,114.4,0.455,421221.2,421221.2,1182,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005228,519642.00
09/11/2015 17:00,2,4.721,ACTIVE,214.87,349.26,59.991,1442005203,"274151322000076","174011321042388",29.32,40.60,0,333.33,379.92,140.1,133.3,0.544,554686.3,554686.3,1155,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005229,519643.00
09/11/2015 17:00,2,4.719,ACTIVE,216.90,352.57,60.002,1442005203,"201051344000890","174011321042388",29.30,32.00,0,332.73,389.54,140.2,133.4,0.645,247267.9,247267.9,1162,0,0,0,L,1122011218,0,124.72,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005230,519644.00
09/11/2015 17:00,2,4.742,ACTIVE,218.93,357.38,59.996,1442005203,"201051344000900","174011321042388",30.04,23.30,0,336.94,392.55,144.4,137.4,0.658,248624.2,248624.2,1161,0,0,0,L,1122011218,0,124.49,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005231,519645.00
09/11/2015 17:00,2,4.736,ACTIVE,218.71,356.48,59.975,1442005203,"201051344000633","174011321042388",29.56,28.00,0,336.64,392.55,141.8,134.9,0.667,237063.0,237063.0,1167,0,0,0,L,1122011218,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005232,519646.00
09/11/2015 17:00,2,4.748,ACTIVE,219.16,355.28,59.981,1442005203,"201051344000983","174011321042388",30.04,24.00,0,334.54,392.55,144.4,137.4,0.681,245560.3,245560.3,1162,0,0,0,L,1122011218,0,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005233,519647.00
09/11/2015 17:00,2,4.707,ACTIVE,217.58,355.28,59.981,1442005203,"201051344000917","174011321042388",29.80,30.30,0,332.13,389.84,142.1,135.2,0.667,247624.5,247624.5,1166,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005234,519648.00
09/11/2015 17:00,2,4.668,ACTIVE,218.93,355.28,59.975,1442005203,"201051344000648","174011321042388",29.94,24.80,0,337.54,394.95,141.6,134.8,0.645,242898.5,242898.5,1165,0,0,0,L,1122011218,0,124.04,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005235,519649.00
09/11/2015 17:00,2,4.604,ACTIVE,217.80,354.67,59.981,1442005203,"201051344001093","174011321042388",29.40,28.80,0,332.43,388.94,137.0,130.3,0.623,245785.4,245785.4,1165,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005235,519650.00
09/11/2015 17:00,2,4.801,ACTIVE,219.16,356.48,59.986,1442005203,"201051344000645","174011321042388",29.44,25.00,0,338.74,395.55,143.1,136.2,0.645,244008.5,244008.5,1162,0,0,0,L,1122011218,0,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005236,519651.00
09/11/2015 17:00,2,4.416,ACTIVE,214.19,354.97,59.975,1442005203,"274151322000085","174011321042388",29.10,39.00,0,333.93,378.72,130.0,123.6,0.499,521611.7,521611.7,1157,0,0,0,L,1151911521,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005237,519652.00
09/11/2015 17:00,2,4.779,ACTIVE,218.26,354.67,59.970,1442005203,"201051344000651","174011321042388",29.26,31.00,0,337.54,390.74,141.7,134.9,0.645,243223.1,243223.1,1158,0,0,0,L,1122011218,0,125.40,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005238,519653.00
09/11/2015 17:00,2,4.725,ACTIVE,218.48,354.37,59.981,1442005203,"201051344000867","174011321042388",29.64,26.50,0,333.63,390.74,141.8,135.0,0.645,236095.7,236095.7,1163,0,0,0,L,1122011218,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005239,519654.00
09/11/2015 17:00,2,4.605,ACTIVE,216.67,351.97,59.986,1442005203,"201051344001230","174011321042388",29.80,30.00,0,331.83,389.54,139.0,132.2,0.636,246615.8,246615.8,1166,0,0,0,L,1122011218,0,124.72,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005240,519655.00
09/11/2015 17:00,2,4.703,ACTIVE,219.39,357.38,60.007,1442005203,"201051344000576","174011321042388",30.02,23.00,0,338.44,396.15,143.0,136.1,0.663,243085.8,243085.8,1167,0,0,0,L,1122011218,0,124.49,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005241,519656.00
09/11/2015 17:00,2,4.738,ACTIVE,219.39,355.58,59.981,1442005203,"201051344000579","174011321042388",29.60,29.30,0,338.14,395.25,142.1,135.2,0.658,250552.5,250552.5,1159,0,0,0,L,1122011218,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442005242,519657.00
09/11/2015 17:15,2,4.158,ACTIVE,216.90,352.87,59.981,1442006104,"201051344000955","174011321042388",29.22,32.00,0,333.03,385.03,123.0,116.8,0.588,248598.8,248598.8,1160,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006105,519658.00
09/11/2015 17:15,2,4.277,ACTIVE,214.41,346.86,59.970,1442006104,"274151322000095","174011321042388",29.56,39.50,0,332.13,373.01,127.9,121.5,0.486,548319.7,548319.7,1160,0,0,0,L,1151911521,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006106,519659.00
09/11/2015 17:15,2,4.215,ACTIVE,218.48,353.77,59.981,1442006104,"201051344000868","174011321042388",29.64,23.30,0,333.03,386.53,126.5,120.2,0.583,235600.5,235600.5,1166,0,0,0,L,1122011218,0,124.04,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006107,519660.00
09/11/2015 17:15,2,4.246,ACTIVE,219.61,356.18,59.981,1442006104,"201051344000853","174011321042388",29.90,24.00,0,339.04,390.74,128.6,122.2,0.597,242194.1,242194.1,1163,0,0,0,L,1122011218,0,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006108,519661.00
09/11/2015 17:15,2,4.168,ACTIVE,218.03,353.47,59.954,1442006104,"201051344000582","174011321042388",29.56,30.00,0,333.03,386.83,124.7,118.5,0.557,240693.4,240693.4,1164,0,0,0,L,1122011218,0,124.94,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006109,519662.00
09/11/2015 17:15,2,4.256,ACTIVE,219.39,355.28,59.975,1442006104,"201051344000469","174011321042388",29.44,23.00,0,336.64,387.74,126.9,120.5,0.588,237421.2,237421.2,1160,0,0,0,L,1122011218,0,124.04,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006110,519663.00
09/11/2015 17:15,2,4.266,ACTIVE,219.16,355.58,59.981,1442006104,"201051344000988","174011321042388",29.40,25.30,0,337.24,388.94,127.0,120.6,0.588,236269.9,236269.9,1162,0,0,0,L,1122011218,0,124.27,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006111,519664.00
09/11/2015 17:15,2,4.270,ACTIVE,219.16,354.97,59.986,1442006104,"201051344001158","174011321042388",28.98,25.80,0,335.44,386.83,125.4,119.1,0.575,241818.7,241818.7,1165,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006112,519665.00
09/11/2015 17:15,2,4.309,ACTIVE,217.58,351.37,59.981,1442006104,"201051344001025","174011321042388",29.38,30.80,0,333.03,385.93,128.2,121.8,0.579,246691.4,246691.4,1162,0,0,0,L,1122011218,0,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006113,519666.00
09/11/2015 17:15,2,4.211,ACTIVE,219.16,354.67,59.981,1442006104,"201051344000569","174011321042388",29.90,24.50,0,334.54,387.44,127.5,121.2,0.588,249876.4,249876.4,1163,0,0,0,L,1122011218,0,124.04,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006113,519667.00
09/11/2015 17:15,2,2.617,ACTIVE,214.41,438.53,59.970,1442006104,"274151322000094","174011321042388",40.20,39.00,0,400.36,455.97,106.0,100.4,0.407,421803.8,421803.8,1183,0,0,0,L,1151911521,0,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006114,519668.00
09/11/2015 17:15,2,4.260,ACTIVE,219.16,354.07,59.975,1442006104,"201051344000458","174011321042388",29.70,25.30,0,337.54,387.74,128.2,121.8,0.610,245566.0,245566.0,1163,0,0,0,L,1122011218,0,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006115,519669.00
09/11/2015 17:15,2,3.941,ACTIVE,214.41,354.37,59.975,1442006104,"274151322000087","174011321042388",28.96,41.30,0,332.73,370.30,115.7,109.7,0.438,495235.6,495235.6,1160,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006116,519670.00
09/11/2015 17:15,2,3.938,ACTIVE,213.96,358.58,59.949,1442006104,"274151322000052","174011321042388",29.26,38.80,0,333.33,370.60,116.6,110.6,0.451,528576.0,528576.0,1156,0,0,0,L,1151911521,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006117,519671.00
09/11/2015 17:15,2,4.283,ACTIVE,217.13,352.57,59.975,1442006104,"201051344001145","174011321042388",29.34,28.50,0,332.13,385.93,127.2,120.9,0.592,250344.3,250344.3,1165,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006118,519672.00
09/11/2015 17:15,2,4.230,ACTIVE,216.90,352.87,59.996,1442006104,"201051344000685","174011321042388",29.44,29.80,0,332.73,385.63,126.0,119.7,0.614,249000.1,249000.1,1163,0,0,0,L,1122011218,0,125.17,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006119,519673.00
09/11/2015 17:15,2,3.848,ACTIVE,213.96,342.95,59.965,1442006104,"274151322000088","174011321042388",29.02,36.30,0,332.73,369.40,113.0,107.1,0.429,507687.7,507687.7,1157,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006120,519674.00
09/11/2015 17:15,2,4.137,ACTIVE,217.58,353.17,59.986,1442006104,"201051344000438","174011321042388",29.66,31.80,0,332.73,385.63,124.4,118.2,0.575,248984.2,248984.2,1163,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006121,519675.00
09/11/2015 17:15,2,4.244,ACTIVE,217.58,352.87,59.975,1442006104,"201051344001135","174011321042388",28.98,31.30,0,333.03,385.33,124.6,118.3,0.579,240635.0,240635.0,1160,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006122,519676.00
09/11/2015 17:15,2,4.141,ACTIVE,217.35,352.57,59.996,1442006104,"201051344000417","174011321042388",29.28,31.30,0,332.73,385.03,122.9,116.7,0.579,243765.5,243765.5,1166,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006123,519677.00
09/11/2015 17:15,2,4.266,ACTIVE,217.80,352.27,59.970,1442006104,"201051344000594","174011321042388",29.46,31.30,0,331.53,387.14,127.2,120.8,0.583,246299.0,246299.0,1167,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006124,519678.00
09/11/2015 17:15,2,4.035,ACTIVE,214.19,358.88,59.959,1442006104,"274151322000083","174011321042388",29.02,39.50,0,332.43,370.90,118.6,112.5,0.477,524207.6,524207.6,1157,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006124,519679.00
09/11/2015 17:15,2,4.400,ACTIVE,218.03,353.77,59.965,1442006104,"201051344000585","174011321042388",29.38,29.30,0,332.43,387.44,130.9,124.4,0.605,245975.8,245975.8,1163,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006125,519680.00
09/11/2015 17:15,2,3.928,ACTIVE,214.41,343.55,59.959,1442006104,"274151322000054","174011321042388",28.96,37.50,0,332.43,370.90,115.1,109.2,0.442,518896.8,518896.8,1157,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006126,519681.00
09/11/2015 17:15,2,4.158,ACTIVE,218.03,352.57,59.954,1442006104,"201051344001203","174011321042388",29.72,30.00,0,334.54,385.93,125.1,118.8,0.588,246549.6,246549.6,1162,0,0,0,L,1122011218,0,125.62,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006127,519682.00
09/11/2015 17:15,2,4.197,ACTIVE,217.13,351.67,59.970,1442006104,"201051344000646","174011321042388",29.32,29.00,0,332.43,387.14,124.7,118.4,0.583,242443.1,242443.1,1159,0,0,0,L,1122011218,0,124.94,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006128,519683.00
09/11/2015 17:15,2,2.695,ACTIVE,215.09,430.42,59.965,1442006104,"274151322000068","174011321042388",39.26,39.00,0,402.77,455.37,107.3,101.7,0.411,421248.1,421248.1,1183,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006129,519684.00
09/11/2015 17:15,2,4.145,ACTIVE,214.87,359.48,59.959,1442006104,"274151322000076","174011321042388",29.98,38.60,0,334.54,375.41,126.0,119.6,0.486,554717.9,554717.9,1156,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006130,519685.00
09/11/2015 17:15,2,4.219,ACTIVE,217.13,351.97,59.965,1442006104,"201051344000890","174011321042388",29.20,31.00,0,333.33,386.23,124.8,118.5,0.566,247299.4,247299.4,1163,0,0,0,L,1122011218,0,124.94,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006131,519686.00
09/11/2015 17:15,2,4.209,ACTIVE,218.93,354.07,59.970,1442006104,"201051344000900","174011321042388",30.08,23.50,0,333.63,387.74,128.2,121.8,0.583,248656.7,248656.7,1162,0,0,0,L,1122011218,0,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006132,519687.00
09/11/2015 17:15,2,4.209,ACTIVE,218.71,353.77,59.975,1442006104,"201051344000633","174011321042388",29.60,26.80,0,334.84,387.44,126.2,119.9,0.601,237094.9,237094.9,1168,0,0,0,L,1122011218,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006133,519688.00
09/11/2015 17:15,2,4.232,ACTIVE,219.16,354.67,59.959,1442006104,"201051344000983","174011321042388",29.92,24.30,0,333.93,387.74,128.3,121.9,0.605,245592.8,245592.8,1163,0,0,0,L,1122011218,0,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006134,519689.00
09/11/2015 17:15,2,4.217,ACTIVE,217.80,353.47,59.949,1442006104,"201051344000917","174011321042388",29.68,30.00,0,332.13,385.93,126.8,120.4,0.597,247656.5,247656.5,1167,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006135,519690.00
09/11/2015 17:15,2,4.148,ACTIVE,218.93,353.77,59.991,1442006104,"201051344000648","174011321042388",29.92,24.00,0,337.54,387.14,125.7,119.4,0.579,242930.4,242930.4,1166,0,0,0,L,1122011218,0,123.81,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006136,519691.00
09/11/2015 17:15,2,4.014,ACTIVE,217.58,351.97,59.959,1442006104,"201051344001093","174011321042388",29.86,28.30,0,332.73,385.03,121.4,115.2,0.552,245816.2,245816.2,1166,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006137,519692.00
09/11/2015 17:15,2,4.244,ACTIVE,219.16,354.67,59.965,1442006104,"201051344000645","174011321042388",29.60,24.80,0,337.54,387.14,127.2,120.8,0.575,244040.8,244040.8,1163,0,0,0,L,1122011218,0,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006138,519693.00
09/11/2015 17:15,2,3.930,ACTIVE,214.64,358.28,59.959,1442006104,"274151322000085","174011321042388",29.06,37.50,0,333.63,370.30,115.6,109.7,0.446,521640.9,521640.9,1158,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006139,519694.00
09/11/2015 17:15,2,4.299,ACTIVE,217.80,353.17,59.959,1442006104,"201051344000651","174011321042388",28.92,30.30,0,334.54,386.23,125.9,119.6,0.575,243254.9,243254.9,1159,0,0,0,L,1122011218,0,125.40,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006140,519695.00
09/11/2015 17:15,2,4.211,ACTIVE,218.71,353.17,59.959,1442006104,"201051344000867","174011321042388",29.54,25.80,0,333.03,385.63,126.0,119.7,0.579,236127.6,236127.6,1164,0,0,0,L,1122011218,0,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006141,519696.00
09/11/2015 17:15,2,4.125,ACTIVE,216.90,351.37,59.959,1442006104,"201051344001230","174011321042388",29.62,29.00,0,333.63,385.33,123.7,117.5,0.570,246647.1,246647.1,1167,0,0,0,L,1122011218,0,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006142,519697.00
09/11/2015 17:15,2,4.213,ACTIVE,219.39,355.58,59.981,1442006104,"201051344000576","174011321042388",29.76,23.50,0,337.84,387.44,127.0,120.7,0.588,243118.0,243118.0,1168,0,0,0,L,1122011218,0,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006143,519698.00
09/11/2015 17:15,2,4.229,ACTIVE,219.39,355.28,59.959,1442006104,"201051344000579","174011321042388",29.58,28.50,0,337.24,387.14,126.7,120.3,0.583,250584.5,250584.5,1160,0,0,0,L,1122011218,0,124.49,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442006143,519699.00
09/11/2015 17:30,2,3.604,ACTIVE,216.90,351.07,59.986,1442007003,"201051344000955","174011321042388",29.74,30.50,0,333.03,381.42,108.6,102.9,0.508,248626.3,248626.3,1161,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007004,519700.00
09/11/2015 17:30,2,3.721,ACTIVE,214.19,344.45,59.970,1442007003,"274151322000095","174011321042388",29.98,37.80,0,333.33,370.30,112.9,107.0,0.429,548348.3,548348.3,1161,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007005,519701.00
09/11/2015 17:30,2,3.674,ACTIVE,218.26,352.27,59.981,1442007003,"201051344000868","174011321042388",30.00,22.00,0,333.63,382.33,111.6,105.8,0.508,235628.8,235628.8,1167,0,0,0,L,1122011218,0,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007006,519702.00
09/11/2015 17:30,2,3.727,ACTIVE,219.39,353.47,59.986,1442007003,"201051344000853","174011321042388",30.06,22.80,0,338.74,384.43,113.4,107.6,0.526,242222.9,242222.9,1164,0,0,0,L,1122011218,0,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007007,519703.00
09/11/2015 17:30,2,3.688,ACTIVE,217.80,352.57,59.986,1442007003,"201051344000582","174011321042388",29.58,28.30,0,333.33,381.73,110.4,104.6,0.504,240721.4,240721.4,1165,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007008,519704.00
09/11/2015 17:30,2,3.670,ACTIVE,218.93,352.87,59.981,1442007003,"201051344000469","174011321042388",30.10,21.50,0,334.54,383.23,111.9,106.1,0.526,237449.6,237449.6,1161,0,0,0,L,1122011218,0,124.04,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007009,519705.00
09/11/2015 17:30,2,3.688,ACTIVE,218.71,353.77,59.954,1442007003,"201051344000988","174011321042388",30.00,23.80,0,336.04,383.53,112.0,106.2,0.521,236298.4,236298.4,1163,0,0,0,L,1122011218,0,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007010,519706.00
09/11/2015 17:30,2,3.719,ACTIVE,218.71,351.97,59.975,1442007003,"201051344001158","174011321042388",29.46,24.00,0,334.84,382.63,111.0,105.2,0.517,241846.8,241846.8,1166,0,0,0,L,1122011218,0,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007011,519707.00
09/11/2015 17:30,2,3.811,ACTIVE,217.35,352.27,59.986,1442007003,"201051344001025","174011321042388",29.46,29.00,0,333.33,382.33,113.8,107.9,0.517,246720.2,246720.2,1163,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007012,519708.00
09/11/2015 17:30,2,3.660,ACTIVE,218.71,352.27,59.991,1442007003,"201051344000569","174011321042388",30.34,24.00,0,333.93,382.63,112.4,106.5,0.521,249904.9,249904.9,1164,0,0,0,L,1122011218,0,124.04,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007013,519709.00
09/11/2015 17:30,2,2.289,ACTIVE,214.41,426.51,59.975,1442007003,"274151322000094","174011321042388",39.96,37.00,0,403.67,453.86,93.1,87.9,0.362,421827.4,421827.4,1184,0,0,0,L,1151911521,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007014,519710.00
09/11/2015 17:30,2,3.719,ACTIVE,218.93,352.27,59.981,1442007003,"201051344000458","174011321042388",30.12,24.00,0,335.14,382.93,113.5,107.6,0.535,245594.7,245594.7,1164,0,0,0,L,1122011218,0,124.49,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007015,519711.00
09/11/2015 17:30,2,3.445,ACTIVE,214.64,344.76,59.981,1442007003,"274151322000087","174011321042388",29.06,38.60,0,333.03,368.50,101.4,95.9,0.380,495261.3,495261.3,1161,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007016,519712.00
09/11/2015 17:30,2,3.420,ACTIVE,214.41,352.87,59.975,1442007003,"274151322000052","174011321042388",29.38,36.50,0,333.33,368.20,101.7,96.3,0.393,528601.8,528601.8,1157,0,0,0,L,1151911521,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007017,519713.00
09/11/2015 17:30,2,3.752,ACTIVE,216.90,351.37,59.975,1442007003,"201051344001145","174011321042388",29.60,27.50,0,333.03,381.12,112.5,106.6,0.521,250372.8,250372.8,1166,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007017,519714.00
09/11/2015 17:30,2,3.674,ACTIVE,216.67,351.07,59.986,1442007003,"201051344000685","174011321042388",29.80,28.50,0,333.03,381.42,111.0,105.2,0.539,249028.2,249028.2,1164,0,0,0,L,1122011218,0,125.17,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007018,519715.00
09/11/2015 17:30,2,3.342,ACTIVE,214.41,342.65,59.975,1442007003,"274151322000088","174011321042388",29.16,34.50,0,333.03,367.60,98.7,93.3,0.362,507712.8,507712.8,1158,0,0,0,L,1151911521,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007019,519716.00
09/11/2015 17:30,2,3.615,ACTIVE,217.13,350.47,59.986,1442007003,"201051344000438","174011321042388",29.92,30.30,0,332.13,381.12,109.6,103.9,0.513,249011.9,249011.9,1164,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007020,519717.00
09/11/2015 17:30,2,3.684,ACTIVE,217.13,350.17,59.975,1442007003,"201051344001135","174011321042388",29.58,29.80,0,333.33,381.42,110.4,104.6,0.499,240663.0,240663.0,1161,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007021,519718.00
09/11/2015 17:30,2,3.627,ACTIVE,217.13,350.47,59.986,1442007003,"201051344000417","174011321042388",29.54,30.00,0,333.33,380.82,108.5,102.8,0.526,243792.9,243792.9,1167,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007022,519719.00
09/11/2015 17:30,2,3.711,ACTIVE,217.80,352.27,59.986,1442007003,"201051344000594","174011321042388",29.88,29.80,0,333.03,382.93,112.4,106.5,0.517,246327.5,246327.5,1168,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007023,519720.00
09/11/2015 17:30,2,3.498,ACTIVE,214.19,341.45,59.970,1442007003,"274151322000083","174011321042388",29.44,37.50,0,332.73,367.90,104.2,98.7,0.411,524234.0,524234.0,1158,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007024,519721.00
09/11/2015 17:30,2,3.920,ACTIVE,217.58,353.17,59.986,1442007003,"201051344000585","174011321042388",29.36,27.80,0,332.73,382.03,116.6,110.6,0.544,246005.2,246005.2,1164,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007025,519722.00
09/11/2015 17:30,2,3.432,ACTIVE,214.41,345.66,59.981,1442007003,"274151322000054","174011321042388",29.04,35.40,0,333.33,367.60,100.9,95.4,0.384,518922.3,518922.3,1158,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007026,519723.00
09/11/2015 17:30,2,3.674,ACTIVE,217.58,351.67,59.975,1442007003,"201051344001203","174011321042388",29.68,28.50,0,334.84,382.03,110.5,104.7,0.517,246577.6,246577.6,1163,0,0,0,L,1122011218,0,125.40,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007027,519724.00
09/11/2015 17:30,2,3.674,ACTIVE,216.67,351.67,59.975,1442007003,"201051344000646","174011321042388",29.54,27.80,0,333.03,381.42,110.1,104.3,0.517,242471.0,242471.0,1160,0,0,0,L,1122011218,0,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007028,519725.00
09/11/2015 17:30,2,2.348,ACTIVE,215.32,421.10,59.975,1442007003,"274151322000068","174011321042388",39.60,36.80,0,402.77,455.06,94.2,89.0,0.349,421271.9,421271.9,1184,0,0,0,L,1151911521,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007029,519726.00
09/11/2015 17:30,2,3.633,ACTIVE,215.09,353.77,59.981,1442007003,"274151322000076","174011321042388",29.92,36.00,0,334.54,372.41,110.0,104.3,0.420,554745.8,554745.8,1157,0,0,0,L,1151911521,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007030,519727.00
09/11/2015 17:30,2,3.650,ACTIVE,216.67,349.86,59.954,1442007003,"201051344000890","174011321042388",29.86,29.00,0,333.33,382.03,110.5,104.7,0.495,247327.3,247327.3,1164,0,0,0,L,1122011218,0,124.72,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007030,519728.00
09/11/2015 17:30,2,3.703,ACTIVE,218.48,352.57,59.981,1442007003,"201051344000900","174011321042388",30.10,22.50,0,333.63,382.93,113.0,107.1,0.517,248685.4,248685.4,1163,0,0,0,L,1122011218,0,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007031,519729.00
09/11/2015 17:30,2,3.680,ACTIVE,218.48,353.17,59.981,1442007003,"201051344000633","174011321042388",29.94,25.30,0,334.24,382.93,111.7,105.9,0.526,237123.2,237123.2,1169,0,0,0,L,1122011218,0,124.49,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007032,519730.00
09/11/2015 17:30,2,3.723,ACTIVE,218.71,351.97,59.949,1442007003,"201051344000983","174011321042388",30.08,23.30,0,333.93,383.23,113.4,107.5,0.530,245621.5,245621.5,1164,0,0,0,L,1122011218,0,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007033,519731.00
09/11/2015 17:30,2,3.744,ACTIVE,217.58,351.97,59.981,1442007003,"201051344000917","174011321042388",29.54,28.50,0,332.43,381.42,112.0,106.2,0.517,247684.9,247684.9,1168,0,0,0,L,1122011218,0,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007034,519732.00
09/11/2015 17:30,2,3.682,ACTIVE,218.71,351.97,59.986,1442007003,"201051344000648","174011321042388",29.86,22.50,0,334.54,382.93,111.2,105.4,0.508,242958.6,242958.6,1167,0,0,0,L,1122011218,0,124.04,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007035,519733.00
09/11/2015 17:30,2,3.490,ACTIVE,217.58,351.67,59.986,1442007003,"201051344001093","174011321042388",30.14,26.80,0,331.83,379.92,106.6,100.9,0.482,245843.2,245843.2,1167,0,0,0,L,1122011218,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007036,519734.00
09/11/2015 17:30,2,3.752,ACTIVE,218.71,352.87,59.981,1442007003,"201051344000645","174011321042388",29.58,23.30,0,337.54,383.23,112.4,106.6,0.504,244069.2,244069.2,1164,0,0,0,L,1122011218,0,124.49,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007037,519735.00
09/11/2015 17:30,2,3.436,ACTIVE,214.64,345.06,59.981,1442007003,"274151322000085","174011321042388",29.04,35.20,0,333.93,367.90,101.0,95.6,0.389,521666.6,521666.6,1159,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007038,519736.00
09/11/2015 17:30,2,3.740,ACTIVE,217.80,351.97,59.986,1442007003,"201051344000651","174011321042388",29.44,29.30,0,334.24,381.42,111.5,105.7,0.508,243283.2,243283.2,1160,0,0,0,L,1122011218,0,125.40,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007039,519737.00
09/11/2015 17:30,2,3.631,ACTIVE,218.26,351.07,59.991,1442007003,"201051344000867","174011321042388",30.24,24.50,0,333.93,381.42,111.2,105.4,0.508,236155.8,236155.8,1165,0,0,0,L,1122011218,0,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007040,519738.00
09/11/2015 17:30,2,3.582,ACTIVE,216.90,349.56,59.986,1442007003,"201051344001230","174011321042388",30.06,27.50,0,333.93,381.12,109.0,103.3,0.495,246674.7,246674.7,1168,0,0,0,L,1122011218,0,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007040,519739.00
09/11/2015 17:30,2,3.650,ACTIVE,218.93,352.57,59.954,1442007003,"201051344000576","174011321042388",30.26,22.50,0,337.24,383.23,111.9,106.1,0.517,243146.3,243146.3,1169,0,0,0,L,1122011218,0,124.49,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007041,519740.00
09/11/2015 17:30,2,3.699,ACTIVE,218.93,353.17,59.991,1442007003,"201051344000579","174011321042388",29.96,27.30,0,336.04,382.93,112.1,106.3,0.517,250612.8,250612.8,1161,0,0,0,L,1122011218,0,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007043,519741.00
09/11/2015 17:45,2,3.086,ACTIVE,216.90,348.06,59.986,1442007903,"201051344000955","174011321042388",29.72,28.80,0,332.73,376.01,92.9,87.8,0.429,248650.0,248650.0,1162,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007904,519742.00
09/11/2015 17:45,2,3.180,ACTIVE,213.96,354.07,59.970,1442007903,"274151322000095","174011321042388",30.12,35.00,0,333.03,366.10,96.9,91.6,0.371,548373.0,548373.0,1162,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007905,519743.00
09/11/2015 17:45,2,3.143,ACTIVE,217.80,350.17,59.981,1442007903,"201051344000868","174011321042388",29.92,21.30,0,333.93,377.22,95.2,90.0,0.442,235653.2,235653.2,1168,0,0,0,L,1122011218,0,123.59,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007906,519744.00
09/11/2015 17:45,2,3.180,ACTIVE,218.93,351.37,59.975,1442007903,"201051344000853","174011321042388",30.14,22.00,0,335.44,379.62,97.2,91.9,0.446,242247.7,242247.7,1165,0,0,0,L,1122011218,0,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007907,519745.00
09/11/2015 17:45,2,3.176,ACTIVE,217.80,350.17,59.970,1442007903,"201051344000582","174011321042388",29.54,27.00,0,333.63,377.52,95.1,89.8,0.433,240745.6,240745.6,1166,0,0,0,L,1122011218,0,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007908,519746.00
09/11/2015 17:45,2,3.131,ACTIVE,218.48,350.17,59.970,1442007903,"201051344000469","174011321042388",30.22,21.00,0,333.93,378.12,95.8,90.5,0.446,237474.1,237474.1,1162,0,0,0,L,1122011218,0,123.81,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007910,519747.00
09/11/2015 17:45,2,3.164,ACTIVE,218.48,352.27,60.002,1442007903,"201051344000988","174011321042388",29.98,22.80,0,333.33,379.02,96.1,90.9,0.442,236323.0,236323.0,1164,0,0,0,L,1122011218,0,124.04,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007910,519748.00
09/11/2015 17:45,2,3.152,ACTIVE,218.48,349.26,59.970,1442007903,"201051344001158","174011321042388",29.78,23.30,0,334.24,377.52,95.1,89.9,0.446,241871.2,241871.2,1167,0,0,0,L,1122011218,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007911,519749.00
09/11/2015 17:45,2,3.246,ACTIVE,217.13,348.66,59.975,1442007903,"201051344001025","174011321042388",29.82,27.00,0,334.24,377.52,98.1,92.8,0.438,246745.2,246745.2,1164,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007912,519750.00
09/11/2015 17:45,2,3.160,ACTIVE,218.48,350.47,59.970,1442007903,"201051344000569","174011321042388",29.98,22.80,0,333.93,377.52,96.0,90.7,0.442,249929.5,249929.5,1165,0,0,0,L,1122011218,0,123.81,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007913,519751.00
09/11/2015 17:45,2,1.924,ACTIVE,214.41,445.15,59.965,1442007903,"274151322000094","174011321042388",40.30,35.60,0,406.07,464.38,78.4,73.7,0.548,421847.6,421847.6,1185,0,0,0,L,1151911521,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007914,519752.00
09/11/2015 17:45,2,3.186,ACTIVE,218.48,349.26,59.981,1442007903,"201051344000458","174011321042388",30.18,23.30,0,334.84,377.82,97.3,92.0,0.451,245619.7,245619.7,1165,0,0,0,L,1122011218,0,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007915,519753.00
09/11/2015 17:45,2,2.893,ACTIVE,214.41,349.26,59.975,1442007903,"274151322000087","174011321042388",29.52,36.80,0,333.33,363.39,86.5,81.5,0.323,495283.5,495283.5,1162,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007916,519754.00
09/11/2015 17:45,2,2.891,ACTIVE,214.19,342.95,59.970,1442007903,"274151322000052","174011321042388",29.56,34.80,0,332.73,363.99,86.6,81.6,0.331,528624.0,528624.0,1158,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007917,519755.00
09/11/2015 17:45,2,3.174,ACTIVE,216.90,348.96,59.986,1442007903,"201051344001145","174011321042388",30.10,25.80,0,333.93,377.22,96.8,91.5,0.442,250397.5,250397.5,1167,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007918,519756.00
09/11/2015 17:45,2,3.121,ACTIVE,216.90,350.17,59.975,1442007903,"201051344000685","174011321042388",30.14,27.00,0,332.43,376.92,95.3,90.0,0.464,249052.6,249052.6,1165,0,0,0,L,1122011218,0,125.17,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007919,519757.00
09/11/2015 17:45,2,2.820,ACTIVE,214.19,342.65,59.996,1442007903,"274151322000088","174011321042388",29.28,32.80,0,332.73,362.79,83.5,78.7,0.309,507734.2,507734.2,1159,0,0,0,L,1151911521,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007919,519758.00
09/11/2015 17:45,2,3.068,ACTIVE,217.13,347.76,59.986,1442007903,"201051344000438","174011321042388",30.24,28.80,0,333.93,376.62,94.0,88.8,0.438,249036.0,249036.0,1165,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007920,519759.00
09/11/2015 17:45,2,3.166,ACTIVE,217.13,347.76,59.928,1442007903,"201051344001135","174011321042388",29.52,27.80,0,333.33,376.92,94.7,89.5,0.442,240687.2,240687.2,1162,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007921,519760.00
09/11/2015 17:45,2,3.113,ACTIVE,217.13,348.66,59.975,1442007903,"201051344000417","174011321042388",29.54,28.80,0,333.63,376.01,93.1,88.0,0.446,243816.7,243816.7,1168,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007922,519761.00
09/11/2015 17:45,2,3.160,ACTIVE,216.90,348.66,59.928,1442007903,"201051344000594","174011321042388",30.14,28.00,0,333.93,377.82,96.4,91.2,0.442,246352.2,246352.2,1169,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007923,519762.00
09/11/2015 17:45,2,2.988,ACTIVE,213.96,350.47,59.965,1442007903,"274151322000083","174011321042388",29.38,35.20,0,332.73,364.29,88.9,83.9,0.358,524256.8,524256.8,1159,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007924,519763.00
09/11/2015 17:45,2,3.324,ACTIVE,217.58,350.77,59.965,1442007903,"201051344000585","174011321042388",30.08,26.30,0,333.63,377.82,101.3,95.8,0.464,246031.0,246031.0,1165,0,0,0,L,1122011218,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007925,519764.00
09/11/2015 17:45,2,2.893,ACTIVE,214.19,343.25,59.959,1442007903,"274151322000054","174011321042388",29.26,33.50,0,332.73,364.29,85.7,80.8,0.331,518944.3,518944.3,1159,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007926,519765.00
09/11/2015 17:45,2,3.107,ACTIVE,217.58,349.86,59.970,1442007903,"201051344001203","174011321042388",30.06,27.50,0,335.14,377.22,94.6,89.4,0.442,246601.8,246601.8,1164,0,0,0,L,1122011218,0,125.40,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007927,519766.00
09/11/2015 17:45,2,3.133,ACTIVE,216.67,348.66,59.959,1442007903,"201051344000646","174011321042388",29.80,26.30,0,333.33,377.22,94.6,89.4,0.446,242495.1,242495.1,1161,0,0,0,L,1122011218,0,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007928,519767.00
09/11/2015 17:45,2,1.994,ACTIVE,214.87,421.10,59.959,1442007903,"274151322000068","174011321042388",39.32,35.80,0,408.48,478.51,79.5,74.8,0.296,421292.2,421292.2,1185,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007928,519768.00
09/11/2015 17:45,2,3.057,ACTIVE,214.87,351.37,59.970,1442007903,"274151322000076","174011321042388",30.34,34.80,0,334.54,367.60,93.9,88.7,0.354,554769.9,554769.9,1158,0,0,0,L,1151911521,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007930,519769.00
09/11/2015 17:45,2,3.148,ACTIVE,216.67,348.06,59.970,1442007903,"201051344000890","174011321042388",29.78,27.80,0,333.33,377.22,95.0,89.7,0.429,247351.6,247351.6,1165,0,0,0,L,1122011218,0,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007931,519770.00
09/11/2015 17:45,2,3.150,ACTIVE,218.03,349.56,59.970,1442007903,"201051344000900","174011321042388",30.24,21.50,0,333.93,377.82,96.5,91.3,0.438,248710.1,248710.1,1164,0,0,0,L,1122011218,0,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007931,519771.00
09/11/2015 17:45,2,3.145,ACTIVE,218.26,351.07,59.970,1442007903,"201051344000633","174011321042388",29.98,24.00,0,333.93,378.42,95.5,90.3,0.451,237147.6,237147.6,1170,0,0,0,L,1122011218,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007932,519772.00
09/11/2015 17:45,2,3.176,ACTIVE,218.48,349.86,59.949,1442007903,"201051344000983","174011321042388",30.20,22.30,0,333.93,379.02,97.1,91.8,0.464,245646.4,245646.4,1165,0,0,0,L,1122011218,0,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007933,519773.00
09/11/2015 17:45,2,3.207,ACTIVE,217.35,349.26,59.975,1442007903,"201051344000917","174011321042388",29.66,27.30,0,333.03,377.22,96.4,91.1,0.451,247709.5,247709.5,1169,0,0,0,L,1122011218,0,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007934,519774.00
09/11/2015 17:45,2,3.129,ACTIVE,218.03,348.96,59.975,1442007903,"201051344000648","174011321042388",30.06,21.80,0,334.24,378.12,95.3,90.0,0.438,242983.0,242983.0,1168,0,0,0,L,1122011218,0,123.59,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007935,519775.00
09/11/2015 17:45,2,2.994,ACTIVE,217.58,349.86,59.965,1442007903,"201051344001093","174011321042388",29.92,25.00,0,333.93,375.41,90.8,85.7,0.407,245866.5,245866.5,1168,0,0,0,L,1122011218,0,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007936,519776.00
09/11/2015 17:45,2,3.156,ACTIVE,218.48,350.17,59.944,1442007903,"201051344000645","174011321042388",30.04,22.80,0,334.54,377.82,96.0,90.7,0.433,244093.9,244093.9,1165,0,0,0,L,1122011218,0,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007937,519777.00
09/11/2015 17:45,2,2.891,ACTIVE,214.64,348.36,59.970,1442007903,"274151322000085","174011321042388",29.30,33.80,0,333.63,363.39,85.7,80.8,0.327,521688.6,521688.6,1160,0,0,0,L,1151911521,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007938,519778.00
09/11/2015 17:45,2,3.141,ACTIVE,217.58,349.56,59.975,1442007903,"201051344000651","174011321042388",30.16,27.30,0,334.24,377.82,96.0,90.7,0.433,243307.7,243307.7,1161,0,0,0,L,1122011218,0,125.40,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007939,519779.00
09/11/2015 17:45,2,3.135,ACTIVE,218.03,347.76,59.975,1442007903,"201051344000867","174011321042388",29.98,23.50,0,334.24,377.22,95.2,89.9,0.433,236180.2,236180.2,1166,0,0,0,L,1122011218,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007940,519780.00
09/11/2015 17:45,2,3.049,ACTIVE,216.90,348.96,59.970,1442007903,"201051344001230","174011321042388",30.22,26.00,0,333.93,376.31,93.3,88.2,0.420,246698.5,246698.5,1169,0,0,0,L,1122011218,0,124.72,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007941,519781.00
09/11/2015 17:45,2,3.133,ACTIVE,218.71,351.37,59.981,1442007903,"201051344000576","174011321042388",30.08,21.50,0,333.93,378.42,95.4,90.2,0.442,243170.8,243170.8,1170,0,0,0,L,1122011218,0,124.27,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007941,519782.00
09/11/2015 17:45,2,3.146,ACTIVE,218.48,349.86,59.975,1442007903,"201051344000579","174011321042388",30.24,25.80,0,334.24,378.42,96.3,91.0,0.442,250637.4,250637.4,1162,0,0,0,L,1122011218,0,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442007942,519783.00
