ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 18:00,2,1.158,ACTIVE,215.54,345.36,59.970,1442008804,"201051344000955","174011321042388",29.54,25.50,0,320.71,386.53,34.7,31.6,0.274,248667.3,248667.3,1163,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008805,519784.00
09/11/2015 18:00,2,1.174,ACTIVE,213.74,340.25,59.986,1442008804,"274151322000095","174011321042388",29.20,30.50,0,328.52,376.01,34.7,31.5,0.239,548391.0,548391.0,1163,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008806,519785.00
09/11/2015 18:00,2,1.252,ACTIVE,215.54,345.36,59.991,1442008804,"201051344000868","174011321042388",29.16,19.30,0,318.00,388.04,37.0,33.8,0.287,235670.8,235670.8,1169,0,0,0,L,1122011218,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008807,519786.00
09/11/2015 18:00,2,1.301,ACTIVE,216.22,347.46,59.981,1442008804,"201051344000853","174011321042388",29.40,19.50,0,322.21,391.04,38.8,35.5,0.309,242265.7,242265.7,1166,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008808,519787.00
09/11/2015 18:00,2,1.270,ACTIVE,216.22,348.06,59.970,1442008804,"201051344000582","174011321042388",29.58,23.80,0,318.30,392.55,38.1,34.8,0.305,240763.3,240763.3,1167,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008809,519788.00
09/11/2015 18:00,2,1.318,ACTIVE,215.77,347.16,59.949,1442008804,"201051344000469","174011321042388",29.78,18.30,0,318.00,389.24,39.8,36.5,0.323,237491.8,237491.8,1163,0,0,0,L,1122011218,0,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008810,519789.00
09/11/2015 18:00,2,1.365,ACTIVE,215.54,348.36,59.959,1442008804,"201051344000988","174011321042388",29.06,20.30,0,317.10,390.74,40.2,36.9,0.331,236340.7,236340.7,1165,0,0,0,L,1122011218,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008811,519790.00
09/11/2015 18:00,2,1.359,ACTIVE,216.00,347.76,59.981,1442008804,"201051344001158","174011321042388",29.88,20.70,0,318.91,389.24,41.2,37.8,0.340,241888.7,241888.7,1168,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008812,519791.00
09/11/2015 18:00,2,1.445,ACTIVE,216.00,348.66,59.981,1442008804,"201051344001025","174011321042388",29.54,24.30,0,318.30,392.85,43.3,39.9,0.345,246763.4,246763.4,1165,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008813,519792.00
09/11/2015 18:00,2,1.443,ACTIVE,215.77,348.66,59.965,1442008804,"201051344000569","174011321042388",30.24,20.70,0,318.00,389.24,44.2,40.8,0.349,249947.3,249947.3,1166,0,0,0,L,1122011218,0,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008814,519793.00
09/11/2015 18:00,2,0.863,ACTIVE,214.41,419.90,59.996,1442008804,"274151322000094","174011321042388",38.94,30.30,0,333.03,467.69,34.1,31.0,0.225,421861.9,421861.9,1186,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008815,519794.00
09/11/2015 18:00,2,1.545,ACTIVE,216.00,348.96,59.954,1442008804,"201051344000458","174011321042388",29.94,21.00,0,319.51,389.84,46.8,43.2,0.384,245637.6,245637.6,1166,0,0,0,L,1122011218,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008815,519795.00
09/11/2015 18:00,2,1.357,ACTIVE,213.96,349.56,59.938,1442008804,"274151322000087","174011321042388",29.00,32.20,0,328.22,375.41,40.0,36.7,0.265,495299.3,495299.3,1163,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008816,519796.00
09/11/2015 18:00,2,1.379,ACTIVE,213.74,349.26,59.975,1442008804,"274151322000052","174011321042388",29.36,30.00,0,327.92,374.81,41.0,37.7,0.283,528639.9,528639.9,1159,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008817,519797.00
09/11/2015 18:00,2,1.588,ACTIVE,216.00,351.07,59.996,1442008804,"201051344001145","174011321042388",29.96,22.80,0,319.21,389.24,48.2,44.6,0.398,250415.3,250415.3,1168,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008818,519798.00
09/11/2015 18:00,2,1.605,ACTIVE,216.22,351.67,59.933,1442008804,"201051344000685","174011321042388",29.90,23.80,0,315.60,390.44,48.7,45.0,0.415,249070.1,249070.1,1166,0,0,0,L,1122011218,0,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008819,519799.00
09/11/2015 18:00,2,1.455,ACTIVE,213.96,342.65,60.044,1442008804,"274151322000088","174011321042388",28.73,28.00,0,329.13,377.22,42.4,39.0,0.278,507749.4,507749.4,1160,0,0,0,L,1151911521,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008820,519800.00
09/11/2015 18:00,2,1.678,ACTIVE,216.22,352.57,59.986,1442008804,"201051344000438","174011321042388",30.00,25.30,0,318.61,391.34,51.0,47.3,0.429,249053.3,249053.3,1166,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008821,519801.00
09/11/2015 18:00,2,1.779,ACTIVE,216.00,351.67,59.959,1442008804,"201051344001135","174011321042388",29.96,24.30,0,320.41,390.44,54.0,50.2,0.446,240704.7,240704.7,1163,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008822,519802.00
09/11/2015 18:00,2,1.840,ACTIVE,216.22,353.77,60.023,1442008804,"201051344000417","174011321042388",29.26,25.30,0,318.91,387.44,54.6,50.7,0.451,243834.0,243834.0,1169,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008823,519803.00
09/11/2015 18:00,2,1.922,ACTIVE,215.54,352.87,60.002,1442008804,"201051344000594","174011321042388",30.12,24.80,0,318.91,388.34,58.6,54.6,0.477,246369.9,246369.9,1170,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008824,519804.00
09/11/2015 18:00,2,1.766,ACTIVE,213.96,342.35,60.023,1442008804,"274151322000083","174011321042388",29.70,30.80,0,328.22,375.41,53.2,49.4,0.371,524273.0,524273.0,1160,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008825,519805.00
09/11/2015 18:00,2,2.158,ACTIVE,216.67,355.88,59.981,1442008804,"201051344000585","174011321042388",29.82,23.30,0,317.10,394.65,65.2,61.0,0.539,246049.8,246049.8,1166,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008826,519806.00
09/11/2015 18:00,2,1.812,ACTIVE,213.51,353.17,59.949,1442008804,"274151322000054","174011321042388",29.42,28.80,0,327.02,376.62,54.0,50.2,0.376,518960.0,518960.0,1160,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008826,519807.00
09/11/2015 18:00,2,2.064,ACTIVE,216.67,355.28,60.044,1442008804,"201051344001203","174011321042388",29.60,24.00,0,317.70,391.94,61.9,57.9,0.517,246619.2,246619.2,1165,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008827,519808.00
09/11/2015 18:00,2,2.051,ACTIVE,216.00,354.67,59.928,1442008804,"201051344000646","174011321042388",30.16,23.80,0,317.70,388.94,62.7,58.6,0.521,242512.5,242512.5,1162,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008828,519809.00
09/11/2015 18:00,2,1.250,ACTIVE,214.64,437.03,59.996,1442008804,"274151322000068","174011321042388",40.73,30.50,0,333.63,472.80,51.7,48.0,0.345,421306.5,421306.5,1186,0,0,0,L,1151911521,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008829,519810.00
09/11/2015 18:00,2,2.014,ACTIVE,214.41,356.78,59.965,1442008804,"274151322000076","174011321042388",30.51,29.80,0,328.22,377.52,62.2,58.1,0.424,554787.0,554787.0,1159,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008830,519811.00
09/11/2015 18:00,2,2.168,ACTIVE,216.00,354.97,59.928,1442008804,"201051344000890","174011321042388",29.52,24.50,0,318.30,388.04,64.9,60.7,0.521,247369.0,247369.0,1166,0,0,0,L,1122011218,0,124.27,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008831,519812.00
09/11/2015 18:00,2,2.137,ACTIVE,216.67,356.48,59.996,1442008804,"201051344000633","174011321042388",30.28,21.80,0,319.21,389.84,65.5,61.3,0.544,237165.2,237165.2,1171,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008833,519813.00
09/11/2015 18:00,2,2.170,ACTIVE,216.45,356.18,60.065,1442008804,"201051344000983","174011321042388",30.34,19.80,0,318.61,389.84,66.7,62.4,0.557,245664.3,245664.3,1166,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008834,519814.00
09/11/2015 18:00,2,2.154,ACTIVE,216.67,357.08,59.996,1442008804,"201051344000917","174011321042388",30.32,23.80,0,320.41,392.85,66.2,61.9,0.544,247727.2,247727.2,1170,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008835,519815.00
09/11/2015 18:00,2,2.141,ACTIVE,216.67,355.58,59.928,1442008804,"201051344000648","174011321042388",30.16,19.80,0,317.70,389.24,65.4,61.2,0.535,243000.4,243000.4,1169,0,0,0,L,1122011218,0,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008836,519816.00
09/11/2015 18:00,2,2.014,ACTIVE,216.67,356.48,59.922,1442008804,"201051344001093","174011321042388",30.47,22.50,0,319.51,388.94,62.2,58.1,0.495,245883.1,245883.1,1169,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008837,519817.00
09/11/2015 18:00,2,1.947,ACTIVE,214.41,357.98,59.996,1442008804,"274151322000085","174011321042388",29.84,29.30,0,329.13,376.31,58.9,54.9,0.402,521704.2,521704.2,1161,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008839,519818.00
09/11/2015 18:00,2,2.209,ACTIVE,216.67,357.38,60.002,1442008804,"201051344000651","174011321042388",30.00,23.80,0,318.30,392.85,67.1,62.9,0.552,243325.3,243325.3,1162,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008840,519819.00
09/11/2015 18:00,2,2.113,ACTIVE,216.67,353.77,60.065,1442008804,"201051344000867","174011321042388",30.36,21.30,0,319.21,387.74,65.0,60.8,0.521,236197.6,236197.6,1167,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008841,519820.00
09/11/2015 18:00,2,2.100,ACTIVE,216.45,355.28,60.071,1442008804,"201051344001230","174011321042388",30.10,23.30,0,320.71,386.83,64.0,59.9,0.521,246715.5,246715.5,1170,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008842,519821.00
09/11/2015 18:00,2,2.059,ACTIVE,217.13,356.78,59.975,1442008804,"201051344000576","174011321042388",30.30,19.00,0,318.00,390.14,63.2,59.0,0.517,243188.3,243188.3,1171,0,0,0,L,1122011218,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008843,519822.00
09/11/2015 18:00,2,2.084,ACTIVE,216.90,355.88,59.991,1442008804,"201051344000579","174011321042388",30.24,22.80,0,320.41,389.84,63.9,59.7,0.521,250655.1,250655.1,1163,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008844,519823.00
09/11/2015 18:00,2,1.967,ACTIVE,216.45,354.37,60.034,1442008804,"201051344000900","174011321042388",30.22,19.30,0,318.00,389.54,60.2,56.2,0.491,248727.9,248727.9,1165,0,0,0,L,1122011218,1,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008845,519824.00
09/11/2015 18:00,2,1.930,ACTIVE,216.67,354.67,59.949,1442008804,"201051344000645","174011321042388",29.98,20.30,0,318.61,389.84,58.6,54.7,0.468,244111.5,244111.5,1166,0,0,0,L,1122011218,1,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442008846,519825.00
09/11/2015 18:15,2,2.000,ACTIVE,216.00,354.07,60.028,1442009703,"201051344000955","174011321042388",30.18,23.50,0,321.01,388.04,61.1,57.1,0.508,248682.4,248682.4,1164,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009704,519826.00
09/11/2015 18:15,2,2.082,ACTIVE,214.19,344.15,59.965,1442009703,"274151322000095","174011321042388",30.18,28.30,0,329.13,377.52,63.7,59.5,0.429,548406.7,548406.7,1164,0,0,0,L,1151911521,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009705,519827.00
09/11/2015 18:15,2,2.078,ACTIVE,216.00,354.37,60.002,1442009703,"201051344000868","174011321042388",29.76,18.30,0,319.51,389.24,62.6,58.5,0.508,235686.3,235686.3,1170,0,0,0,L,1122011218,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009706,519828.00
09/11/2015 18:15,2,2.105,ACTIVE,217.35,357.08,60.044,1442009703,"201051344000853","174011321042388",30.12,18.70,0,321.01,394.35,64.3,60.1,0.535,242281.6,242281.6,1167,0,0,0,L,1122011218,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009707,519829.00
09/11/2015 18:15,2,2.094,ACTIVE,217.13,356.48,60.028,1442009703,"201051344000582","174011321042388",29.92,21.80,0,317.40,394.05,63.5,59.3,0.521,240778.9,240778.9,1168,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009708,519830.00
09/11/2015 18:15,2,2.049,ACTIVE,216.90,355.88,59.901,1442009703,"201051344000469","174011321042388",30.42,17.50,0,316.80,390.44,63.1,59.0,0.517,237507.4,237507.4,1164,0,0,0,L,1122011218,0,123.14,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009708,519831.00
09/11/2015 18:15,2,2.098,ACTIVE,216.67,356.78,59.975,1442009703,"201051344000988","174011321042388",29.74,18.70,0,317.10,392.85,63.2,59.1,0.526,236356.4,236356.4,1166,0,0,0,L,1122011218,0,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009709,519832.00
09/11/2015 18:15,2,2.090,ACTIVE,216.67,355.28,59.991,1442009703,"201051344001158","174011321042388",29.70,19.50,0,321.01,390.44,62.9,58.8,0.513,241904.2,241904.2,1169,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009710,519833.00
09/11/2015 18:15,2,2.172,ACTIVE,216.67,355.28,60.039,1442009703,"201051344001025","174011321042388",29.96,22.30,0,318.61,392.85,66.0,61.7,0.530,246779.6,246779.6,1166,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009711,519834.00
09/11/2015 18:15,2,2.090,ACTIVE,216.90,355.58,60.039,1442009703,"201051344000569","174011321042388",29.82,19.50,0,319.81,390.44,63.1,59.0,0.517,249962.9,249962.9,1167,0,0,0,L,1122011218,0,123.14,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009712,519835.00
09/11/2015 18:15,2,1.252,ACTIVE,214.19,424.71,59.949,1442009703,"274151322000094","174011321042388",39.94,28.50,0,397.66,459.87,50.5,46.8,0.340,421874.3,421874.3,1187,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009713,519836.00
09/11/2015 18:15,2,2.135,ACTIVE,216.90,355.88,59.928,1442009703,"201051344000458","174011321042388",29.98,19.80,0,317.10,390.74,64.8,60.6,0.535,245653.6,245653.6,1167,0,0,0,L,1122011218,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009714,519837.00
09/11/2015 18:15,2,1.875,ACTIVE,214.64,355.88,59.959,1442009703,"274151322000087","174011321042388",29.56,29.50,0,332.43,376.31,56.2,52.3,0.384,495313.2,495313.2,1164,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009715,519838.00
09/11/2015 18:15,2,1.852,ACTIVE,214.41,347.46,59.933,1442009703,"274151322000052","174011321042388",29.74,27.50,0,332.73,375.41,55.8,51.9,0.389,528653.7,528653.7,1160,0,0,0,L,1151911521,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009716,519839.00
09/11/2015 18:15,2,2.121,ACTIVE,216.45,355.88,60.023,1442009703,"201051344001145","174011321042388",30.14,21.30,0,319.21,391.64,64.8,60.6,0.544,250431.3,250431.3,1169,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009717,519840.00
09/11/2015 18:15,2,2.055,ACTIVE,216.67,355.88,59.975,1442009703,"201051344000685","174011321042388",30.43,22.30,0,316.80,392.25,63.3,59.2,0.539,249085.8,249085.8,1167,0,0,0,L,1122011218,0,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009718,519841.00
09/11/2015 18:15,2,1.777,ACTIVE,213.74,355.28,60.002,1442009703,"274151322000088","174011321042388",29.44,26.00,0,332.43,374.51,53.0,49.2,0.354,507762.6,507762.6,1161,0,0,0,L,1151911521,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009719,519842.00
09/11/2015 18:15,2,2.047,ACTIVE,216.67,355.58,59.986,1442009703,"201051344000438","174011321042388",30.10,23.30,0,318.30,391.04,62.4,58.3,0.517,249068.7,249068.7,1167,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009720,519843.00
09/11/2015 18:15,2,2.098,ACTIVE,216.67,355.88,59.907,1442009703,"201051344001135","174011321042388",29.82,22.00,0,318.91,390.14,63.4,59.3,0.517,240720.4,240720.4,1164,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009721,519844.00
09/11/2015 18:15,2,2.072,ACTIVE,216.90,356.18,60.034,1442009703,"201051344000417","174011321042388",29.66,23.50,0,320.41,389.24,62.3,58.2,0.508,243849.4,243849.4,1170,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009722,519845.00
09/11/2015 18:15,2,2.121,ACTIVE,216.00,354.37,60.049,1442009703,"201051344000594","174011321042388",29.86,23.00,0,318.61,389.54,64.2,60.0,0.521,246385.8,246385.8,1171,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009723,519846.00
09/11/2015 18:15,2,1.924,ACTIVE,214.41,344.15,59.981,1442009703,"274151322000083","174011321042388",29.82,28.30,0,332.43,376.62,58.2,54.2,0.420,524287.4,524287.4,1161,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009723,519847.00
09/11/2015 18:15,2,2.279,ACTIVE,216.90,358.58,59.996,1442009703,"201051344000585","174011321042388",30.04,22.00,0,321.01,394.05,69.4,65.1,0.566,246066.9,246066.9,1167,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009725,519848.00
09/11/2015 18:15,2,1.830,ACTIVE,213.96,352.27,59.970,1442009703,"274151322000054","174011321042388",29.76,26.30,0,331.83,376.01,55.1,51.3,0.367,518973.7,518973.7,1161,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009726,519849.00
09/11/2015 18:15,2,2.061,ACTIVE,217.13,355.58,60.044,1442009703,"201051344001203","174011321042388",29.96,22.00,0,317.40,393.45,62.5,58.4,0.517,246634.7,246634.7,1166,0,0,0,L,1122011218,0,124.94,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009727,519850.00
09/11/2015 18:15,2,2.080,ACTIVE,216.45,356.48,60.034,1442009703,"201051344000646","174011321042388",29.96,22.00,0,319.51,390.44,63.1,59.0,0.530,242528.2,242528.2,1163,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009728,519851.00
09/11/2015 18:15,2,1.252,ACTIVE,215.09,438.83,60.060,1442009703,"274151322000068","174011321042388",40.43,28.80,0,405.77,460.47,51.3,47.6,0.345,421319.3,421319.3,1187,0,0,0,L,1151911521,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009729,519852.00
09/11/2015 18:15,2,1.977,ACTIVE,215.09,354.37,59.944,1442009703,"274151322000076","174011321042388",30.36,27.50,0,329.43,378.42,60.7,56.7,0.415,554802.2,554802.2,1160,0,0,0,L,1151911521,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009729,519853.00
09/11/2015 18:15,2,2.070,ACTIVE,216.22,353.77,59.938,1442009703,"201051344000890","174011321042388",30.24,22.80,0,320.71,389.84,63.5,59.3,0.499,247384.8,247384.8,1167,0,0,0,L,1122011218,0,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009730,519854.00
09/11/2015 18:15,2,2.078,ACTIVE,216.45,356.48,59.970,1442009703,"201051344000900","174011321042388",30.04,18.70,0,318.61,390.74,63.2,59.1,0.517,248743.4,248743.4,1166,0,0,0,L,1122011218,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009731,519855.00
09/11/2015 18:15,2,2.049,ACTIVE,216.90,356.48,59.996,1442009703,"201051344000633","174011321042388",30.43,20.70,0,318.61,390.44,63.2,59.1,0.530,237180.9,237180.9,1172,0,0,0,L,1122011218,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009732,519856.00
09/11/2015 18:15,2,2.115,ACTIVE,216.67,355.88,60.012,1442009703,"201051344000983","174011321042388",30.18,19.00,0,318.30,390.74,64.7,60.5,0.539,245680.3,245680.3,1167,0,0,0,L,1122011218,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009733,519857.00
09/11/2015 18:15,2,2.094,ACTIVE,216.67,356.48,59.975,1442009703,"201051344000917","174011321042388",30.42,22.50,0,320.11,394.05,64.5,60.3,0.539,247743.2,247743.2,1171,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009734,519858.00
09/11/2015 18:15,2,2.080,ACTIVE,217.13,356.18,59.922,1442009703,"201051344000648","174011321042388",29.98,18.70,0,317.40,391.34,63.2,59.1,0.513,243016.1,243016.1,1170,0,0,0,L,1122011218,0,123.14,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009735,519859.00
09/11/2015 18:15,2,1.955,ACTIVE,216.67,355.88,60.049,1442009703,"201051344001093","174011321042388",29.68,21.30,0,334.24,389.84,58.8,54.8,0.468,245897.8,245897.8,1170,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009736,519860.00
09/11/2015 18:15,2,2.127,ACTIVE,217.35,356.48,59.928,1442009703,"201051344000645","174011321042388",29.46,19.30,0,319.21,390.74,63.5,59.3,0.513,244127.2,244127.2,1167,0,0,0,L,1122011218,0,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009737,519861.00
09/11/2015 18:15,2,1.828,ACTIVE,213.96,346.56,60.028,1442009703,"274151322000085","174011321042388",29.78,26.80,0,333.33,375.71,55.1,51.3,0.376,521717.9,521717.9,1162,0,0,0,L,1151911521,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009738,519862.00
09/11/2015 18:15,2,2.115,ACTIVE,216.90,357.68,59.944,1442009703,"201051344000651","174011321042388",29.98,22.00,0,319.51,394.05,64.3,60.1,0.521,243341.2,243341.2,1163,0,0,0,L,1122011218,0,124.94,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009739,519863.00
09/11/2015 18:15,2,2.078,ACTIVE,216.90,354.97,59.965,1442009703,"201051344000867","174011321042388",29.78,19.50,0,321.01,389.24,62.7,58.6,0.508,236213.2,236213.2,1168,0,0,0,L,1122011218,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009739,519864.00
09/11/2015 18:15,2,2.010,ACTIVE,216.45,354.67,59.991,1442009703,"201051344001230","174011321042388",30.20,21.50,0,319.51,388.04,61.5,57.4,0.491,246730.8,246730.8,1171,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009740,519865.00
09/11/2015 18:15,2,2.066,ACTIVE,217.35,356.18,59.986,1442009703,"201051344000576","174011321042388",30.06,18.00,0,318.61,391.34,62.9,58.8,0.517,243203.9,243203.9,1172,0,0,0,L,1122011218,0,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009741,519866.00
09/11/2015 18:15,2,2.100,ACTIVE,217.13,356.48,59.959,1442009703,"201051344000579","174011321042388",30.22,21.00,0,319.51,392.55,64.3,60.2,0.526,250671.1,250671.1,1164,0,0,0,L,1122011218,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442009742,519867.00
09/11/2015 18:30,2,1.467,ACTIVE,215.54,348.36,59.996,1442010603,"201051344000955","174011321042388",29.66,22.30,0,333.63,379.62,44.0,40.6,0.354,248694.7,248694.7,1165,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010604,519868.00
09/11/2015 18:30,2,1.473,ACTIVE,213.29,345.36,59.981,1442010603,"274151322000095","174011321042388",30.43,26.00,0,329.13,370.00,45.4,41.9,0.314,548419.5,548419.5,1165,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010605,519869.00
09/11/2015 18:30,2,1.469,ACTIVE,216.00,348.66,59.975,1442010603,"201051344000868","174011321042388",30.24,17.80,0,333.63,380.52,45.0,41.5,0.362,235698.9,235698.9,1171,0,0,0,L,1122011218,0,122.68,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010606,519870.00
09/11/2015 18:30,2,1.535,ACTIVE,216.67,350.77,59.922,1442010603,"201051344000853","174011321042388",29.96,18.00,0,336.64,383.53,46.6,43.0,0.371,242294.5,242294.5,1168,0,0,0,L,1122011218,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010607,519871.00
09/11/2015 18:30,2,1.541,ACTIVE,216.45,350.47,59.949,1442010603,"201051344000582","174011321042388",29.58,21.00,0,335.14,384.73,46.2,42.7,0.367,240791.7,240791.7,1169,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010608,519872.00
09/11/2015 18:30,2,1.500,ACTIVE,216.45,349.56,59.933,1442010603,"201051344000469","174011321042388",30.04,17.30,0,333.63,382.33,45.7,42.2,0.371,237520.2,237520.2,1165,0,0,0,L,1122011218,0,122.68,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010609,519873.00
09/11/2015 18:30,2,1.521,ACTIVE,216.22,351.07,60.002,1442010603,"201051344000988","174011321042388",29.60,18.70,0,333.63,382.93,45.6,42.1,0.376,236369.1,236369.1,1167,0,0,0,L,1122011218,0,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010610,519874.00
09/11/2015 18:30,2,1.504,ACTIVE,216.22,349.56,59.981,1442010603,"201051344001158","174011321042388",29.76,18.70,0,334.84,381.73,45.4,41.9,0.362,241916.9,241916.9,1170,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010611,519875.00
09/11/2015 18:30,2,1.566,ACTIVE,215.77,350.17,59.965,1442010603,"201051344001025","174011321042388",30.28,21.00,0,335.74,384.43,48.1,44.5,0.380,246793.0,246793.0,1167,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010612,519876.00
09/11/2015 18:30,2,1.516,ACTIVE,216.22,349.56,59.986,1442010603,"201051344000569","174011321042388",29.86,19.00,0,335.14,381.73,45.9,42.4,0.362,249975.6,249975.6,1168,0,0,0,L,1122011218,0,122.46,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010612,519877.00
09/11/2015 18:30,2,0.896,ACTIVE,213.29,424.71,59.959,1442010603,"274151322000094","174011321042388",39.52,27.00,0,333.03,451.76,35.8,32.6,0.243,421884.4,421884.4,1188,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010613,519878.00
09/11/2015 18:30,2,1.557,ACTIVE,216.00,349.56,59.991,1442010603,"201051344000458","174011321042388",29.84,19.30,0,334.54,383.23,47.1,43.6,0.380,245666.7,245666.7,1168,0,0,0,L,1122011218,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010614,519879.00
09/11/2015 18:30,2,1.352,ACTIVE,213.29,340.25,59.965,1442010603,"274151322000087","174011321042388",29.08,27.50,0,329.73,366.70,39.8,36.5,0.261,495324.4,495324.4,1165,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010615,519880.00
09/11/2015 18:30,2,1.312,ACTIVE,213.29,348.36,59.986,1442010603,"274151322000052","174011321042388",29.62,25.80,0,329.43,366.10,39.4,36.1,0.261,528664.8,528664.8,1161,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010616,519881.00
09/11/2015 18:30,2,1.553,ACTIVE,216.00,351.07,60.007,1442010603,"201051344001145","174011321042388",29.98,19.80,0,334.24,384.13,47.2,43.6,0.380,250444.4,250444.4,1170,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010617,519882.00
09/11/2015 18:30,2,1.520,ACTIVE,216.00,350.77,59.986,1442010603,"201051344000685","174011321042388",29.78,21.30,0,334.24,382.93,45.9,42.3,0.398,249098.6,249098.6,1168,0,0,0,L,1122011218,0,124.72,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010618,519883.00
09/11/2015 18:30,2,1.250,ACTIVE,213.06,345.66,59.991,1442010603,"274151322000088","174011321042388",29.10,24.30,0,330.63,364.89,36.9,33.7,0.256,507773.0,507773.0,1162,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010619,519884.00
09/11/2015 18:30,2,1.479,ACTIVE,216.00,350.47,59.981,1442010603,"201051344000438","174011321042388",30.04,22.30,0,335.14,382.93,45.0,41.5,0.371,249081.3,249081.3,1168,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010620,519885.00
09/11/2015 18:30,2,1.506,ACTIVE,215.77,349.56,59.970,1442010603,"201051344001135","174011321042388",30.08,21.30,0,333.93,382.63,45.9,42.4,0.362,240733.2,240733.2,1165,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010621,519886.00
09/11/2015 18:30,2,1.510,ACTIVE,216.00,349.86,59.986,1442010603,"201051344000417","174011321042388",29.62,22.00,0,334.54,381.73,45.3,41.8,0.367,243862.0,243862.0,1171,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010622,519887.00
09/11/2015 18:30,2,1.523,ACTIVE,215.77,348.96,59.996,1442010603,"201051344000594","174011321042388",30.12,21.80,0,332.73,381.73,46.5,43.0,0.371,246398.7,246398.7,1172,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010623,519888.00
09/11/2015 18:30,2,1.385,ACTIVE,213.29,340.85,59.975,1442010603,"274151322000083","174011321042388",29.50,26.30,0,329.73,367.30,41.4,38.0,0.287,524299.0,524299.0,1162,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010624,519889.00
09/11/2015 18:30,2,1.670,ACTIVE,216.22,352.27,59.970,1442010603,"201051344000585","174011321042388",30.32,20.70,0,335.14,385.63,51.3,47.6,0.411,246081.1,246081.1,1168,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010625,519890.00
09/11/2015 18:30,2,1.305,ACTIVE,213.74,349.56,59.991,1442010603,"274151322000054","174011321042388",29.36,24.80,0,329.43,366.40,38.7,35.5,0.270,518984.6,518984.6,1162,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010626,519891.00
09/11/2015 18:30,2,1.471,ACTIVE,216.00,349.86,60.012,1442010603,"201051344001203","174011321042388",30.06,21.30,0,335.14,383.83,44.8,41.3,0.354,246647.3,246647.3,1167,0,0,0,L,1122011218,0,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010627,519892.00
09/11/2015 18:30,2,1.502,ACTIVE,215.54,350.17,59.970,1442010603,"201051344000646","174011321042388",29.98,20.70,0,333.03,382.63,45.6,42.1,0.376,242540.9,242540.9,1164,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010628,519893.00
09/11/2015 18:30,2,0.924,ACTIVE,213.96,421.40,59.986,1442010603,"274151322000068","174011321042388",39.38,27.50,0,332.73,454.76,36.7,33.5,0.239,421329.5,421329.5,1188,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010629,519894.00
09/11/2015 18:30,2,1.393,ACTIVE,213.96,341.75,59.975,1442010603,"274151322000076","174011321042388",30.28,25.50,0,333.03,369.40,42.7,39.3,0.296,554814.3,554814.3,1161,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010629,519895.00
09/11/2015 18:30,2,1.533,ACTIVE,215.77,349.26,59.991,1442010603,"201051344000890","174011321042388",29.56,21.80,0,334.24,381.42,45.9,42.4,0.362,247397.6,247397.6,1168,0,0,0,L,1122011218,0,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010630,519896.00
09/11/2015 18:30,2,1.488,ACTIVE,216.45,350.17,60.002,1442010603,"201051344000900","174011321042388",29.96,17.80,0,334.54,382.63,45.2,41.8,0.362,248756.1,248756.1,1167,0,0,0,L,1122011218,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010631,519897.00
09/11/2015 18:30,2,1.506,ACTIVE,216.67,351.67,60.012,1442010603,"201051344000633","174011321042388",29.96,19.80,0,333.33,382.93,45.7,42.2,0.376,237193.6,237193.6,1173,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010632,519898.00
09/11/2015 18:30,2,1.533,ACTIVE,216.45,350.17,59.975,1442010603,"201051344000983","174011321042388",30.12,18.30,0,334.24,383.53,46.9,43.3,0.380,245693.4,245693.4,1168,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010633,519899.00
09/11/2015 18:30,2,1.551,ACTIVE,216.00,350.77,60.018,1442010603,"201051344000917","174011321042388",29.76,21.50,0,333.63,383.83,46.8,43.2,0.376,247756.2,247756.2,1172,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010634,519900.00
09/11/2015 18:30,2,1.506,ACTIVE,216.45,350.17,60.028,1442010603,"201051344000648","174011321042388",29.88,17.80,0,334.84,382.03,45.6,42.1,0.367,243028.8,243028.8,1171,0,0,0,L,1122011218,0,122.68,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010635,519901.00
09/11/2015 18:30,2,1.371,ACTIVE,216.22,349.26,59.986,1442010603,"201051344001093","174011321042388",30.04,20.00,0,334.24,379.92,41.8,38.4,0.327,245909.5,245909.5,1171,0,0,0,L,1122011218,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010636,519902.00
09/11/2015 18:30,2,1.523,ACTIVE,216.90,351.07,59.959,1442010603,"201051344000645","174011321042388",29.56,18.70,0,335.44,383.23,45.7,42.2,0.358,244140.0,244140.0,1168,0,0,0,L,1122011218,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010637,519903.00
09/11/2015 18:30,2,1.285,ACTIVE,213.74,348.06,59.965,1442010603,"274151322000085","174011321042388",29.50,25.00,0,332.43,366.10,38.4,35.2,0.256,521728.8,521728.8,1163,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010638,519904.00
09/11/2015 18:30,2,1.533,ACTIVE,216.22,351.37,60.023,1442010603,"201051344000651","174011321042388",29.86,20.70,0,335.74,384.43,46.5,42.9,0.371,243354.1,243354.1,1164,0,0,0,L,1122011218,0,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010639,519905.00
09/11/2015 18:30,2,1.504,ACTIVE,216.67,348.96,60.023,1442010603,"201051344000867","174011321042388",29.64,19.00,0,333.93,379.92,45.1,41.7,0.354,236225.8,236225.8,1169,0,0,0,L,1122011218,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010640,519906.00
09/11/2015 18:30,2,1.457,ACTIVE,215.77,348.96,60.023,1442010603,"201051344001230","174011321042388",29.72,20.70,0,332.43,379.92,43.9,40.4,0.345,246743.1,246743.1,1172,0,0,0,L,1122011218,0,124.27,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010641,519907.00
09/11/2015 18:30,2,1.492,ACTIVE,216.90,351.37,60.002,1442010603,"201051344000576","174011321042388",29.90,17.50,0,335.44,382.63,45.2,41.7,0.358,243216.5,243216.5,1173,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010642,519908.00
09/11/2015 18:30,2,1.535,ACTIVE,216.45,350.17,59.965,1442010603,"201051344000579","174011321042388",30.00,20.30,0,333.93,382.63,46.6,43.1,0.367,250684.0,250684.0,1165,0,0,0,L,1122011218,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442010642,519909.00
09/11/2015 18:45,2,0.979,ACTIVE,214.87,344.15,59.981,1442011503,"201051344000955","174011321042388",29.96,20.70,0,333.33,367.60,29.7,26.8,0.225,248703.0,248703.0,1166,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011504,519910.00
09/11/2015 18:45,2,0.969,ACTIVE,212.83,344.76,59.975,1442011503,"274151322000095","174011321042388",30.34,24.00,0,329.43,359.18,29.9,26.9,0.199,548428.0,548428.0,1166,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011505,519911.00
09/11/2015 18:45,2,1.016,ACTIVE,215.32,343.85,59.975,1442011503,"201051344000868","174011321042388",29.44,17.30,0,332.43,368.50,30.3,27.4,0.230,235707.4,235707.4,1172,0,0,0,L,1122011218,0,122.23,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011506,519912.00
09/11/2015 18:45,2,1.027,ACTIVE,216.00,345.66,59.970,1442011503,"201051344000853","174011321042388",30.04,17.30,0,334.54,371.21,31.2,28.2,0.243,242303.4,242303.4,1169,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011507,519913.00
09/11/2015 18:45,2,1.047,ACTIVE,215.77,345.66,59.944,1442011503,"201051344000582","174011321042388",29.58,19.30,0,334.24,370.90,31.4,28.4,0.243,240800.5,240800.5,1170,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011508,519914.00
09/11/2015 18:45,2,1.014,ACTIVE,215.32,344.15,59.975,1442011503,"201051344000469","174011321042388",29.62,16.30,0,333.03,370.00,30.5,27.5,0.234,237528.8,237528.8,1166,0,0,0,L,1122011218,0,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011509,519915.00
09/11/2015 18:45,2,1.014,ACTIVE,215.32,345.36,59.981,1442011503,"201051344000988","174011321042388",29.60,17.50,0,332.73,371.21,30.4,27.4,0.234,236377.7,236377.7,1168,0,0,0,L,1122011218,0,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011510,519916.00
09/11/2015 18:45,2,1.020,ACTIVE,215.54,344.15,59.975,1442011503,"201051344001158","174011321042388",29.34,17.80,0,332.73,369.70,30.4,27.4,0.239,241925.5,241925.5,1171,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011511,519917.00
09/11/2015 18:45,2,1.082,ACTIVE,215.32,344.15,59.970,1442011503,"201051344001025","174011321042388",29.94,19.30,0,333.03,370.90,32.8,29.7,0.247,246802.2,246802.2,1168,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011511,519918.00
09/11/2015 18:45,2,1.014,ACTIVE,215.54,343.85,59.975,1442011503,"201051344000569","174011321042388",29.98,18.00,0,332.73,369.40,30.9,27.9,0.230,249984.3,249984.3,1169,0,0,0,L,1122011218,0,122.01,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011512,519919.00
09/11/2015 18:45,2,0.559,ACTIVE,212.83,427.41,59.959,1442011503,"274151322000094","174011321042388",40.37,25.00,0,329.43,450.26,23.1,20.3,0.155,421890.9,421890.9,1189,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011513,519920.00
09/11/2015 18:45,2,1.049,ACTIVE,215.32,343.85,59.986,1442011503,"201051344000458","174011321042388",29.94,18.00,0,333.03,370.30,31.9,28.8,0.247,245675.7,245675.7,1169,0,0,0,L,1122011218,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011514,519921.00
09/11/2015 18:45,2,0.895,ACTIVE,212.83,342.95,59.981,1442011503,"274151322000087","174011321042388",28.82,25.30,0,330.33,356.78,26.1,23.3,0.164,495331.7,495331.7,1166,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011515,519922.00
09/11/2015 18:45,2,0.850,ACTIVE,212.61,339.34,59.981,1442011503,"274151322000052","174011321042388",29.76,24.00,0,328.82,355.88,25.6,22.8,0.159,528672.1,528672.1,1162,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011516,519923.00
09/11/2015 18:45,2,1.076,ACTIVE,215.54,345.36,59.981,1442011503,"201051344001145","174011321042388",29.38,18.30,0,333.63,370.90,32.1,29.0,0.247,250453.4,250453.4,1171,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011517,519924.00
09/11/2015 18:45,2,1.020,ACTIVE,215.32,345.96,59.981,1442011503,"201051344000685","174011321042388",29.78,19.50,0,333.63,371.21,30.8,27.8,0.247,249107.3,249107.3,1169,0,0,0,L,1122011218,0,124.27,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011518,519925.00
09/11/2015 18:45,2,0.797,ACTIVE,212.61,339.95,59.981,1442011503,"274151322000088","174011321042388",29.04,22.80,0,329.73,354.67,23.5,20.8,0.150,507779.8,507779.8,1163,0,0,0,L,1151911521,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011519,519926.00
09/11/2015 18:45,2,1.008,ACTIVE,215.32,345.06,59.986,1442011503,"201051344000438","174011321042388",29.74,20.30,0,334.54,370.60,30.4,27.4,0.234,249089.8,249089.8,1169,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011520,519927.00
