ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 18:45,2,1.043,ACTIVE,215.09,343.85,59.991,1442011503,"201051344001135","174011321042388",29.66,19.30,0,333.93,369.40,31.4,28.3,0.239,240742.0,240742.0,1166,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011521,519928.00
09/11/2015 18:45,2,1.037,ACTIVE,215.54,344.45,59.975,1442011503,"201051344000417","174011321042388",29.50,20.70,0,332.13,369.70,31.0,28.0,0.239,243870.6,243870.6,1172,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011521,519929.00
09/11/2015 18:45,2,1.029,ACTIVE,214.87,343.25,59.975,1442011503,"201051344000594","174011321042388",30.00,20.30,0,331.23,368.80,31.3,28.3,0.239,246407.5,246407.5,1173,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011522,519930.00
09/11/2015 18:45,2,0.912,ACTIVE,212.83,341.75,59.928,1442011503,"274151322000083","174011321042388",29.58,24.30,0,329.13,357.38,27.3,24.4,0.177,524306.8,524306.8,1163,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011523,519931.00
09/11/2015 18:45,2,1.178,ACTIVE,215.54,346.26,59.944,1442011503,"201051344000585","174011321042388",29.94,19.30,0,334.24,372.41,35.8,32.6,0.278,246091.0,246091.0,1169,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011524,519932.00
09/11/2015 18:45,2,0.514,ACTIVE,212.83,349.86,59.986,1442011503,"274151322000054","174011321042388",32.10,23.00,0,328.82,359.48,16.8,14.3,0.088,518990.7,518990.7,1163,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011525,519933.00
09/11/2015 18:45,2,0.990,ACTIVE,215.54,344.76,59.996,1442011503,"201051344001203","174011321042388",29.74,19.50,0,335.14,370.30,29.8,26.9,0.234,246655.7,246655.7,1168,0,0,0,L,1122011218,0,124.04,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011526,519934.00
09/11/2015 18:45,2,1.035,ACTIVE,214.87,344.76,59.996,1442011503,"201051344000646","174011321042388",29.62,19.30,0,333.33,369.70,31.1,28.1,0.243,242549.6,242549.6,1165,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011527,519935.00
09/11/2015 18:45,2,0.607,ACTIVE,213.74,420.80,59.986,1442011503,"274151322000068","174011321042388",39.42,25.80,0,330.03,438.53,24.2,21.4,0.146,421336.2,421336.2,1189,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011528,519936.00
09/11/2015 18:45,2,0.895,ACTIVE,213.51,337.54,60.018,1442011503,"274151322000076","174011321042388",30.40,23.80,0,331.53,357.98,27.5,24.7,0.181,554822.1,554822.1,1162,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011529,519937.00
09/11/2015 18:45,2,1.041,ACTIVE,215.09,343.85,59.991,1442011503,"201051344000890","174011321042388",29.60,20.00,0,333.03,369.40,31.2,28.2,0.230,247406.3,247406.3,1169,0,0,0,L,1122011218,0,123.81,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011530,519938.00
09/11/2015 18:45,2,0.994,ACTIVE,215.32,344.45,59.991,1442011503,"201051344000900","174011321042388",29.64,17.30,0,333.03,369.40,29.9,26.9,0.234,248764.6,248764.6,1168,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011531,519939.00
09/11/2015 18:45,2,1.018,ACTIVE,215.77,345.66,60.034,1442011503,"201051344000633","174011321042388",29.82,18.70,0,332.73,370.90,30.7,27.7,0.243,237202.3,237202.3,1174,0,0,0,L,1122011218,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011532,519940.00
09/11/2015 18:45,2,1.041,ACTIVE,215.54,343.85,60.018,1442011503,"201051344000983","174011321042388",29.78,17.50,0,333.33,370.30,31.4,28.4,0.247,245702.3,245702.3,1169,0,0,0,L,1122011218,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011533,519941.00
09/11/2015 18:45,2,1.023,ACTIVE,215.77,344.15,59.991,1442011503,"201051344000648","174011321042388",29.80,17.00,0,333.93,370.30,30.9,27.9,0.234,243037.5,243037.5,1172,0,0,0,L,1122011218,0,122.23,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011535,519942.00
09/11/2015 18:45,2,0.906,ACTIVE,215.32,343.85,59.981,1442011503,"201051344001093","174011321042388",30.02,19.00,0,334.24,366.70,27.6,24.7,0.194,245917.3,245917.3,1172,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011536,519943.00
09/11/2015 18:45,2,1.004,ACTIVE,216.00,344.76,59.991,1442011503,"201051344000645","174011321042388",29.90,17.80,0,334.24,370.60,30.5,27.5,0.230,244148.6,244148.6,1169,0,0,0,L,1122011218,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011537,519944.00
09/11/2015 18:45,2,0.635,ACTIVE,213.29,342.05,59.981,1442011503,"274151322000085","174011321042388",31.39,23.00,0,330.63,355.88,20.2,17.5,0.124,521735.7,521735.7,1164,0,0,0,L,1151911521,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011538,519945.00
09/11/2015 18:45,2,1.053,ACTIVE,215.54,345.96,59.986,1442011503,"201051344000651","174011321042388",29.44,19.00,0,335.44,370.60,31.4,28.4,0.239,243363.0,243363.0,1165,0,0,0,L,1122011218,0,124.04,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011539,519946.00
09/11/2015 18:45,2,1.002,ACTIVE,215.54,343.25,59.949,1442011503,"201051344000867","174011321042388",29.74,18.00,0,332.73,368.50,30.2,27.3,0.230,236234.3,236234.3,1170,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011540,519947.00
09/11/2015 18:45,2,0.979,ACTIVE,215.09,343.55,59.944,1442011503,"201051344001230","174011321042388",29.56,19.30,0,332.73,367.60,29.4,26.4,0.221,246751.4,246751.4,1173,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011541,519948.00
09/11/2015 18:45,2,0.996,ACTIVE,216.22,344.76,60.034,1442011503,"201051344000576","174011321042388",29.92,16.70,0,334.24,370.30,30.3,27.3,0.225,243225.1,243225.1,1174,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011542,519949.00
09/11/2015 18:45,2,1.043,ACTIVE,215.77,344.76,59.996,1442011503,"201051344000579","174011321042388",29.96,19.30,0,334.24,370.00,31.7,28.7,0.239,250692.9,250692.9,1166,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011543,519950.00
09/11/2015 18:45,2,1.033,ACTIVE,215.54,345.36,59.991,1442011503,"201051344000917","174011321042388",30.04,19.80,0,333.63,371.51,31.5,28.5,0.247,247765.2,247765.2,1173,0,0,0,L,1122011218,1,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442011544,519951.00
09/11/2015 19:00,2,0.605,ACTIVE,214.64,339.65,59.975,1442012403,"201051344000955","174011321042388",29.32,19.00,0,331.23,356.78,18.0,15.4,0.115,248708.2,248708.2,1167,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012404,519952.00
09/11/2015 19:00,2,0.467,ACTIVE,212.38,339.95,60.002,1442012403,"274151322000095","174011321042388",31.19,22.30,0,329.73,349.86,14.8,12.3,0.088,548433.1,548433.1,1167,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012405,519953.00
09/11/2015 19:00,2,0.607,ACTIVE,214.41,339.04,59.965,1442012403,"201051344000868","174011321042388",29.06,16.30,0,331.53,358.28,17.9,15.4,0.119,235712.7,235712.7,1173,0,0,0,L,1122011218,0,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012406,519954.00
09/11/2015 19:00,2,0.613,ACTIVE,215.32,340.25,59.970,1442012403,"201051344000853","174011321042388",29.52,16.70,0,333.63,360.69,18.4,15.8,0.124,242308.8,242308.8,1170,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012407,519955.00
09/11/2015 19:00,2,0.639,ACTIVE,215.09,340.85,59.959,1442012403,"201051344000582","174011321042388",29.18,17.80,0,332.73,359.48,18.9,16.4,0.128,240806.1,240806.1,1171,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012408,519956.00
09/11/2015 19:00,2,0.602,ACTIVE,214.87,339.04,59.965,1442012403,"201051344000469","174011321042388",29.86,15.50,0,331.53,358.28,18.2,15.7,0.128,237534.1,237534.1,1167,0,0,0,L,1122011218,0,121.78,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012409,519957.00
09/11/2015 19:00,2,0.586,ACTIVE,214.64,340.55,59.965,1442012403,"201051344000988","174011321042388",29.54,16.70,0,331.83,360.69,17.6,15.0,0.133,236383.0,236383.0,1169,0,0,0,L,1122011218,0,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012410,519958.00
09/11/2015 19:00,2,0.602,ACTIVE,214.87,339.04,59.970,1442012403,"201051344001158","174011321042388",29.14,16.70,0,332.43,357.68,17.8,15.2,0.128,241930.7,241930.7,1172,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012411,519959.00
09/11/2015 19:00,2,0.656,ACTIVE,214.64,339.34,59.986,1442012403,"201051344001025","174011321042388",29.62,17.80,0,332.73,359.78,19.7,17.1,0.141,246808.0,246808.0,1169,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012412,519960.00
09/11/2015 19:00,2,0.611,ACTIVE,214.87,339.04,59.938,1442012403,"201051344000569","174011321042388",29.74,17.30,0,331.83,358.58,18.4,15.9,0.128,249989.7,249989.7,1170,0,0,0,L,1122011218,0,121.78,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012413,519961.00
09/11/2015 19:00,2,0.213,ACTIVE,212.83,430.42,59.965,1442012403,"274151322000094","174011321042388",40.77,23.50,0,331.53,438.23,8.9,6.6,0.044,421894.4,421894.4,1190,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012414,519962.00
09/11/2015 19:00,2,0.639,ACTIVE,214.41,338.74,59.986,1442012403,"201051344000458","174011321042388",29.46,17.50,0,332.43,358.88,19.1,16.5,0.133,245681.3,245681.3,1170,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012415,519963.00
09/11/2015 19:00,2,0.344,ACTIVE,212.61,335.74,60.002,1442012403,"274151322000087","174011321042388",28.63,23.30,0,331.23,351.67,9.9,7.7,0.049,495335.1,495335.1,1167,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012416,519964.00
09/11/2015 19:00,2,0.508,ACTIVE,212.38,337.54,59.970,1442012403,"274151322000052","174011321042388",28.73,22.30,0,326.12,348.06,14.8,12.3,0.084,528676.4,528676.4,1163,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012417,519965.00
09/11/2015 19:00,2,0.627,ACTIVE,215.09,340.85,59.970,1442012403,"201051344001145","174011321042388",29.96,17.30,0,333.03,360.69,19.0,16.4,0.133,250459.1,250459.1,1172,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012418,519966.00
09/11/2015 19:00,2,0.611,ACTIVE,215.09,341.15,59.970,1442012403,"201051344000685","174011321042388",29.66,18.00,0,332.43,360.99,18.4,15.8,0.133,249112.7,249112.7,1170,0,0,0,L,1122011218,0,124.04,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012419,519967.00
09/11/2015 19:00,2,0.459,ACTIVE,211.93,334.54,59.970,1442012403,"274151322000088","174011321042388",28.03,21.30,0,327.92,347.16,13.1,10.7,0.075,507783.6,507783.6,1164,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012419,519968.00
09/11/2015 19:00,2,0.609,ACTIVE,215.09,340.55,59.970,1442012403,"201051344000438","174011321042388",29.60,18.70,0,332.43,359.18,18.3,15.8,0.124,249095.1,249095.1,1170,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012420,519969.00
09/11/2015 19:00,2,0.625,ACTIVE,214.64,339.65,59.970,1442012403,"201051344001135","174011321042388",29.66,17.80,0,332.73,358.58,18.8,16.2,0.128,240747.5,240747.5,1167,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012421,519970.00
09/11/2015 19:00,2,0.635,ACTIVE,215.09,340.55,59.959,1442012403,"201051344000417","174011321042388",29.64,19.00,0,332.13,358.28,19.1,16.5,0.124,243876.2,243876.2,1173,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012422,519971.00
09/11/2015 19:00,2,0.631,ACTIVE,214.19,339.04,59.965,1442012403,"201051344000594","174011321042388",29.24,19.00,0,329.73,358.28,18.7,16.2,0.128,246413.0,246413.0,1174,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012423,519972.00
09/11/2015 19:00,2,0.535,ACTIVE,212.83,336.64,59.975,1442012403,"274151322000083","174011321042388",29.08,22.50,0,327.02,349.26,15.8,13.3,0.097,524311.4,524311.4,1164,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012424,519973.00
09/11/2015 19:00,2,0.740,ACTIVE,215.09,341.75,59.938,1442012403,"201051344000585","174011321042388",29.52,18.00,0,332.43,361.29,22.2,19.5,0.150,246097.5,246097.5,1170,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012425,519974.00
09/11/2015 19:00,2,0.342,ACTIVE,212.61,335.74,59.996,1442012403,"274151322000054","174011321042388",29.16,21.30,0,330.33,356.18,10.1,7.8,0.057,518994.0,518994.0,1164,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012426,519975.00
09/11/2015 19:00,2,0.600,ACTIVE,215.09,339.95,59.965,1442012403,"201051344001203","174011321042388",28.96,18.00,0,333.03,358.88,17.6,15.1,0.119,246660.9,246660.9,1169,0,0,0,L,1122011218,0,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012427,519976.00
09/11/2015 19:00,2,0.633,ACTIVE,214.64,340.55,59.970,1442012403,"201051344000646","174011321042388",29.18,18.00,0,332.43,358.88,18.7,16.1,0.128,242555.1,242555.1,1166,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012428,519977.00
09/11/2015 19:00,2,0.342,ACTIVE,213.06,421.70,59.981,1442012403,"274151322000068","174011321042388",39.84,24.30,0,332.13,432.22,13.8,11.4,0.080,421340.3,421340.3,1190,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012429,519978.00
09/11/2015 19:00,2,0.512,ACTIVE,213.29,337.84,59.970,1442012403,"274151322000076","174011321042388",29.70,22.00,0,330.93,349.56,15.4,12.9,0.093,554826.8,554826.8,1163,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012430,519979.00
09/11/2015 19:00,2,0.619,ACTIVE,214.87,339.34,59.975,1442012403,"201051344000890","174011321042388",29.90,18.70,0,332.43,359.18,18.8,16.2,0.119,247411.8,247411.8,1170,0,0,0,L,1122011218,0,123.59,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012430,519980.00
09/11/2015 19:00,2,0.574,ACTIVE,214.64,339.95,59.986,1442012403,"201051344000900","174011321042388",28.82,16.70,0,331.83,358.28,16.8,14.3,0.124,248769.7,248769.7,1169,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012431,519981.00
09/11/2015 19:00,2,0.609,ACTIVE,215.09,340.85,59.991,1442012403,"201051344000633","174011321042388",29.42,17.50,0,332.43,359.78,18.2,15.6,0.128,237207.6,237207.6,1175,0,0,0,L,1122011218,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012432,519982.00
09/11/2015 19:00,2,0.619,ACTIVE,214.64,339.34,59.975,1442012403,"201051344000983","174011321042388",29.68,16.70,0,331.23,359.18,18.6,16.1,0.128,245707.8,245707.8,1170,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012433,519983.00
09/11/2015 19:00,2,0.639,ACTIVE,215.09,341.15,59.975,1442012403,"201051344000917","174011321042388",29.16,18.70,0,332.43,359.48,18.9,16.3,0.128,247770.7,247770.7,1174,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012434,519984.00
09/11/2015 19:00,2,0.619,ACTIVE,214.87,339.65,59.981,1442012403,"201051344000648","174011321042388",29.38,16.00,0,332.73,358.58,18.4,15.9,0.124,243042.9,243042.9,1173,0,0,0,L,1122011218,0,121.78,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012435,519985.00
09/11/2015 19:00,2,0.545,ACTIVE,215.09,339.65,59.986,1442012403,"201051344001093","174011321042388",29.44,17.80,0,333.03,356.48,16.3,13.8,0.093,245922.0,245922.0,1173,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012436,519986.00
09/11/2015 19:00,2,0.598,ACTIVE,215.09,340.25,59.981,1442012403,"201051344000645","174011321042388",29.40,17.00,0,332.73,359.48,17.9,15.3,0.119,244153.9,244153.9,1170,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012437,519987.00
09/11/2015 19:00,2,0.316,ACTIVE,212.61,333.93,59.965,1442012403,"274151322000085","174011321042388",27.85,21.50,0,331.53,352.27,8.9,6.7,0.049,521738.2,521738.2,1165,0,0,0,L,1151911521,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012438,519988.00
09/11/2015 19:00,2,0.633,ACTIVE,215.09,340.85,59.959,1442012403,"201051344000651","174011321042388",29.34,17.50,0,333.33,359.78,18.9,16.3,0.128,243368.5,243368.5,1166,0,0,0,L,1122011218,0,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012439,519989.00
09/11/2015 19:00,2,0.604,ACTIVE,214.64,338.74,59.975,1442012403,"201051344000867","174011321042388",29.06,17.30,0,332.13,358.28,17.8,15.2,0.119,236239.6,236239.6,1171,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012440,519990.00
09/11/2015 19:00,2,0.584,ACTIVE,215.09,339.34,59.981,1442012403,"201051344001230","174011321042388",29.30,17.80,0,332.13,357.38,17.4,14.8,0.115,246756.4,246756.4,1174,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012441,519991.00
09/11/2015 19:00,2,0.600,ACTIVE,214.64,339.65,59.986,1442012403,"201051344000576","174011321042388",29.50,16.00,0,333.03,359.48,18.0,15.4,0.124,243230.3,243230.3,1175,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012442,519992.00
09/11/2015 19:00,2,0.645,ACTIVE,214.19,338.44,60.018,1442012403,"201051344000579","174011321042388",29.14,18.00,0,332.43,358.58,19.0,16.4,0.124,250698.5,250698.5,1167,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442012443,519993.00
09/11/2015 19:15,2,0.395,ACTIVE,214.19,336.94,59.954,1442013303,"201051344000955","174011321042388",28.01,17.80,0,330.63,348.06,11.2,8.9,0.057,248711.2,248711.2,1168,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013304,519994.00
09/11/2015 19:15,2,0.301,ACTIVE,212.38,334.24,59.949,1442013303,"274151322000095","174011321042388",27.91,20.70,0,330.93,348.36,8.5,6.3,0.044,548434.9,548434.9,1168,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013305,519995.00
09/11/2015 19:15,2,0.359,ACTIVE,214.64,336.64,59.959,1442013303,"201051344000868","174011321042388",28.67,15.80,0,330.03,348.06,10.5,8.2,0.053,235715.5,235715.5,1174,0,0,0,L,1122011218,0,122.01,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013306,519996.00
09/11/2015 19:15,2,0.367,ACTIVE,215.09,337.84,59.959,1442013303,"201051344000853","174011321042388",28.90,16.00,0,331.83,349.26,10.8,8.5,0.053,242311.7,242311.7,1171,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013307,519997.00
09/11/2015 19:15,2,0.332,ACTIVE,215.32,337.84,59.965,1442013303,"201051344000582","174011321042388",29.00,17.00,0,332.13,349.86,9.8,7.5,0.044,240809.1,240809.1,1172,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013308,519998.00
09/11/2015 19:15,2,0.381,ACTIVE,214.64,336.64,59.949,1442013303,"201051344000469","174011321042388",28.37,15.50,0,329.13,348.36,11.0,8.7,0.057,237537.0,237537.0,1168,0,0,0,L,1122011218,0,121.78,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013309,519999.00
09/11/2015 19:15,2,0.359,ACTIVE,214.19,337.54,59.959,1442013303,"201051344000988","174011321042388",27.71,16.00,0,330.03,349.56,10.1,7.9,0.057,236385.7,236385.7,1170,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013310,520000.00
09/11/2015 19:15,2,0.363,ACTIVE,214.41,336.04,59.954,1442013303,"201051344001158","174011321042388",28.27,16.30,0,330.33,348.36,10.4,8.1,0.057,241933.4,241933.4,1173,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013311,520001.00
09/11/2015 19:15,2,0.367,ACTIVE,214.41,336.34,59.949,1442013303,"201051344001025","174011321042388",29.48,17.00,0,331.83,350.47,11.0,8.7,0.057,246810.9,246810.9,1170,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013312,520002.00
09/11/2015 19:15,2,0.369,ACTIVE,214.41,336.34,59.965,1442013303,"201051344000569","174011321042388",29.08,17.00,0,330.93,348.36,10.9,8.6,0.057,249992.5,249992.5,1171,0,0,0,L,1122011218,0,121.55,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013313,520003.00
09/11/2015 19:15,2,0.178,ACTIVE,212.38,382.03,59.954,1442013303,"274151322000094","174011321042388",35.68,22.30,0,331.83,434.63,6.5,4.3,0.031,421895.7,421895.7,1191,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013313,520004.00
09/11/2015 19:15,2,0.389,ACTIVE,214.41,336.04,59.954,1442013303,"201051344000458","174011321042388",28.86,17.00,0,330.33,348.96,11.4,9.1,0.062,245684.4,245684.4,1171,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013314,520005.00
09/11/2015 19:15,2,0.291,ACTIVE,212.83,334.24,59.954,1442013303,"274151322000087","174011321042388",27.61,21.80,0,330.63,339.34,8.2,6.0,0.031,495336.7,495336.7,1168,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013315,520006.00
09/11/2015 19:15,2,0.316,ACTIVE,212.38,334.24,59.965,1442013303,"274151322000052","174011321042388",27.67,21.00,0,330.03,342.05,8.9,6.6,0.044,528678.6,528678.6,1164,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013316,520007.00
09/11/2015 19:15,2,0.344,ACTIVE,214.87,337.84,59.959,1442013303,"201051344001145","174011321042388",29.52,16.30,0,332.43,350.17,10.3,8.0,0.057,250461.7,250461.7,1173,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013317,520008.00
09/11/2015 19:15,2,0.371,ACTIVE,214.87,339.04,59.954,1442013303,"201051344000685","174011321042388",27.99,17.30,0,331.53,350.47,10.5,8.2,0.062,249115.6,249115.6,1171,0,0,0,L,1122011218,0,124.04,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013318,520009.00
09/11/2015 19:15,2,0.268,ACTIVE,212.16,334.54,59.954,1442013303,"274151322000088","174011321042388",27.55,20.00,0,330.33,341.15,7.5,5.3,0.040,507785.2,507785.2,1165,0,0,0,L,1151911521,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013319,520010.00
09/11/2015 19:15,2,0.383,ACTIVE,214.64,337.84,59.938,1442013303,"201051344000438","174011321042388",28.29,17.80,0,332.13,349.26,11.0,8.7,0.057,249098.1,249098.1,1171,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013320,520011.00
09/11/2015 19:15,2,0.381,ACTIVE,214.41,336.94,59.959,1442013303,"201051344001135","174011321042388",29.00,17.00,0,331.23,348.96,11.2,8.9,0.062,240750.4,240750.4,1168,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013321,520012.00
09/11/2015 19:15,2,0.408,ACTIVE,215.09,338.44,59.959,1442013303,"201051344000417","174011321042388",28.33,18.00,0,330.93,348.96,11.8,9.4,0.057,243879.3,243879.3,1174,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013322,520013.00
09/11/2015 19:15,2,0.379,ACTIVE,214.41,336.64,59.959,1442013303,"201051344000594","174011321042388",28.88,18.00,0,329.13,348.96,11.1,8.8,0.053,246416.0,246416.0,1175,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013322,520014.00
09/11/2015 19:15,2,0.291,ACTIVE,212.83,335.44,59.949,1442013303,"274151322000083","174011321042388",27.71,21.30,0,330.03,342.65,8.2,5.9,0.044,524313.4,524313.4,1165,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013323,520015.00
09/11/2015 19:15,2,0.453,ACTIVE,214.87,339.04,59.965,1442013303,"201051344000585","174011321042388",28.53,17.30,0,331.83,351.67,13.1,10.7,0.071,246101.2,246101.2,1171,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013324,520016.00
09/11/2015 19:15,2,0.289,ACTIVE,212.61,334.84,59.954,1442013303,"274151322000054","174011321042388",27.71,20.00,0,330.33,339.65,8.1,5.9,0.049,518995.6,518995.6,1165,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013325,520017.00
09/11/2015 19:15,2,0.330,ACTIVE,215.09,337.54,59.959,1442013303,"201051344001203","174011321042388",28.43,17.50,0,332.43,349.86,9.6,7.3,0.044,246663.6,246663.6,1170,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013326,520018.00
09/11/2015 19:15,2,0.373,ACTIVE,214.41,338.14,59.965,1442013303,"201051344000646","174011321042388",28.88,17.30,0,330.93,348.96,11.0,8.7,0.057,242557.8,242557.8,1167,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013327,520019.00
09/11/2015 19:15,2,0.199,ACTIVE,213.29,398.86,59.959,1442013303,"274151322000068","174011321042388",37.55,23.30,0,332.73,434.33,7.6,5.4,0.035,421342.0,421342.0,1191,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013328,520020.00
09/11/2015 19:15,2,0.309,ACTIVE,213.29,336.34,59.954,1442013303,"274151322000076","174011321042388",27.91,20.70,0,331.23,342.65,8.7,6.5,0.049,554829.0,554829.0,1164,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013329,520021.00
09/11/2015 19:15,2,0.377,ACTIVE,214.87,337.54,59.959,1442013303,"201051344000890","174011321042388",28.86,17.80,0,330.93,349.56,11.1,8.8,0.053,247414.8,247414.8,1171,0,0,0,L,1122011218,0,123.59,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013330,520022.00
09/11/2015 19:15,2,0.311,ACTIVE,214.41,337.24,59.959,1442013303,"201051344000900","174011321042388",28.47,16.00,0,330.93,348.36,9.0,6.8,0.053,248772.1,248772.1,1170,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013331,520023.00
09/11/2015 19:15,2,0.375,ACTIVE,215.09,338.44,59.954,1442013303,"201051344000633","174011321042388",28.25,17.00,0,331.83,350.77,10.8,8.5,0.049,237210.6,237210.6,1176,0,0,0,L,1122011218,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013331,520024.00
09/11/2015 19:15,2,0.375,ACTIVE,214.64,336.04,59.954,1442013303,"201051344000983","174011321042388",28.55,16.30,0,330.63,349.26,10.9,8.6,0.057,245710.7,245710.7,1171,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013332,520025.00
09/11/2015 19:15,2,0.330,ACTIVE,215.09,338.14,59.959,1442013303,"201051344000917","174011321042388",27.63,17.80,0,331.53,350.17,9.3,7.0,0.040,247773.6,247773.6,1175,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013333,520026.00
09/11/2015 19:15,2,0.381,ACTIVE,214.64,336.94,59.954,1442013303,"201051344000648","174011321042388",28.19,15.80,0,331.23,349.26,10.9,8.6,0.053,243045.8,243045.8,1174,0,0,0,L,1122011218,0,121.78,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013334,520027.00
09/11/2015 19:15,2,0.344,ACTIVE,214.87,337.84,59.954,1442013303,"201051344001093","174011321042388",28.78,17.30,0,331.23,347.76,10.1,7.8,0.040,245924.6,245924.6,1174,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013335,520028.00
09/11/2015 19:15,2,0.359,ACTIVE,214.87,337.24,59.965,1442013303,"201051344000645","174011321042388",28.03,16.30,0,332.13,349.26,10.2,8.0,0.053,244156.7,244156.7,1171,0,0,0,L,1122011218,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013336,520029.00
09/11/2015 19:15,2,0.277,ACTIVE,212.83,335.14,59.965,1442013303,"274151322000085","174011321042388",27.65,20.00,0,331.23,339.04,7.8,5.6,0.031,521739.7,521739.7,1166,0,0,0,L,1151911521,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013337,520030.00
09/11/2015 19:15,2,0.385,ACTIVE,215.09,338.74,59.959,1442013303,"201051344000651","174011321042388",28.41,16.70,0,331.53,349.56,11.2,8.8,0.057,243371.5,243371.5,1167,0,0,0,L,1122011218,0,123.81,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013338,520031.00
09/11/2015 19:15,2,0.367,ACTIVE,214.87,336.34,59.965,1442013303,"201051344000867","174011321042388",28.17,16.70,0,330.03,348.36,10.5,8.2,0.053,236242.4,236242.4,1172,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013339,520032.00
09/11/2015 19:15,2,0.350,ACTIVE,214.87,337.54,59.922,1442013303,"201051344001230","174011321042388",27.45,17.30,0,330.93,347.16,9.7,7.5,0.044,246759.2,246759.2,1175,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013340,520033.00
09/11/2015 19:15,2,0.375,ACTIVE,214.87,337.54,59.965,1442013303,"201051344000576","174011321042388",27.85,15.80,0,330.63,348.36,10.6,8.3,0.049,243233.2,243233.2,1176,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013341,520034.00
09/11/2015 19:15,2,0.395,ACTIVE,214.64,336.34,59.959,1442013303,"201051344000579","174011321042388",29.14,17.30,0,330.63,347.76,11.7,9.4,0.053,250701.4,250701.4,1168,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442013342,520035.00
09/11/2015 19:30,2,0.305,ACTIVE,214.19,336.34,59.975,1442014203,"201051344000955","174011321042388",28.75,17.00,0,330.33,342.65,8.9,6.7,0.031,248713.1,248713.1,1169,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014204,520036.00
09/11/2015 19:30,2,0.213,ACTIVE,211.93,332.73,59.981,1442014203,"274151322000095","174011321042388",27.10,19.50,0,330.93,338.74,5.9,3.7,0.022,548436.1,548436.1,1169,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014205,520037.00
09/11/2015 19:30,2,0.277,ACTIVE,214.41,335.44,59.986,1442014203,"201051344000868","174011321042388",28.15,15.30,0,330.03,342.35,8.0,5.7,0.027,235717.2,235717.2,1175,0,0,0,L,1122011218,0,121.55,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014206,520038.00
09/11/2015 19:30,2,0.289,ACTIVE,214.87,336.94,59.996,1442014203,"201051344000853","174011321042388",27.91,15.50,0,331.23,343.85,8.2,6.0,0.035,242313.4,242313.4,1172,0,0,0,L,1122011218,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014207,520039.00
09/11/2015 19:30,2,0.283,ACTIVE,215.09,337.84,59.986,1442014203,"201051344000582","174011321042388",27.57,16.00,0,332.13,343.55,7.9,5.7,0.035,240810.7,240810.7,1173,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014208,520040.00
09/11/2015 19:30,2,0.301,ACTIVE,214.41,336.04,59.981,1442014203,"201051344000469","174011321042388",28.03,15.00,0,328.82,343.55,8.6,6.4,0.031,237538.9,237538.9,1169,0,0,0,L,1122011218,0,121.33,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014209,520041.00
09/11/2015 19:30,2,0.268,ACTIVE,214.19,336.94,60.002,1442014203,"201051344000988","174011321042388",27.45,15.80,0,329.73,344.76,7.5,5.3,0.040,236387.3,236387.3,1171,0,0,0,L,1122011218,0,121.55,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014210,520042.00
09/11/2015 19:30,2,0.273,ACTIVE,214.41,335.44,59.949,1442014203,"201051344001158","174011321042388",27.95,15.50,0,328.52,342.65,7.8,5.6,0.031,241935.0,241935.0,1174,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014211,520043.00
09/11/2015 19:30,2,0.277,ACTIVE,214.41,336.34,59.944,1442014203,"201051344001025","174011321042388",28.73,16.00,0,330.93,343.55,8.1,5.9,0.031,246812.7,246812.7,1171,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014212,520044.00
09/11/2015 19:30,2,0.283,ACTIVE,214.41,335.44,59.981,1442014203,"201051344000569","174011321042388",28.53,16.30,0,330.03,342.65,8.2,6.0,0.031,249994.3,249994.3,1172,0,0,0,L,1122011218,0,121.33,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014213,520045.00
09/11/2015 19:30,2,0.127,ACTIVE,211.70,334.54,59.970,1442014203,"274151322000094","174011321042388",30.26,20.00,0,331.23,384.73,3.9,1.8,0.013,421896.4,421896.4,1192,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014214,520046.00
09/11/2015 19:30,2,0.289,ACTIVE,214.41,334.84,59.986,1442014203,"201051344000458","174011321042388",28.45,16.30,0,329.43,342.95,8.3,6.1,0.035,245686.2,245686.2,1172,0,0,0,L,1122011218,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014215,520047.00
09/11/2015 19:30,2,0.217,ACTIVE,211.93,333.63,60.002,1442014203,"274151322000087","174011321042388",26.10,20.30,0,331.23,338.74,5.7,3.6,0.018,495337.9,495337.9,1169,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014215,520048.00
09/11/2015 19:30,2,0.234,ACTIVE,211.70,333.93,59.970,1442014203,"274151322000052","174011321042388",27.35,19.80,0,330.03,338.74,6.5,4.3,0.018,528680.0,528680.0,1165,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014216,520049.00
09/11/2015 19:30,2,0.258,ACTIVE,215.09,337.84,59.981,1442014203,"201051344001145","174011321042388",28.63,15.50,0,332.73,344.15,7.5,5.3,0.027,250463.3,250463.3,1174,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014217,520050.00
09/11/2015 19:30,2,0.262,ACTIVE,215.09,338.44,59.981,1442014203,"201051344000685","174011321042388",28.55,16.00,0,331.83,345.36,7.6,5.4,0.031,249117.2,249117.2,1172,0,0,0,L,1122011218,0,124.04,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014218,520051.00
09/11/2015 19:30,2,0.199,ACTIVE,211.48,333.33,59.981,1442014203,"274151322000088","174011321042388",25.82,19.00,0,330.33,338.44,5.2,3.1,0.022,507786.3,507786.3,1166,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014219,520052.00
09/11/2015 19:30,2,0.295,ACTIVE,214.64,337.54,59.965,1442014203,"201051344000438","174011321042388",28.25,16.70,0,332.73,344.15,8.5,6.2,0.031,249099.9,249099.9,1172,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014220,520053.00
09/11/2015 19:30,2,0.289,ACTIVE,214.41,336.64,59.975,1442014203,"201051344001135","174011321042388",28.49,16.00,0,330.93,344.15,8.4,6.2,0.040,240752.2,240752.2,1169,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014221,520054.00
09/11/2015 19:30,2,0.318,ACTIVE,214.87,337.54,59.975,1442014203,"201051344000417","174011321042388",28.29,17.00,0,331.23,344.15,9.2,6.9,0.031,243881.3,243881.3,1175,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014222,520055.00
09/11/2015 19:30,2,0.287,ACTIVE,213.96,335.14,59.975,1442014203,"201051344000594","174011321042388",28.51,17.30,0,329.13,342.95,8.3,6.1,0.027,246417.8,246417.8,1176,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014223,520056.00
09/11/2015 19:30,2,0.205,ACTIVE,211.70,333.63,59.981,1442014203,"274151322000083","174011321042388",27.33,20.00,0,330.63,338.74,5.7,3.6,0.027,524314.6,524314.6,1166,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014224,520057.00
09/11/2015 19:30,2,0.305,ACTIVE,214.87,338.14,59.975,1442014203,"201051344000585","174011321042388",28.55,16.30,0,330.93,345.06,8.8,6.6,0.031,246103.2,246103.2,1172,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014225,520058.00
09/11/2015 19:30,2,0.209,ACTIVE,211.70,333.63,59.970,1442014203,"274151322000054","174011321042388",27.10,19.30,0,330.33,338.44,5.7,3.6,0.027,518996.7,518996.7,1166,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014226,520059.00
09/11/2015 19:30,2,0.270,ACTIVE,214.87,336.94,59.970,1442014203,"201051344001203","174011321042388",28.35,16.30,0,331.83,345.06,7.8,5.6,0.031,246665.2,246665.2,1171,0,0,0,L,1122011218,0,123.81,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014227,520060.00
09/11/2015 19:30,2,0.297,ACTIVE,214.41,337.24,59.970,1442014203,"201051344000646","174011321042388",27.39,16.30,0,330.93,343.25,8.3,6.1,0.035,242559.6,242559.6,1168,0,0,0,L,1122011218,0,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014227,520061.00
09/11/2015 19:30,2,0.146,ACTIVE,212.38,333.93,59.965,1442014203,"274151322000068","174011321042388",30.69,21.50,0,331.83,402.77,4.5,2.5,0.018,421343.0,421343.0,1192,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014228,520062.00
09/11/2015 19:30,2,0.221,ACTIVE,212.16,335.14,59.954,1442014203,"274151322000076","174011321042388",27.73,19.50,0,331.23,339.34,6.2,4.0,0.027,554830.3,554830.3,1165,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014229,520063.00
09/11/2015 19:30,2,0.297,ACTIVE,214.41,336.34,59.949,1442014203,"201051344000890","174011321042388",28.39,16.70,0,330.93,343.85,8.6,6.4,0.031,247416.7,247416.7,1172,0,0,0,L,1122011218,0,123.36,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014230,520064.00
09/11/2015 19:30,2,0.225,ACTIVE,213.96,335.44,59.965,1442014203,"201051344000900","174011321042388",28.29,15.50,0,330.33,342.65,6.5,4.3,0.027,248773.4,248773.4,1171,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014231,520065.00
09/11/2015 19:30,2,0.279,ACTIVE,214.87,337.54,59.965,1442014203,"201051344000633","174011321042388",28.25,15.80,0,330.03,346.26,8.1,5.9,0.027,237212.3,237212.3,1177,0,0,0,L,1122011218,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014232,520066.00
09/11/2015 19:30,2,0.281,ACTIVE,214.19,334.84,59.965,1442014203,"201051344000983","174011321042388",28.55,15.50,0,329.43,342.95,8.2,6.0,0.031,245712.5,245712.5,1172,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014233,520067.00
09/11/2015 19:30,2,0.262,ACTIVE,214.64,337.54,59.965,1442014203,"201051344000917","174011321042388",28.17,16.70,0,331.53,343.85,7.5,5.3,0.027,247775.2,247775.2,1176,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014234,520068.00
09/11/2015 19:30,2,0.285,ACTIVE,214.64,335.74,59.965,1442014203,"201051344000648","174011321042388",28.53,15.00,0,331.23,343.55,8.3,6.1,0.031,243047.6,243047.6,1175,0,0,0,L,1122011218,0,121.55,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014235,520069.00
09/11/2015 19:30,2,0.283,ACTIVE,214.64,337.54,59.965,1442014203,"201051344001093","174011321042388",28.47,16.30,0,331.83,343.55,8.2,6.0,0.022,245926.3,245926.3,1175,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014236,520070.00
09/11/2015 19:30,2,0.266,ACTIVE,214.64,336.04,59.996,1442014203,"201051344000645","174011321042388",27.77,15.80,0,330.63,344.15,7.5,5.3,0.027,244158.2,244158.2,1172,0,0,0,L,1122011218,0,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014237,520071.00
