ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 19:30,2,0.199,ACTIVE,211.70,333.33,59.965,1442014203,"274151322000085","174011321042388",27.12,19.00,0,331.23,338.74,5.5,3.4,0.018,521740.8,521740.8,1167,0,0,0,L,1151911521,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014238,520072.00
09/11/2015 19:30,2,0.291,ACTIVE,214.64,337.84,59.922,1442014203,"201051344000651","174011321042388",27.85,15.50,0,332.43,345.06,8.2,6.0,0.035,243373.3,243373.3,1168,0,0,0,L,1122011218,0,123.59,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014239,520073.00
09/11/2015 19:30,2,0.277,ACTIVE,214.41,335.14,59.975,1442014203,"201051344000867","174011321042388",27.79,16.00,0,330.33,342.65,7.8,5.7,0.031,236244.1,236244.1,1173,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014240,520074.00
09/11/2015 19:30,2,0.271,ACTIVE,214.41,336.64,59.959,1442014203,"201051344001230","174011321042388",27.59,16.00,0,330.93,342.95,7.6,5.4,0.027,246760.7,246760.7,1176,0,0,0,L,1122011218,0,123.59,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014241,520075.00
09/11/2015 19:30,2,0.279,ACTIVE,214.64,336.64,59.959,1442014203,"201051344000576","174011321042388",28.55,15.30,0,330.33,343.25,8.1,5.9,0.027,243234.9,243234.9,1177,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014241,520076.00
09/11/2015 19:30,2,0.312,ACTIVE,214.19,335.14,59.959,1442014203,"201051344000579","174011321042388",28.37,16.70,0,330.93,342.35,9.0,6.8,0.031,250703.4,250703.4,1169,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442014242,520077.00
09/11/2015 19:45,2,0.242,ACTIVE,214.19,336.34,59.965,1442015104,"201051344000955","174011321042388",26.98,16.00,0,331.53,342.05,6.7,4.5,0.009,248714.4,248714.4,1170,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015105,520078.00
09/11/2015 19:45,2,0.129,ACTIVE,212.16,333.63,60.002,1442015104,"274151322000095","174011321042388",25.58,18.30,0,330.03,337.24,3.3,1.3,0.013,548436.7,548436.7,1170,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015106,520079.00
09/11/2015 19:45,2,0.211,ACTIVE,214.19,334.54,59.970,1442015104,"201051344000868","174011321042388",26.78,14.70,0,329.73,341.15,5.8,3.6,0.013,235718.3,235718.3,1176,0,0,0,L,1122011218,0,121.55,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015107,520080.00
09/11/2015 19:45,2,0.223,ACTIVE,214.87,336.34,59.970,1442015104,"201051344000853","174011321042388",25.23,15.00,0,331.53,342.35,5.7,3.6,0.013,242314.6,242314.6,1173,0,0,0,L,1122011218,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015108,520081.00
09/11/2015 19:45,2,0.213,ACTIVE,215.09,337.54,59.970,1442015104,"201051344000582","174011321042388",27.47,15.30,0,331.83,342.65,5.9,3.8,0.013,240811.9,240811.9,1174,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015109,520082.00
09/11/2015 19:45,2,0.236,ACTIVE,214.19,334.54,59.975,1442015104,"201051344000469","174011321042388",27.19,14.30,0,328.82,340.55,6.5,4.4,0.013,237540.1,237540.1,1170,0,0,0,L,1122011218,0,121.33,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015110,520083.00
09/11/2015 19:45,2,0.189,ACTIVE,213.96,336.04,59.965,1442015104,"201051344000988","174011321042388",27.14,15.30,0,329.13,342.95,5.2,3.1,0.013,236388.2,236388.2,1172,0,0,0,L,1122011218,0,121.33,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015111,520084.00
09/11/2015 19:45,2,0.203,ACTIVE,214.19,334.84,59.991,1442015104,"201051344001158","174011321042388",26.64,15.00,0,329.13,341.75,5.5,3.4,0.013,241936.1,241936.1,1175,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015112,520085.00
09/11/2015 19:45,2,0.207,ACTIVE,214.41,335.44,59.933,1442015104,"201051344001025","174011321042388",27.33,15.50,0,331.53,342.05,5.8,3.6,0.013,246813.8,246813.8,1172,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015112,520086.00
09/11/2015 19:45,2,0.219,ACTIVE,214.19,334.84,59.975,1442015104,"201051344000569","174011321042388",26.90,15.50,0,330.03,340.55,6.0,3.9,0.013,249995.4,249995.4,1173,0,0,0,L,1122011218,0,121.33,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015113,520087.00
09/11/2015 19:45,2,0.066,ACTIVE_NO_POWER,212.16,333.63,59.959,1442015104,"274151322000094","174011321042388",28.77,18.70,0,330.33,336.64,1.9,0.0,0.004,421896.5,421896.5,1193,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015114,520088.00
09/11/2015 19:45,2,0.219,ACTIVE,214.19,334.54,59.949,1442015104,"201051344000458","174011321042388",27.45,15.80,0,329.13,340.55,6.1,4.0,0.013,245687.4,245687.4,1173,0,0,0,L,1122011218,0,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015115,520089.00
09/11/2015 19:45,2,0.131,ACTIVE,212.16,333.33,59.959,1442015104,"274151322000087","174011321042388",26.38,19.50,0,329.73,337.54,3.5,1.5,0.009,495338.4,495338.4,1170,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015116,520090.00
09/11/2015 19:45,2,0.150,ACTIVE,211.93,334.24,59.959,1442015104,"274151322000052","174011321042388",26.60,19.00,0,329.43,337.84,4.1,2.0,0.004,528680.7,528680.7,1166,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015117,520091.00
09/11/2015 19:45,2,0.197,ACTIVE,214.64,336.94,59.975,1442015104,"201051344001145","174011321042388",26.76,15.00,0,332.73,343.25,5.3,3.2,0.009,250464.3,250464.3,1175,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015118,520092.00
09/11/2015 19:45,2,0.205,ACTIVE,214.87,337.84,59.970,1442015104,"201051344000685","174011321042388",26.34,15.50,0,331.53,344.76,5.5,3.4,0.013,249118.2,249118.2,1173,0,0,0,L,1122011218,0,124.04,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015119,520093.00
09/11/2015 19:45,2,0.113,ACTIVE,211.93,334.24,59.965,1442015104,"274151322000088","174011321042388",25.50,18.00,0,329.73,337.54,2.9,0.9,0.004,507786.7,507786.7,1167,0,0,0,L,1151911521,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015120,520094.00
09/11/2015 19:45,2,0.229,ACTIVE,214.64,336.64,59.986,1442015104,"201051344000438","174011321042388",27.21,15.80,0,331.83,342.65,6.3,4.2,0.004,249101.1,249101.1,1173,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015121,520095.00
09/11/2015 19:45,2,0.215,ACTIVE,214.41,335.44,59.970,1442015104,"201051344001135","174011321042388",27.33,15.30,0,331.23,342.05,6.0,3.8,0.013,240753.4,240753.4,1170,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015121,520096.00
09/11/2015 19:45,2,0.258,ACTIVE,214.87,336.94,59.975,1442015104,"201051344000417","174011321042388",26.96,16.00,0,331.23,342.05,7.0,4.9,0.009,243882.7,243882.7,1176,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015122,520097.00
09/11/2015 19:45,2,0.227,ACTIVE,213.96,335.14,60.007,1442015104,"201051344000594","174011321042388",26.76,16.30,0,328.82,340.55,6.2,4.0,0.013,246419.0,246419.0,1177,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015123,520098.00
09/11/2015 19:45,2,0.127,ACTIVE,211.93,334.84,59.975,1442015104,"274151322000083","174011321042388",25.90,19.00,0,330.03,337.84,3.3,1.3,0.004,524315.1,524315.1,1167,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015124,520099.00
09/11/2015 19:45,2,0.232,ACTIVE,214.87,337.54,59.970,1442015104,"201051344000585","174011321042388",27.41,15.80,0,330.93,343.85,6.5,4.3,0.009,246104.5,246104.5,1173,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015125,520100.00
09/11/2015 19:45,2,0.123,ACTIVE,211.93,333.33,59.970,1442015104,"274151322000054","174011321042388",26.12,18.30,0,329.43,337.54,3.3,1.3,0.000,518997.3,518997.3,1167,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015126,520101.00
09/11/2015 19:45,2,0.213,ACTIVE,214.64,336.64,59.981,1442015104,"201051344001203","174011321042388",26.62,15.80,0,332.43,343.25,5.8,3.6,0.009,246666.3,246666.3,1172,0,0,0,L,1122011218,0,123.81,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015127,520102.00
09/11/2015 19:45,2,0.223,ACTIVE,214.41,336.94,59.975,1442015104,"201051344000646","174011321042388",27.08,15.50,0,331.23,342.05,6.1,4.0,0.009,242560.8,242560.8,1169,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015128,520103.00
09/11/2015 19:45,2,0.084,ACTIVE,212.61,334.24,59.970,1442015104,"274151322000068","174011321042388",28.86,19.80,0,331.23,337.24,2.5,0.5,0.004,421343.3,421343.3,1193,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015129,520104.00
09/11/2015 19:45,2,0.135,ACTIVE,212.61,333.63,59.965,1442015104,"274151322000076","174011321042388",26.62,18.30,0,330.63,337.84,3.6,1.6,0.009,554830.9,554830.9,1166,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015130,520105.00
09/11/2015 19:45,2,0.234,ACTIVE,214.64,336.04,59.981,1442015104,"201051344000890","174011321042388",26.82,16.00,0,331.23,342.05,6.4,4.2,0.013,247417.9,247417.9,1173,0,0,0,L,1122011218,0,123.36,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015131,520106.00
09/11/2015 19:45,2,0.158,ACTIVE,214.19,335.14,59.981,1442015104,"201051344000900","174011321042388",26.66,15.00,0,329.13,340.85,4.3,2.2,0.009,248774.2,248774.2,1172,0,0,0,L,1122011218,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015131,520107.00
09/11/2015 19:45,2,0.227,ACTIVE,214.87,336.64,59.981,1442015104,"201051344000633","174011321042388",26.48,15.30,0,329.73,342.65,6.1,3.9,0.013,237213.5,237213.5,1178,0,0,0,L,1122011218,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015132,520108.00
09/11/2015 19:45,2,0.217,ACTIVE,214.19,334.54,59.959,1442015104,"201051344000983","174011321042388",26.76,15.30,0,329.43,340.25,5.9,3.8,0.013,245713.7,245713.7,1173,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015133,520109.00
09/11/2015 19:45,2,0.215,ACTIVE,214.87,337.84,59.975,1442015104,"201051344000917","174011321042388",25.60,16.00,0,331.23,342.65,5.6,3.5,0.009,247776.2,247776.2,1177,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015134,520110.00
09/11/2015 19:45,2,0.227,ACTIVE,214.41,335.44,60.012,1442015104,"201051344000648","174011321042388",27.31,14.30,0,330.63,341.45,6.2,4.1,0.009,243048.8,243048.8,1176,0,0,0,L,1122011218,0,121.33,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015135,520111.00
09/11/2015 19:45,2,0.242,ACTIVE,214.64,336.64,59.970,1442015104,"201051344001093","174011321042388",26.02,15.80,0,331.53,342.05,6.4,4.3,0.004,245927.6,245927.6,1176,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015136,520112.00
09/11/2015 19:45,2,0.191,ACTIVE,214.41,335.74,59.981,1442015104,"201051344000645","174011321042388",27.89,15.30,0,330.93,341.45,5.4,3.3,0.009,244159.3,244159.3,1173,0,0,0,L,1122011218,0,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015137,520113.00
09/11/2015 19:45,2,0.123,ACTIVE,211.93,334.54,59.959,1442015104,"274151322000085","174011321042388",26.28,18.00,0,330.33,337.54,3.3,1.2,0.009,521741.3,521741.3,1168,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015138,520114.00
09/11/2015 19:45,2,0.229,ACTIVE,214.87,336.94,59.970,1442015104,"201051344000651","174011321042388",26.78,15.00,0,333.03,342.65,6.2,4.0,0.009,243374.5,243374.5,1169,0,0,0,L,1122011218,0,123.81,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015139,520115.00
09/11/2015 19:45,2,0.213,ACTIVE,214.41,334.84,59.970,1442015104,"201051344000867","174011321042388",26.32,15.50,0,330.03,340.25,5.7,3.6,0.009,236245.2,236245.2,1174,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015140,520116.00
09/11/2015 19:45,2,0.223,ACTIVE,214.64,336.34,60.007,1442015104,"201051344001230","174011321042388",24.59,15.30,0,330.03,341.45,5.5,3.4,0.004,246761.8,246761.8,1177,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015141,520117.00
09/11/2015 19:45,2,0.230,ACTIVE,214.41,336.04,59.981,1442015104,"201051344000576","174011321042388",25.88,14.70,0,330.33,341.15,6.0,3.9,0.013,243236.1,243236.1,1178,0,0,0,L,1122011218,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015142,520118.00
09/11/2015 19:45,2,0.242,ACTIVE,214.19,334.24,59.991,1442015104,"201051344000579","174011321042388",27.65,15.80,0,329.73,340.85,6.8,4.7,0.013,250704.7,250704.7,1170,0,0,0,L,1122011218,0,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442015143,520119.00
09/11/2015 20:00,2,0.199,ACTIVE,214.19,324.62,59.970,1442016003,"201051344000955","174011321042388",23.84,15.50,0,309.29,357.38,4.8,2.7,0.000,248715.3,248715.3,1171,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016004,520120.00
09/11/2015 20:00,2,0.078,ACTIVE_NO_POWER,212.61,320.11,59.975,1442016003,"274151322000095","174011321042388",24.91,17.50,0,315.30,336.64,2.0,0.0,0.000,548436.8,548436.8,1171,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016005,520121.00
09/11/2015 20:00,2,0.158,ALERT,214.41,330.03,59.975,1442016003,"201051344000868","174011321042388",25.49,14.00,0,298.17,338.14,4.1,2.0,0.000,235719.0,235719.0,1177,0,0,0,L,1122011218,0,122.01,123.36,0002,10,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016007,520122.00
09/11/2015 20:00,2,0.160,ACTIVE,214.87,321.91,59.996,1442016003,"201051344000853","174011321042388",23.32,14.30,0,311.09,356.78,3.8,1.8,0.000,242315.3,242315.3,1174,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016008,520123.00
09/11/2015 20:00,2,0.184,ACTIVE,215.09,316.50,59.970,1442016003,"201051344000582","174011321042388",22.72,14.70,0,313.80,354.97,4.2,2.2,0.000,240812.6,240812.6,1175,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016009,520124.00
09/11/2015 20:00,2,0.209,ALERT,214.41,315.60,59.970,1442016003,"201051344000469","174011321042388",22.28,13.30,0,296.66,338.74,4.8,2.7,0.000,237541.0,237541.0,1171,0,0,0,L,1122011218,0,121.55,123.59,0002,10,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016011,520125.00
09/11/2015 20:00,2,0.143,ACTIVE,213.96,331.83,59.959,1442016003,"201051344000988","174011321042388",25.11,14.70,0,311.99,354.67,3.7,1.6,0.000,236388.8,236388.8,1173,0,0,0,L,1122011218,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016012,520126.00
09/11/2015 20:00,2,0.156,ACTIVE,214.19,320.11,60.007,1442016003,"201051344001158","174011321042388",24.09,14.30,0,306.88,356.78,3.8,1.8,0.000,241936.7,241936.7,1176,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016013,520127.00
09/11/2015 20:00,2,0.168,ACTIVE,214.41,316.50,59.933,1442016003,"201051344001025","174011321042388",23.46,14.70,0,313.80,353.77,4.0,2.0,0.000,246814.5,246814.5,1173,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016014,520128.00
09/11/2015 20:00,2,0.164,ACTIVE,214.41,330.93,59.981,1442016003,"201051344000569","174011321042388",26.16,15.00,0,317.70,347.46,4.4,2.3,0.000,249996.2,249996.2,1174,0,0,0,L,1122011218,0,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016015,520129.00
09/11/2015 20:00,2,0.000,ALERT,212.38,295.46,59.959,1442016003,"274151322000094","174011321042388",40.85,17.30,0,293.36,397.05,0.0,0.0,0.000,421896.5,421896.5,1194,0,0,0,L,1151911521,0,122.01,122.91,0002,14,0,0,0,0,0,0,186,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016017,520130.00
09/11/2015 20:00,2,0.184,ACTIVE,214.19,315.00,60.012,1442016003,"201051344000458","174011321042388",23.06,15.30,0,308.09,356.78,4.3,2.2,0.000,245688.2,245688.2,1174,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016018,520131.00
09/11/2015 20:00,2,0.092,ALERT,212.61,295.76,59.970,1442016003,"274151322000087","174011321042388",23.20,18.00,0,294.56,340.85,2.1,0.2,0.000,495338.6,495338.6,1171,0,0,0,L,1151911521,0,122.46,122.68,0002,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016019,520132.00
09/11/2015 20:00,2,0.105,ACTIVE,212.38,314.70,59.975,1442016003,"274151322000052","174011321042388",24.77,17.80,0,311.99,337.24,2.6,0.6,0.000,528681.0,528681.0,1167,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016020,520133.00
09/11/2015 20:00,2,0.148,ALERT,214.87,318.30,59.970,1442016003,"201051344001145","174011321042388",24.47,14.30,0,297.87,340.55,3.7,1.6,0.000,250464.9,250464.9,1176,0,0,0,L,1122011218,0,123.14,122.46,0002,13,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016022,520134.00
09/11/2015 20:00,2,0.158,ALERT,214.87,300.27,59.933,1442016003,"201051344000685","174011321042388",22.05,14.70,0,297.87,340.85,3.6,1.5,0.000,249118.9,249118.9,1174,0,0,0,L,1122011218,0,123.81,122.46,0002,12,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016024,520135.00
09/11/2015 20:00,2,0.068,ALERT,212.16,296.66,59.965,1442016003,"274151322000088","174011321042388",23.28,17.00,0,295.16,336.64,1.6,0.0,0.000,507786.8,507786.8,1168,0,0,0,L,1151911521,0,122.91,122.46,0002,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016026,520136.00
09/11/2015 20:00,2,0.174,ALERT,214.41,322.81,59.970,1442016003,"201051344000438","174011321042388",25.13,15.00,0,298.77,359.18,4.5,2.4,0.000,249101.9,249101.9,1174,0,0,0,L,1122011218,0,123.36,122.23,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016028,520137.00
09/11/2015 20:00,2,0.162,ACTIVE,214.19,332.13,59.975,1442016003,"201051344001135","174011321042388",26.38,14.70,0,315.30,354.07,4.4,2.3,0.000,240754.1,240754.1,1171,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016028,520138.00
09/11/2015 20:00,2,0.203,ALERT,214.87,321.61,59.965,1442016003,"201051344000417","174011321042388",24.77,15.50,0,298.17,340.55,5.1,3.0,0.000,243883.7,243883.7,1177,0,0,0,L,1122011218,0,122.91,122.23,0002,12,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016030,520139.00
09/11/2015 20:00,2,0.168,ACTIVE,213.96,331.53,59.996,1442016003,"201051344000594","174011321042388",25.60,15.50,0,311.99,352.87,4.3,2.3,0.000,246419.8,246419.8,1178,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016031,520140.00
09/11/2015 20:00,2,0.082,ALERT,213.06,296.66,59.965,1442016003,"274151322000083","174011321042388",24.19,17.80,0,295.76,341.75,2.0,0.0,0.000,524315.3,524315.3,1168,0,0,0,L,1151911521,0,122.46,122.91,0002,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016033,520141.00
09/11/2015 20:00,2,0.184,ACTIVE,214.87,325.82,59.991,1442016003,"201051344000585","174011321042388",24.95,15.30,0,312.29,354.97,4.7,2.6,0.000,246105.4,246105.4,1174,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016034,520142.00
09/11/2015 20:00,2,0.076,ACTIVE_NO_POWER,212.61,312.59,59.975,1442016003,"274151322000054","174011321042388",25.11,17.50,0,309.59,336.34,2.0,0.0,0.000,518997.4,518997.4,1168,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016035,520143.00
09/11/2015 20:00,2,0.166,ALERT,214.41,316.50,59.970,1442016003,"201051344001203","174011321042388",23.42,15.00,0,298.47,359.18,4.0,1.9,0.000,246667.0,246667.0,1173,0,0,0,L,1122011218,0,123.36,122.23,0002,11,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016037,520144.00
09/11/2015 20:00,2,0.188,ALERT,214.19,301.17,59.970,1442016003,"201051344000646","174011321042388",22.78,15.00,0,298.17,340.85,4.3,2.2,0.000,242561.6,242561.6,1170,0,0,0,L,1122011218,0,123.14,122.23,0002,12,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016039,520145.00
09/11/2015 20:00,2,0.055,ALERT,213.51,314.10,59.970,1442016003,"274151322000068","174011321042388",22.36,18.00,0,293.06,395.85,1.3,0.0,0.000,421343.3,421343.3,1194,0,0,0,L,1151911521,0,122.68,123.14,0002,15,0,0,0,0,0,0,179,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016041,520146.00
09/11/2015 20:00,2,0.082,ACTIVE,213.51,319.81,59.975,1442016003,"274151322000076","174011321042388",25.96,17.80,0,318.30,337.24,2.2,0.2,0.000,554831.1,554831.1,1167,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016042,520147.00
09/11/2015 20:00,2,0.176,ALERT,214.41,326.12,59.944,1442016003,"201051344000890","174011321042388",25.90,15.50,0,299.07,340.55,4.7,2.6,0.000,247418.8,247418.8,1174,0,0,0,L,1122011218,0,123.14,121.78,0002,14,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016044,520148.00
09/11/2015 20:00,2,0.111,ALERT,214.19,314.40,59.975,1442016003,"201051344000900","174011321042388",23.76,14.00,0,295.76,337.84,2.7,0.7,0.000,248774.5,248774.5,1173,0,0,0,L,1122011218,0,122.23,123.14,0002,10,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016046,520149.00
09/11/2015 20:00,2,0.162,ALERT,214.87,315.00,59.954,1442016003,"201051344000633","174011321042388",25.09,14.70,0,294.26,340.25,4.1,2.1,0.000,237214.2,237214.2,1179,0,0,0,L,1122011218,0,122.68,123.36,0002,13,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016047,520150.00
09/11/2015 20:00,2,0.166,ALERT,214.19,317.40,59.975,1442016003,"201051344000983","174011321042388",24.59,14.70,0,298.47,355.88,4.2,2.1,0.000,245714.4,245714.4,1174,0,0,0,L,1122011218,0,122.23,122.91,0002,13,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016049,520151.00
09/11/2015 20:00,2,0.162,ALERT,214.64,299.37,59.981,1442016003,"201051344000917","174011321042388",21.83,15.30,0,296.66,340.85,3.6,1.6,0.000,247776.9,247776.9,1178,0,0,0,L,1122011218,0,122.91,122.91,0002,12,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016051,520152.00
09/11/2015 20:00,2,0.170,ALERT,214.41,324.32,59.986,1442016003,"201051344000648","174011321042388",25.70,13.70,0,297.26,357.98,4.5,2.4,0.000,243049.6,243049.6,1177,0,0,0,L,1122011218,0,121.78,123.59,0002,10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016053,520153.00
09/11/2015 20:00,2,0.186,ALERT,214.41,299.97,59.986,1442016003,"201051344001093","174011321042388",23.30,15.00,0,297.87,339.04,4.4,2.3,0.000,245928.4,245928.4,1177,0,0,0,L,1122011218,0,122.91,122.46,0002,14,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016055,520154.00
09/11/2015 20:00,2,0.158,ALERT,214.64,318.91,59.975,1442016003,"201051344000645","174011321042388",23.91,15.00,0,297.57,338.74,3.9,1.8,0.000,244159.9,244159.9,1174,0,0,0,L,1122011218,0,122.46,123.59,0002,11,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016056,520155.00
09/11/2015 20:00,2,0.080,ALERT,213.06,296.96,59.975,1442016003,"274151322000085","174011321042388",24.37,16.70,0,295.46,338.44,2.0,0.0,0.000,521741.5,521741.5,1169,0,0,0,L,1151911521,0,122.91,122.91,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016058,520156.00
09/11/2015 20:00,2,0.184,ALERT,214.64,316.80,59.975,1442016003,"201051344000651","174011321042388",23.68,14.00,0,297.87,359.18,4.4,2.3,0.000,243375.3,243375.3,1170,0,0,0,L,1122011218,0,123.36,122.23,0002,11,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016060,520157.00
09/11/2015 20:00,2,0.154,ALERT,214.64,314.10,59.975,1442016003,"201051344000867","174011321042388",24.97,15.00,0,296.06,338.14,3.9,1.9,0.000,236245.9,236245.9,1175,0,0,0,L,1122011218,0,122.46,123.14,0002,11,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016062,520158.00
09/11/2015 20:00,2,0.160,ALERT,214.41,300.27,59.975,1442016003,"201051344001230","174011321042388",22.32,14.70,0,297.87,343.55,3.6,1.6,0.000,246762.5,246762.5,1178,0,0,0,L,1122011218,0,123.14,122.01,0002,12,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016064,520159.00
09/11/2015 20:00,2,0.172,ALERT,214.64,299.67,59.981,1442016003,"201051344000576","174011321042388",22.86,14.00,0,296.66,340.55,4.0,2.0,0.000,243236.8,243236.8,1179,0,0,0,L,1122011218,0,122.23,123.14,0002,11,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016065,520160.00
09/11/2015 20:00,2,0.197,ALERT,214.19,323.11,59.981,1442016003,"201051344000579","174011321042388",24.67,15.30,0,298.17,353.47,4.9,2.8,0.000,250705.7,250705.7,1171,0,0,0,L,1122011218,0,122.01,122.91,0002,10,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442016067,520161.00
09/11/2015 20:15,2,0.098,ALERT,213.51,297.87,59.975,1442016904,"201051344000955","174011321042388",26.04,14.00,0,295.46,336.04,2.5,0.5,0.000,248715.7,248715.7,1172,0,0,0,L,1122011218,0,122.23,122.23,0100,11,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1442016906,520162.00
09/11/2015 20:15,2,0.012,ALERT,212.83,297.26,59.986,1442016904,"274151322000095","174011321042388",27.43,15.80,0,294.86,321.31,0.0,0.0,0.000,548436.8,548436.8,1172,0,0,0,L,1151911521,0,122.68,122.68,0100,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1442016908,520163.00
09/11/2015 20:15,2,0.070,ALERT,214.19,299.07,59.996,1442016904,"201051344000868","174011321042388",27.99,13.00,0,296.36,334.84,2.0,0.0,0.000,235719.3,235719.3,1179,0,0,0,L,1122011218,0,122.01,123.14,0100,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1442016909,520164.00
09/11/2015 20:15,2,0.061,ALERT,214.64,298.17,60.023,1442016904,"201051344000853","174011321042388",28.51,13.30,0,295.46,336.64,1.8,0.0,0.000,242315.4,242315.4,1175,0,0,0,L,1122011218,0,122.46,123.14,0100,13,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1442016911,520165.00
09/11/2015 20:15,2,0.066,ALERT,214.41,298.77,60.018,1442016904,"201051344000582","174011321042388",28.17,13.30,0,296.36,335.44,2.0,0.0,0.000,240812.9,240812.9,1176,0,0,0,L,1122011218,0,122.91,122.46,0100,11,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1442016913,520166.00
09/11/2015 20:15,2,0.086,ALERT,214.19,298.17,59.991,1442016904,"201051344000469","174011321042388",27.75,12.30,0,294.86,334.54,2.5,0.5,0.000,237541.4,237541.4,1173,0,0,0,L,1122011218,0,121.55,123.36,0100,10,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1442016915,520167.00
09/11/2015 20:15,2,0.055,ALERT,213.96,298.17,59.991,1442016904,"201051344000988","174011321042388",28.27,13.70,0,293.36,335.74,1.6,0.0,0.000,236389.0,236389.0,1174,0,0,0,L,1122011218,0,121.78,123.14,0100,11,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1442016917,520168.00
09/11/2015 20:15,2,0.055,ALERT,214.19,298.17,59.986,1442016904,"201051344001158","174011321042388",28.15,13.00,0,295.16,334.84,1.6,0.0,0.000,241936.9,241936.9,1177,0,0,0,L,1122011218,0,122.01,122.91,0100,13,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1442016918,520169.00
09/11/2015 20:15,2,0.068,ALERT,213.29,297.26,59.996,1442016904,"201051344001025","174011321042388",28.39,13.30,0,294.86,336.34,2.0,0.0,0.000,246814.7,246814.7,1174,0,0,0,L,1122011218,0,122.23,122.01,0100,10,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1442016920,520170.00
09/11/2015 20:15,2,0.080,ALERT,214.19,298.77,59.986,1442016904,"201051344000569","174011321042388",28.43,13.70,0,296.06,335.14,2.4,0.3,0.000,249996.5,249996.5,1175,0,0,0,L,1122011218,0,121.78,123.14,0100,11,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1442016922,520171.00
09/11/2015 20:15,2,0.000,ALERT,212.61,295.46,59.986,1442016904,"274151322000094","174011321042388",0.00,15.50,0,293.36,389.84,0.0,0.0,0.000,421896.5,421896.5,1196,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,140,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1442016924,520172.00
09/11/2015 20:15,2,0.084,ALERT,213.96,298.17,59.981,1442016904,"201051344000458","174011321042388",27.93,14.30,0,295.76,334.84,2.4,0.4,0.000,245688.4,245688.4,1175,0,0,0,L,1122011218,0,122.01,122.91,0100,11,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1442016926,520173.00
09/11/2015 20:15,2,0.031,ALERT,212.83,295.16,59.981,1442016904,"274151322000087","174011321042388",26.20,16.70,0,293.06,297.87,0.0,0.0,0.000,495338.6,495338.6,1173,0,0,0,L,1151911521,0,122.46,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1442016928,520174.00
09/11/2015 20:15,2,0.043,ALERT,212.16,296.96,60.018,1442016904,"274151322000052","174011321042388",27.27,16.00,0,293.06,315.60,0.0,0.0,0.000,528681.0,528681.0,1168,0,0,0,L,1151911521,0,121.78,122.91,0100,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1442016929,520175.00
09/11/2015 20:15,2,0.064,ALERT,214.19,298.17,59.996,1442016904,"201051344001145","174011321042388",28.21,13.30,0,295.76,318.91,1.9,0.0,0.000,250465.1,250465.1,1178,0,0,0,L,1122011218,0,122.68,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1442016931,520176.00
09/11/2015 20:15,2,0.053,ALERT,214.19,297.87,59.986,1442016904,"201051344000685","174011321042388",28.07,13.70,0,295.76,301.47,1.5,0.0,0.000,249119.0,249119.0,1176,0,0,0,L,1122011218,0,123.36,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1442016933,520177.00
09/11/2015 20:15,2,0.008,ALERT,212.61,296.66,59.991,1442016904,"274151322000088","174011321042388",25.72,15.50,0,293.36,298.47,0.0,0.0,0.000,507786.8,507786.8,1170,0,0,0,L,1151911521,0,122.46,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1442016935,520178.00
09/11/2015 20:15,2,0.080,ALERT,213.74,297.57,60.007,1442016904,"201051344000438","174011321042388",28.23,13.70,0,295.76,323.41,2.3,0.3,0.000,249102.2,249102.2,1176,0,0,0,L,1122011218,0,122.91,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1442016937,520179.00
09/11/2015 20:15,2,0.074,ALERT,213.51,297.87,59.991,1442016904,"201051344001135","174011321042388",28.41,13.70,0,295.76,336.04,2.1,0.1,0.000,240754.4,240754.4,1172,0,0,0,L,1122011218,0,122.46,122.01,0100,13,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1442016939,520180.00
09/11/2015 20:15,2,0.117,ALERT,213.96,297.26,59.970,1442016904,"201051344000417","174011321042388",27.93,14.30,0,295.16,331.83,3.4,1.3,0.000,243884.1,243884.1,1179,0,0,0,L,1122011218,0,122.46,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1442016940,520181.00
09/11/2015 20:15,2,0.082,ALERT,213.74,298.77,59.970,1442016904,"201051344000594","174011321042388",28.49,14.30,0,295.46,334.24,2.4,0.4,0.000,246420.1,246420.1,1179,0,0,0,L,1122011218,0,121.78,122.68,0100,11,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1442016942,520182.00
09/11/2015 20:15,2,0.020,ALERT,212.83,296.36,59.981,1442016904,"274151322000083","174011321042388",26.88,16.00,0,293.96,298.77,0.0,0.0,0.000,524315.3,524315.3,1170,0,0,0,L,1151911521,0,122.01,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1442016944,520183.00
09/11/2015 20:15,2,0.084,ALERT,213.96,298.17,59.991,1442016904,"201051344000585","174011321042388",28.15,14.00,0,295.16,336.04,2.4,0.4,0.000,246105.7,246105.7,1175,0,0,0,L,1122011218,0,122.23,122.46,0100,11,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1442016946,520184.00
09/11/2015 20:15,2,0.016,ALERT,212.61,296.06,59.981,1442016904,"274151322000054","174011321042388",27.15,15.80,0,293.96,312.89,0.0,0.0,0.000,518997.4,518997.4,1169,0,0,0,L,1151911521,0,122.46,122.46,0100,14,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1442016948,520185.00
09/11/2015 20:15,2,0.064,ALERT,214.19,297.87,59.986,1442016904,"201051344001203","174011321042388",27.65,13.70,0,295.46,327.32,1.9,0.0,0.000,246667.2,246667.2,1175,0,0,0,L,1122011218,0,123.36,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1442016949,520186.00
09/11/2015 20:15,2,0.064,ALERT,213.51,297.87,59.981,1442016904,"201051344000646","174011321042388",27.65,13.70,0,295.16,306.28,1.9,0.0,0.000,242561.8,242561.8,1172,0,0,0,L,1122011218,0,122.68,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1442016951,520187.00
09/11/2015 20:15,2,0.000,ALERT,213.29,295.76,59.944,1442016904,"274151322000068","174011321042388",0.00,16.30,0,293.06,392.25,0.0,0.0,0.000,421343.3,421343.3,1196,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,141,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1442016953,520188.00
09/11/2015 20:15,2,0.098,ALERT,213.74,298.47,60.018,1442016904,"201051344000890","174011321042388",28.23,14.00,0,296.06,335.74,2.9,0.8,0.000,247419.1,247419.1,1176,0,0,0,L,1122011218,0,122.68,121.55,0100,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1442016956,520189.00
09/11/2015 20:15,2,0.025,ALERT,213.96,298.17,59.986,1442016904,"201051344000900","174011321042388",27.61,13.00,0,295.46,318.30,0.8,0.0,0.000,248774.6,248774.6,1175,0,0,0,L,1122011218,0,122.23,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1442016958,520190.00
09/11/2015 20:15,2,0.070,ALERT,214.64,297.87,59.981,1442016904,"201051344000633","174011321042388",27.89,13.30,0,293.96,314.70,2.0,0.0,0.000,237214.4,237214.4,1181,0,0,0,L,1122011218,0,122.68,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1442016960,520191.00
09/11/2015 20:15,2,0.072,ALERT,213.96,298.47,59.986,1442016904,"201051344000983","174011321042388",27.89,13.30,0,295.76,329.43,2.1,0.1,0.000,245714.6,245714.6,1176,0,0,0,L,1122011218,0,122.01,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1442016961,520192.00
09/11/2015 20:15,2,0.066,ALERT,213.96,297.57,59.965,1442016904,"201051344000917","174011321042388",27.53,14.30,0,294.26,300.87,1.9,0.0,0.000,247777.0,247777.0,1180,0,0,0,L,1122011218,0,122.68,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1442016963,520193.00
09/11/2015 20:15,2,0.084,ALERT,214.41,297.87,59.986,1442016904,"201051344000648","174011321042388",27.99,12.70,0,295.16,332.73,2.4,0.4,0.000,243049.9,243049.9,1179,0,0,0,L,1122011218,0,122.01,123.36,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1442016965,520194.00
09/11/2015 20:15,2,0.109,ALERT,213.74,297.87,59.975,1442016904,"201051344001093","174011321042388",27.21,14.00,0,295.46,301.17,3.0,1.0,0.000,245928.7,245928.7,1179,0,0,0,L,1122011218,0,122.68,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1442016967,520195.00
09/11/2015 20:15,2,0.051,ALERT,214.64,298.17,59.949,1442016904,"201051344000645","174011321042388",28.13,13.70,0,295.46,318.91,1.5,0.0,0.000,244160.1,244160.1,1176,0,0,0,L,1122011218,0,122.46,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1442016969,520196.00
09/11/2015 20:15,2,0.020,ALERT,212.83,296.66,59.970,1442016904,"274151322000085","174011321042388",25.17,15.50,0,293.66,298.47,0.0,0.0,0.000,521741.5,521741.5,1171,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1442016970,520197.00
09/11/2015 20:15,2,0.074,ALERT,213.96,297.57,59.991,1442016904,"201051344000651","174011321042388",27.75,12.70,0,294.86,317.10,2.1,0.1,0.000,243375.6,243375.6,1172,0,0,0,L,1122011218,0,123.14,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1442016972,520198.00
09/11/2015 20:15,2,0.072,ALERT,214.41,298.17,59.981,1442016904,"201051344000867","174011321042388",27.33,14.00,0,295.46,315.00,2.0,0.1,0.000,236246.1,236246.1,1177,0,0,0,L,1122011218,0,122.46,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1442016974,520199.00
09/11/2015 20:15,2,0.074,ALERT,213.74,298.47,59.970,1442016904,"201051344001230","174011321042388",27.29,13.30,0,295.76,301.47,2.1,0.1,0.000,246762.6,246762.6,1180,0,0,0,L,1122011218,0,122.91,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1442016976,520200.00
09/11/2015 20:15,2,0.082,ALERT,214.41,298.47,59.975,1442016904,"201051344000576","174011321042388",27.00,13.00,0,295.76,300.87,2.2,0.2,0.000,243237.1,243237.1,1181,0,0,0,L,1122011218,0,122.23,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1442016978,520201.00
09/11/2015 20:15,2,0.096,ALERT,214.19,298.47,59.975,1442016904,"201051344000579","174011321042388",28.13,14.00,0,296.06,335.14,2.8,0.7,0.000,250706.1,250706.1,1173,0,0,0,L,1122011218,0,122.01,122.91,0100,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1442016980,520202.00
09/11/2015 20:15,2,0.020,ALERT,213.29,296.06,59.965,1442016904,"274151322000076","174011321042388",27.63,15.80,0,293.66,326.72,0.0,0.0,0.000,554831.1,554831.1,1168,0,0,0,L,1151911521,1,122.23,123.36,0100,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1442016981,520203.00
09/11/2015 20:30,2,0.000,ALERT,213.06,299.07,59.996,1442017803,"201051344000955","174011321042388",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,248715.7,248715.7,1174,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1442017805,520204.00
09/11/2015 20:30,2,0.000,ALERT,210.57,295.16,59.996,1442017803,"274151322000095","174011321042388",0.00,14.30,0,293.66,331.23,0.0,0.0,0.000,548436.8,548436.8,1174,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1442017807,520205.00
09/11/2015 20:30,2,0.000,ALERT,214.19,298.47,60.007,1442017803,"201051344000868","174011321042388",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,235719.3,235719.3,1181,0,0,0,L,1122011218,0,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1442017809,520206.00
09/11/2015 20:30,2,0.000,ALERT,214.87,298.17,60.007,1442017803,"201051344000853","174011321042388",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,242315.4,242315.4,1177,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1442017811,520207.00
09/11/2015 20:30,2,0.000,ALERT,214.41,299.97,60.002,1442017803,"201051344000582","174011321042388",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,240812.9,240812.9,1178,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1442017813,520208.00
09/11/2015 20:30,2,0.000,ALERT,214.41,298.17,60.007,1442017803,"201051344000469","174011321042388",0.00,11.70,0,294.86,300.27,0.0,0.0,0.000,237541.4,237541.4,1175,0,0,0,L,1122011218,0,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1442017814,520209.00
09/11/2015 20:30,2,0.000,ALERT,214.19,297.87,60.007,1442017803,"201051344000988","174011321042388",0.00,12.70,0,293.66,300.57,0.0,0.0,0.000,236389.0,236389.0,1176,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1442017816,520210.00
09/11/2015 20:30,2,0.000,ALERT,214.41,297.87,60.007,1442017803,"201051344001158","174011321042388",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,241936.9,241936.9,1179,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1442017818,520211.00
09/11/2015 20:30,2,0.000,ALERT,213.51,298.17,60.012,1442017803,"201051344001025","174011321042388",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,246814.7,246814.7,1176,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1442017820,520212.00
09/11/2015 20:30,2,0.000,ALERT,214.41,298.77,60.007,1442017803,"201051344000569","174011321042388",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,249996.5,249996.5,1177,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1442017822,520213.00
09/11/2015 20:30,2,0.000,ALERT,211.70,294.86,60.002,1442017803,"274151322000094","174011321042388",0.00,14.30,0,292.16,328.82,0.0,0.0,0.000,421896.5,421896.5,1198,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442017823,520214.00
09/11/2015 20:30,2,0.000,ALERT,214.19,298.17,60.002,1442017803,"201051344000458","174011321042388",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,245688.5,245688.5,1177,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1442017825,520215.00
