ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 20:30,2,0.000,ALERT,211.93,294.86,60.002,1442017803,"274151322000087","174011321042388",0.00,15.50,0,291.85,329.13,0.0,0.0,0.000,495338.6,495338.6,1175,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1442017827,520216.00
09/11/2015 20:30,2,0.000,ALERT,211.70,296.06,60.002,1442017803,"274151322000052","174011321042388",0.00,15.00,0,292.16,328.82,0.0,0.0,0.000,528681.0,528681.0,1170,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1442017829,520217.00
09/11/2015 20:30,2,0.000,ALERT,213.96,299.07,59.981,1442017803,"201051344001145","174011321042388",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,250465.1,250465.1,1180,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1442017831,520218.00
09/11/2015 20:30,2,0.000,ALERT,214.19,298.77,60.002,1442017803,"201051344000685","174011321042388",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,249119.0,249119.0,1178,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1442017833,520219.00
09/11/2015 20:30,2,0.000,ALERT,211.48,295.76,60.002,1442017803,"274151322000088","174011321042388",0.00,14.30,0,292.46,328.52,0.0,0.0,0.000,507786.8,507786.8,1172,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1442017834,520220.00
09/11/2015 20:30,2,0.000,ALERT,213.96,298.77,59.991,1442017803,"201051344000438","174011321042388",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,249102.2,249102.2,1178,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1442017836,520221.00
09/11/2015 20:30,2,0.000,ALERT,213.51,299.07,59.996,1442017803,"201051344001135","174011321042388",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,240754.4,240754.4,1174,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1442017838,520222.00
09/11/2015 20:30,2,0.000,ALERT,213.96,298.17,60.002,1442017803,"201051344000417","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,243884.2,243884.2,1181,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1442017840,520223.00
09/11/2015 20:30,2,0.000,ALERT,213.96,299.07,60.018,1442017803,"201051344000594","174011321042388",0.00,13.30,0,296.06,301.17,0.0,0.0,0.000,246420.1,246420.1,1181,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1442017842,520224.00
09/11/2015 20:30,2,0.000,ALERT,211.93,296.06,60.007,1442017803,"274151322000083","174011321042388",0.00,15.00,0,292.46,331.23,0.0,0.0,0.000,524315.3,524315.3,1172,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1442017844,520225.00
09/11/2015 20:30,2,0.000,ALERT,213.96,299.07,59.991,1442017803,"201051344000585","174011321042388",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,246105.7,246105.7,1177,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1442017845,520226.00
09/11/2015 20:30,2,0.000,ALERT,211.93,295.76,59.991,1442017803,"274151322000054","174011321042388",0.00,15.00,0,292.46,329.13,0.0,0.0,0.000,518997.4,518997.4,1171,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1442017847,520227.00
09/11/2015 20:30,2,0.000,ALERT,213.74,298.47,59.986,1442017803,"201051344001203","174011321042388",0.00,12.70,0,295.76,301.77,0.0,0.0,0.000,246667.2,246667.2,1177,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1442017849,520228.00
09/11/2015 20:30,2,0.000,ALERT,213.51,298.77,59.986,1442017803,"201051344000646","174011321042388",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,242561.8,242561.8,1174,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1442017851,520229.00
09/11/2015 20:30,2,0.000,ALERT,212.38,295.46,59.986,1442017803,"274151322000068","174011321042388",0.00,15.30,0,291.85,327.32,0.0,0.0,0.000,421343.3,421343.3,1198,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442017852,520230.00
09/11/2015 20:30,2,0.000,ALERT,212.38,295.46,59.991,1442017803,"274151322000076","174011321042388",0.00,14.70,0,292.46,327.92,0.0,0.0,0.000,554831.1,554831.1,1170,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1442017854,520231.00
09/11/2015 20:30,2,0.000,ALERT,213.51,298.77,59.986,1442017803,"201051344000890","174011321042388",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,247419.2,247419.2,1178,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1442017856,520232.00
09/11/2015 20:30,2,0.000,ALERT,213.96,297.87,59.991,1442017803,"201051344000900","174011321042388",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,248774.6,248774.6,1177,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1442017858,520233.00
09/11/2015 20:30,2,0.000,ALERT,214.41,297.57,59.991,1442017803,"201051344000633","174011321042388",0.00,12.30,0,294.26,300.27,0.0,0.0,0.000,237214.4,237214.4,1183,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1442017860,520234.00
09/11/2015 20:30,2,0.000,ALERT,213.96,298.17,60.012,1442017803,"201051344000983","174011321042388",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,245714.6,245714.6,1178,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1442017861,520235.00
09/11/2015 20:30,2,0.000,ALERT,213.74,297.87,59.981,1442017803,"201051344000917","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,247777.0,247777.0,1182,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1442017863,520236.00
09/11/2015 20:30,2,0.000,ALERT,214.19,297.57,59.954,1442017803,"201051344000648","174011321042388",0.00,12.00,0,295.46,300.87,0.0,0.0,0.000,243049.9,243049.9,1181,0,0,0,L,1122011218,0,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1442017865,520237.00
09/11/2015 20:30,2,0.000,ALERT,213.51,298.47,59.981,1442017803,"201051344001093","174011321042388",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,245928.8,245928.8,1181,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1442017867,520238.00
09/11/2015 20:30,2,0.000,ALERT,215.32,299.37,59.991,1442017803,"201051344000645","174011321042388",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,244160.1,244160.1,1178,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1442017869,520239.00
09/11/2015 20:30,2,0.000,ALERT,212.16,295.46,59.949,1442017803,"274151322000085","174011321042388",0.00,14.30,0,292.46,328.82,0.0,0.0,0.000,521741.5,521741.5,1173,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1442017870,520240.00
09/11/2015 20:30,2,0.000,ALERT,213.74,297.87,60.007,1442017803,"201051344000651","174011321042388",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,243375.6,243375.6,1174,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1442017872,520241.00
09/11/2015 20:30,2,0.000,ALERT,215.09,299.07,59.991,1442017803,"201051344000867","174011321042388",0.00,13.00,0,295.46,301.17,0.0,0.0,0.000,236246.1,236246.1,1179,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1442017874,520242.00
09/11/2015 20:30,2,0.000,ALERT,213.74,299.07,60.012,1442017803,"201051344001230","174011321042388",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,246762.6,246762.6,1182,0,0,0,L,1122011218,0,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1442017876,520243.00
09/11/2015 20:30,2,0.000,ALERT,215.32,299.97,59.996,1442017803,"201051344000576","174011321042388",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,243237.1,243237.1,1183,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1442017878,520244.00
09/11/2015 20:30,2,0.000,ALERT,215.09,300.27,59.991,1442017803,"201051344000579","174011321042388",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,250706.1,250706.1,1175,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1442017879,520245.00
09/11/2015 20:45,2,0.000,ALERT,213.29,299.37,59.970,1442018703,"201051344000955","174011321042388",0.00,12.30,0,284.34,300.57,0.0,0.0,0.000,248715.7,248715.7,1176,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018705,520246.00
09/11/2015 20:45,2,0.000,ALERT,212.61,296.06,59.970,1442018703,"274151322000095","174011321042388",0.00,13.30,0,283.44,299.37,0.0,0.0,0.000,548436.8,548436.8,1176,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018707,520247.00
09/11/2015 20:45,2,0.000,ALERT,215.32,300.57,59.975,1442018703,"201051344000868","174011321042388",0.00,12.00,0,288.25,304.48,0.0,0.0,0.000,235719.3,235719.3,1183,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018708,520248.00
09/11/2015 20:45,2,0.000,ALERT,215.77,299.67,59.975,1442018703,"201051344000853","174011321042388",0.00,12.00,0,287.65,303.88,0.0,0.0,0.000,242315.4,242315.4,1179,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018710,520249.00
09/11/2015 20:45,2,0.000,ALERT,214.19,299.67,59.975,1442018703,"201051344000582","174011321042388",0.00,12.00,0,284.94,301.47,0.0,0.0,0.000,240812.9,240812.9,1180,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018712,520250.00
09/11/2015 20:45,2,0.000,ALERT,215.32,299.97,59.970,1442018703,"201051344000469","174011321042388",0.00,11.30,0,286.74,303.58,0.0,0.0,0.000,237541.4,237541.4,1177,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018714,520251.00
09/11/2015 20:45,2,0.000,ALERT,215.09,299.97,59.975,1442018703,"201051344000988","174011321042388",0.00,12.30,0,285.54,303.58,0.0,0.0,0.000,236389.0,236389.0,1178,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442018716,520252.00
09/11/2015 20:45,2,0.000,ALERT,215.54,299.97,59.975,1442018703,"201051344001158","174011321042388",0.00,11.70,0,287.35,303.58,0.0,0.0,0.000,241936.9,241936.9,1181,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018717,520253.00
09/11/2015 20:45,2,0.000,ALERT,213.51,298.17,59.970,1442018703,"201051344001025","174011321042388",0.00,11.70,0,283.74,301.17,0.0,0.0,0.000,246814.7,246814.7,1178,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018719,520254.00
09/11/2015 20:45,2,0.000,ALERT,215.32,300.57,59.975,1442018703,"201051344000569","174011321042388",0.00,12.30,0,288.25,304.48,0.0,0.0,0.000,249996.5,249996.5,1179,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018721,520255.00
09/11/2015 20:45,2,0.000,ALERT,212.61,294.26,59.975,1442018703,"274151322000094","174011321042388",0.00,13.30,0,281.64,297.87,0.0,0.0,0.000,421896.5,421896.5,1200,0,0,0,L,1151911521,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018723,520256.00
09/11/2015 20:45,2,0.000,ALERT,215.09,300.27,59.970,1442018703,"201051344000458","174011321042388",0.00,13.00,0,287.65,304.48,0.0,0.0,0.000,245688.5,245688.5,1179,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018725,520257.00
09/11/2015 20:45,2,0.000,ALERT,212.61,294.26,59.959,1442018703,"274151322000087","174011321042388",0.00,14.70,0,281.33,298.17,0.0,0.0,0.000,495338.6,495338.6,1177,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442018726,520258.00
09/11/2015 20:45,2,0.000,ALERT,212.38,295.76,59.975,1442018703,"274151322000052","174011321042388",0.00,13.70,0,282.54,299.07,0.0,0.0,0.000,528681.0,528681.0,1172,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442018728,520259.00
09/11/2015 20:45,2,0.000,ALERT,213.96,299.37,59.975,1442018703,"201051344001145","174011321042388",0.00,12.00,0,284.94,301.17,0.0,0.0,0.000,250465.1,250465.1,1182,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018730,520260.00
09/11/2015 20:45,2,0.000,ALERT,213.96,298.77,59.975,1442018703,"201051344000685","174011321042388",0.00,12.30,0,284.34,300.87,0.0,0.0,0.000,249119.0,249119.0,1180,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018732,520261.00
09/11/2015 20:45,2,0.000,ALERT,212.16,293.96,59.959,1442018703,"274151322000088","174011321042388",0.00,13.70,0,282.24,298.47,0.0,0.0,0.000,507786.8,507786.8,1174,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018734,520262.00
09/11/2015 20:45,2,0.000,ALERT,213.51,298.47,59.970,1442018703,"201051344000438","174011321042388",0.00,12.00,0,284.64,300.57,0.0,0.0,0.000,249102.2,249102.2,1180,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018735,520263.00
09/11/2015 20:45,2,0.000,ALERT,213.29,298.77,59.970,1442018703,"201051344001135","174011321042388",0.00,12.00,0,284.64,301.17,0.0,0.0,0.000,240754.4,240754.4,1176,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018737,520264.00
09/11/2015 20:45,2,0.000,ALERT,213.74,298.47,59.981,1442018703,"201051344000417","174011321042388",0.00,12.30,0,283.74,300.27,0.0,0.0,0.000,243884.2,243884.2,1183,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018739,520265.00
09/11/2015 20:45,2,0.000,ALERT,215.09,300.87,59.975,1442018703,"201051344000594","174011321042388",0.00,12.30,0,287.65,304.18,0.0,0.0,0.000,246420.1,246420.1,1183,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018741,520266.00
09/11/2015 20:45,2,0.000,ALERT,212.38,295.46,59.975,1442018703,"274151322000083","174011321042388",0.00,13.70,0,282.54,299.07,0.0,0.0,0.000,524315.3,524315.3,1174,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018743,520267.00
09/11/2015 20:45,2,0.000,ALERT,213.51,299.07,59.975,1442018703,"201051344000585","174011321042388",0.00,12.30,0,284.04,300.87,0.0,0.0,0.000,246105.7,246105.7,1179,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442018745,520268.00
09/11/2015 20:45,2,0.000,ALERT,212.16,294.86,59.938,1442018703,"274151322000054","174011321042388",0.00,13.70,0,282.24,299.07,0.0,0.0,0.000,518997.4,518997.4,1173,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442018746,520269.00
09/11/2015 20:45,2,0.000,ALERT,213.51,298.77,59.959,1442018703,"201051344001203","174011321042388",0.00,12.00,0,284.34,302.37,0.0,0.0,0.000,246667.2,246667.2,1179,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442018748,520270.00
09/11/2015 20:45,2,0.000,ALERT,213.29,299.07,59.970,1442018703,"201051344000646","174011321042388",0.00,12.00,0,283.74,300.57,0.0,0.0,0.000,242561.8,242561.8,1176,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442018750,520271.00
09/11/2015 20:45,2,0.000,ALERT,213.06,294.26,59.986,1442018703,"274151322000068","174011321042388",0.00,14.30,0,281.64,297.57,0.0,0.0,0.000,421343.3,421343.3,1200,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018752,520272.00
09/11/2015 20:45,2,0.000,ALERT,213.06,294.86,59.975,1442018703,"274151322000076","174011321042388",0.00,13.70,0,281.94,298.77,0.0,0.0,0.000,554831.1,554831.1,1172,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018754,520273.00
09/11/2015 20:45,2,0.000,ALERT,213.51,299.67,59.975,1442018703,"201051344000890","174011321042388",0.00,12.30,0,284.94,301.47,0.0,0.0,0.000,247419.2,247419.2,1180,0,0,0,L,1122011218,0,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442018755,520274.00
09/11/2015 20:45,2,0.000,ALERT,215.32,299.97,59.933,1442018703,"201051344000900","174011321042388",0.00,12.00,0,287.35,303.58,0.0,0.0,0.000,248774.6,248774.6,1179,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018757,520275.00
09/11/2015 20:45,2,0.000,ALERT,215.77,299.67,59.970,1442018703,"201051344000633","174011321042388",0.00,12.00,0,286.14,303.28,0.0,0.0,0.000,237214.4,237214.4,1185,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018759,520276.00
09/11/2015 20:45,2,0.000,ALERT,215.09,300.27,59.970,1442018703,"201051344000983","174011321042388",0.00,12.30,0,287.95,304.18,0.0,0.0,0.000,245714.6,245714.6,1180,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018761,520277.00
09/11/2015 20:45,2,0.000,ALERT,213.74,298.47,59.970,1442018703,"201051344000917","174011321042388",0.00,13.00,0,283.14,300.27,0.0,0.0,0.000,247777.0,247777.0,1184,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018763,520278.00
09/11/2015 20:45,2,0.000,ALERT,215.54,299.37,59.975,1442018703,"201051344000648","174011321042388",0.00,11.70,0,286.74,303.88,0.0,0.0,0.000,243049.9,243049.9,1183,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018764,520279.00
09/11/2015 20:45,2,0.000,ALERT,213.74,299.07,59.954,1442018703,"201051344001093","174011321042388",0.00,12.70,0,284.34,300.57,0.0,0.0,0.000,245928.8,245928.8,1183,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018766,520280.00
09/11/2015 20:45,2,0.000,ALERT,215.77,299.97,59.986,1442018703,"201051344000645","174011321042388",0.00,12.30,0,287.35,303.88,0.0,0.0,0.000,244160.1,244160.1,1180,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442018768,520281.00
09/11/2015 20:45,2,0.000,ALERT,212.83,294.86,59.970,1442018703,"274151322000085","174011321042388",0.00,13.70,0,281.94,298.47,0.0,0.0,0.000,521741.5,521741.5,1175,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018770,520282.00
09/11/2015 20:45,2,0.000,ALERT,213.74,298.47,59.975,1442018703,"201051344000651","174011321042388",0.00,11.30,0,284.04,299.97,0.0,0.0,0.000,243375.6,243375.6,1176,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018771,520283.00
09/11/2015 20:45,2,0.000,ALERT,215.54,299.97,59.970,1442018703,"201051344000867","174011321042388",0.00,12.70,0,287.35,304.18,0.0,0.0,0.000,236246.1,236246.1,1181,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018773,520284.00
09/11/2015 20:45,2,0.000,ALERT,213.51,299.67,59.975,1442018703,"201051344001230","174011321042388",0.00,12.00,0,284.64,301.17,0.0,0.0,0.000,246762.6,246762.6,1184,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442018775,520285.00
09/11/2015 20:45,2,0.000,ALERT,215.77,300.57,59.981,1442018703,"201051344000576","174011321042388",0.00,12.00,0,287.95,304.18,0.0,0.0,0.000,243237.1,243237.1,1185,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018777,520286.00
09/11/2015 20:45,2,0.000,ALERT,215.09,300.27,59.981,1442018703,"201051344000579","174011321042388",0.00,12.30,0,288.25,304.48,0.0,0.0,0.000,250706.1,250706.1,1177,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442018779,520287.00
09/11/2015 21:00,2,0.000,ALERT,214.19,299.67,59.949,1442019603,"201051344000955","174011321042388",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,248715.7,248715.7,1178,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019605,520288.00
09/11/2015 21:00,2,0.000,ALERT,213.51,298.47,59.944,1442019603,"274151322000095","174011321042388",0.00,12.70,0,294.26,299.67,0.0,0.0,0.000,548436.8,548436.8,1178,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019607,520289.00
09/11/2015 21:00,2,0.000,ALERT,216.00,301.77,59.917,1442019603,"201051344000868","174011321042388",0.00,11.70,0,298.17,303.58,0.0,0.0,0.000,235719.3,235719.3,1185,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019608,520290.00
09/11/2015 21:00,2,0.000,ALERT,216.45,301.17,59.944,1442019603,"201051344000853","174011321042388",0.00,11.70,0,297.57,302.98,0.0,0.0,0.000,242315.4,242315.4,1181,0,0,0,L,1122011218,0,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019610,520291.00
09/11/2015 21:00,2,0.000,ALERT,214.87,300.27,59.944,1442019603,"201051344000582","174011321042388",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,240812.9,240812.9,1182,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442019612,520292.00
09/11/2015 21:00,2,0.000,ALERT,216.00,300.57,59.959,1442019603,"201051344000469","174011321042388",0.00,11.30,0,296.96,302.37,0.0,0.0,0.000,237541.4,237541.4,1179,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019614,520293.00
09/11/2015 21:00,2,0.000,ALERT,215.54,300.87,59.917,1442019603,"201051344000988","174011321042388",0.00,12.00,0,295.76,302.37,0.0,0.0,0.000,236389.0,236389.0,1180,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019616,520294.00
09/11/2015 21:00,2,0.000,ALERT,215.77,300.57,59.965,1442019603,"201051344001158","174011321042388",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,241936.9,241936.9,1183,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019618,520295.00
09/11/2015 21:00,2,0.000,ALERT,214.19,299.07,59.949,1442019603,"201051344001025","174011321042388",0.00,11.30,0,296.36,301.47,0.0,0.0,0.000,246814.7,246814.7,1180,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442019620,520296.00
09/11/2015 21:00,2,0.000,ALERT,216.00,301.17,59.949,1442019603,"201051344000569","174011321042388",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,249996.5,249996.5,1181,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442019622,520297.00
09/11/2015 21:00,2,0.000,ALERT,213.29,296.96,59.922,1442019603,"274151322000094","174011321042388",0.00,12.70,0,292.76,298.17,0.0,0.0,0.000,421896.5,421896.5,1202,0,0,0,L,1151911521,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019623,520298.00
09/11/2015 21:00,2,0.000,ALERT,216.00,301.17,59.949,1442019603,"201051344000458","174011321042388",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,245688.5,245688.5,1181,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019625,520299.00
09/11/2015 21:00,2,0.000,ALERT,213.51,297.26,59.949,1442019603,"274151322000087","174011321042388",0.00,13.70,0,292.76,298.17,0.0,0.0,0.000,495338.6,495338.6,1179,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019627,520300.00
09/11/2015 21:00,2,0.000,ALERT,213.06,297.57,59.928,1442019603,"274151322000052","174011321042388",0.00,13.00,0,293.06,299.07,0.0,0.0,0.000,528681.0,528681.0,1174,0,0,0,L,1151911521,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442019629,520301.00
09/11/2015 21:00,2,0.000,ALERT,214.87,299.67,59.938,1442019603,"201051344001145","174011321042388",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,250465.1,250465.1,1184,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019630,520302.00
09/11/2015 21:00,2,0.000,ALERT,215.09,299.67,59.944,1442019603,"201051344000685","174011321042388",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,249119.0,249119.0,1182,0,0,0,L,1122011218,0,124.49,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442019632,520303.00
09/11/2015 21:00,2,0.000,ALERT,213.06,296.96,59.928,1442019603,"274151322000088","174011321042388",0.00,13.00,0,293.06,298.47,0.0,0.0,0.000,507786.8,507786.8,1176,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019634,520304.00
09/11/2015 21:00,2,0.000,ALERT,214.64,299.67,59.933,1442019603,"201051344000438","174011321042388",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,249102.2,249102.2,1182,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019636,520305.00
09/11/2015 21:00,2,0.000,ALERT,214.19,299.37,59.917,1442019603,"201051344001135","174011321042388",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,240754.4,240754.4,1178,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442019638,520306.00
09/11/2015 21:00,2,0.000,ALERT,214.64,298.77,59.949,1442019603,"201051344000417","174011321042388",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,243884.2,243884.2,1185,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019640,520307.00
09/11/2015 21:00,2,0.000,ALERT,215.77,301.77,59.965,1442019603,"201051344000594","174011321042388",0.00,12.00,0,297.87,303.28,0.0,0.0,0.000,246420.1,246420.1,1185,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019642,520308.00
09/11/2015 21:00,2,0.000,ALERT,213.51,297.57,59.944,1442019603,"274151322000083","174011321042388",0.00,13.00,0,293.66,299.37,0.0,0.0,0.000,524315.3,524315.3,1176,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019643,520309.00
09/11/2015 21:00,2,0.000,ALERT,214.64,299.67,59.954,1442019603,"201051344000585","174011321042388",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,246105.7,246105.7,1181,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019645,520310.00
09/11/2015 21:00,2,0.000,ALERT,213.29,296.96,59.981,1442019603,"274151322000054","174011321042388",0.00,13.30,0,293.36,299.37,0.0,0.0,0.000,518997.4,518997.4,1175,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019647,520311.00
09/11/2015 21:00,2,0.000,ALERT,214.64,299.37,59.959,1442019603,"201051344001203","174011321042388",0.00,11.70,0,296.66,302.68,0.0,0.0,0.000,246667.2,246667.2,1181,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019649,520312.00
09/11/2015 21:00,2,0.000,ALERT,214.41,299.37,59.933,1442019603,"201051344000646","174011321042388",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,242561.8,242561.8,1178,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019651,520313.00
09/11/2015 21:00,2,0.000,ALERT,213.96,296.66,59.944,1442019603,"274151322000068","174011321042388",0.00,13.70,0,292.76,297.87,0.0,0.0,0.000,421343.3,421343.3,1202,0,0,0,L,1151911521,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019652,520314.00
09/11/2015 21:00,2,0.000,ALERT,213.74,296.66,59.917,1442019603,"274151322000076","174011321042388",0.00,13.00,0,293.06,299.07,0.0,0.0,0.000,554831.1,554831.1,1174,0,0,0,L,1151911521,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442019654,520315.00
09/11/2015 21:00,2,0.000,ALERT,214.19,300.27,59.959,1442019603,"201051344000890","174011321042388",0.00,12.00,0,296.96,303.28,0.0,0.0,0.000,247419.2,247419.2,1182,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442019656,520316.00
09/11/2015 21:00,2,0.000,ALERT,215.77,301.17,59.959,1442019603,"201051344000900","174011321042388",0.00,11.70,0,297.57,305.08,0.0,0.0,0.000,248774.6,248774.6,1181,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019658,520317.00
09/11/2015 21:00,2,0.000,ALERT,216.45,300.57,59.954,1442019603,"201051344000633","174011321042388",0.00,11.70,0,296.06,304.78,0.0,0.0,0.000,237214.4,237214.4,1187,0,0,0,L,1122011218,0,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019660,520318.00
09/11/2015 21:00,2,0.000,ALERT,215.77,301.17,59.954,1442019603,"201051344000983","174011321042388",0.00,12.00,0,298.17,305.38,0.0,0.0,0.000,245714.6,245714.6,1182,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019662,520319.00
09/11/2015 21:00,2,0.000,ALERT,214.64,298.77,59.954,1442019603,"201051344000917","174011321042388",0.00,12.70,0,295.76,302.07,0.0,0.0,0.000,247777.0,247777.0,1186,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019663,520320.00
09/11/2015 21:00,2,0.000,ALERT,216.00,300.57,59.981,1442019603,"201051344000648","174011321042388",0.00,11.30,0,297.57,304.78,0.0,0.0,0.000,243049.9,243049.9,1185,0,0,0,L,1122011218,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019665,520321.00
09/11/2015 21:00,2,0.000,ALERT,214.41,299.07,59.965,1442019603,"201051344001093","174011321042388",0.00,12.30,0,296.96,302.68,0.0,0.0,0.000,245928.8,245928.8,1185,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019667,520322.00
09/11/2015 21:00,2,0.000,ALERT,216.45,300.87,59.959,1442019603,"201051344000645","174011321042388",0.00,12.30,0,297.87,305.08,0.0,0.0,0.000,244160.1,244160.1,1182,0,0,0,L,1122011218,0,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019669,520323.00
09/11/2015 21:00,2,0.000,ALERT,213.29,296.96,59.917,1442019603,"274151322000085","174011321042388",0.00,13.00,0,293.36,298.77,0.0,0.0,0.000,521741.5,521741.5,1177,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019670,520324.00
09/11/2015 21:00,2,0.000,ALERT,214.41,298.77,59.970,1442019603,"201051344000651","174011321042388",0.00,11.00,0,296.36,302.07,0.0,0.0,0.000,243375.6,243375.6,1178,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442019672,520325.00
09/11/2015 21:00,2,0.000,ALERT,216.22,300.57,59.965,1442019603,"201051344000867","174011321042388",0.00,12.30,0,297.87,305.08,0.0,0.0,0.000,236246.1,236246.1,1183,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019674,520326.00
09/11/2015 21:00,2,0.000,ALERT,214.41,299.67,59.965,1442019603,"201051344001230","174011321042388",0.00,11.70,0,297.26,303.58,0.0,0.0,0.000,246762.6,246762.6,1186,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019676,520327.00
09/11/2015 21:00,2,0.000,ALERT,216.00,301.47,59.970,1442019603,"201051344000576","174011321042388",0.00,11.70,0,298.17,305.68,0.0,0.0,0.000,243237.1,243237.1,1187,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019678,520328.00
09/11/2015 21:00,2,0.000,ALERT,215.54,301.17,59.975,1442019603,"201051344000579","174011321042388",0.00,12.00,0,298.47,305.68,0.0,0.0,0.000,250706.1,250706.1,1179,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442019679,520329.00
09/11/2015 21:15,2,0.000,ALERT,214.19,299.67,59.970,1442020504,"201051344000955","174011321042388",0.00,12.00,0,297.26,302.98,0.0,0.0,0.000,248715.7,248715.7,1180,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020506,520330.00
09/11/2015 21:15,2,0.000,ALERT,213.06,297.87,59.944,1442020504,"274151322000095","174011321042388",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,548436.8,548436.8,1180,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020508,520331.00
09/11/2015 21:15,2,0.000,ALERT,215.32,300.87,59.970,1442020504,"201051344000868","174011321042388",0.00,11.70,0,298.17,305.98,0.0,0.0,0.000,235719.3,235719.3,1187,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020510,520332.00
09/11/2015 21:15,2,0.000,ALERT,215.54,299.67,59.970,1442020504,"201051344000853","174011321042388",0.00,11.70,0,297.57,305.08,0.0,0.0,0.000,242315.4,242315.4,1183,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442020511,520333.00
09/11/2015 21:15,2,0.000,ALERT,215.09,300.27,59.965,1442020504,"201051344000582","174011321042388",0.00,11.30,0,297.87,303.58,0.0,0.0,0.000,240812.9,240812.9,1184,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020513,520334.00
09/11/2015 21:15,2,0.000,ALERT,215.09,299.97,59.970,1442020504,"201051344000469","174011321042388",0.00,11.30,0,296.36,305.08,0.0,0.0,0.000,237541.4,237541.4,1181,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442020515,520335.00
09/11/2015 21:15,2,0.000,ALERT,214.87,299.97,59.938,1442020504,"201051344000988","174011321042388",0.00,12.00,0,295.16,305.08,0.0,0.0,0.000,236389.0,236389.0,1182,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020517,520336.00
09/11/2015 21:15,2,0.000,ALERT,215.09,299.67,59.991,1442020504,"201051344001158","174011321042388",0.00,11.30,0,296.96,305.08,0.0,0.0,0.000,241936.9,241936.9,1185,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442020519,520337.00
09/11/2015 21:15,2,0.000,ALERT,214.19,298.77,59.965,1442020504,"201051344001025","174011321042388",0.00,11.00,0,296.66,302.68,0.0,0.0,0.000,246814.7,246814.7,1182,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020520,520338.00
09/11/2015 21:15,2,0.000,ALERT,215.09,300.27,59.970,1442020504,"201051344000569","174011321042388",0.00,12.00,0,298.17,305.68,0.0,0.0,0.000,249996.5,249996.5,1183,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442020522,520339.00
09/11/2015 21:15,2,0.000,ALERT,213.06,296.66,59.959,1442020504,"274151322000094","174011321042388",0.00,12.30,0,294.56,298.17,0.0,0.0,0.000,421896.5,421896.5,1204,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020524,520340.00
09/11/2015 21:15,2,0.000,ALERT,214.87,299.37,59.986,1442020504,"201051344000458","174011321042388",0.00,12.70,0,297.87,305.38,0.0,0.0,0.000,245688.5,245688.5,1183,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020526,520341.00
09/11/2015 21:15,2,0.000,ALERT,213.06,296.66,59.933,1442020504,"274151322000087","174011321042388",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,495338.6,495338.6,1181,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020527,520342.00
09/11/2015 21:15,2,0.000,ALERT,212.61,296.36,59.949,1442020504,"274151322000052","174011321042388",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,528681.0,528681.0,1176,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020529,520343.00
09/11/2015 21:15,2,0.000,ALERT,214.64,299.67,59.970,1442020504,"201051344001145","174011321042388",0.00,11.70,0,297.57,303.58,0.0,0.0,0.000,250465.1,250465.1,1186,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442020531,520344.00
09/11/2015 21:15,2,0.000,ALERT,214.87,299.67,59.965,1442020504,"201051344000685","174011321042388",0.00,11.70,0,297.26,303.28,0.0,0.0,0.000,249119.0,249119.0,1184,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442020533,520345.00
09/11/2015 21:15,2,0.000,ALERT,212.83,297.26,59.965,1442020504,"274151322000088","174011321042388",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,507786.8,507786.8,1178,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020535,520346.00
09/11/2015 21:15,2,0.000,ALERT,214.64,299.67,59.991,1442020504,"201051344000438","174011321042388",0.00,11.30,0,297.26,302.68,0.0,0.0,0.000,249102.2,249102.2,1184,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442020537,520347.00
09/11/2015 21:15,2,0.000,ALERT,214.41,299.37,59.933,1442020504,"201051344001135","174011321042388",0.00,11.70,0,297.26,302.68,0.0,0.0,0.000,240754.4,240754.4,1180,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020538,520348.00
09/11/2015 21:15,2,0.000,ALERT,214.87,299.07,59.965,1442020504,"201051344000417","174011321042388",0.00,11.70,0,296.66,302.37,0.0,0.0,0.000,243884.2,243884.2,1187,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020540,520349.00
09/11/2015 21:15,2,0.000,ALERT,215.09,300.87,59.949,1442020504,"201051344000594","174011321042388",0.00,11.70,0,297.26,305.68,0.0,0.0,0.000,246420.1,246420.1,1187,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442020542,520350.00
09/11/2015 21:15,2,0.000,ALERT,213.06,297.87,59.954,1442020504,"274151322000083","174011321042388",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,524315.3,524315.3,1178,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442020544,520351.00
09/11/2015 21:15,2,0.000,ALERT,214.87,299.67,59.996,1442020504,"201051344000585","174011321042388",0.00,12.00,0,296.96,302.98,0.0,0.0,0.000,246105.7,246105.7,1183,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020546,520352.00
09/11/2015 21:15,2,0.000,ALERT,212.83,297.87,59.975,1442020504,"274151322000054","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,518997.4,518997.4,1177,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442020548,520353.00
09/11/2015 21:15,2,0.000,ALERT,213.51,297.87,59.959,1442020504,"201051344001203","174011321042388",0.00,11.70,0,296.66,303.88,0.0,0.0,0.000,246667.2,246667.2,1183,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020550,520354.00
09/11/2015 21:15,2,0.000,ALERT,213.74,298.77,59.959,1442020504,"201051344000646","174011321042388",0.00,11.30,0,296.66,302.98,0.0,0.0,0.000,242561.8,242561.8,1180,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020551,520355.00
09/11/2015 21:15,2,0.000,ALERT,213.06,295.76,59.954,1442020504,"274151322000068","174011321042388",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,421343.3,421343.3,1204,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020553,520356.00
09/11/2015 21:15,2,0.000,ALERT,213.74,297.57,59.996,1442020504,"274151322000076","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,554831.1,554831.1,1176,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442020555,520357.00
09/11/2015 21:15,2,0.000,ALERT,214.64,300.27,59.965,1442020504,"201051344000890","174011321042388",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,247419.2,247419.2,1184,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020557,520358.00
09/11/2015 21:15,2,0.000,ALERT,215.09,299.97,59.922,1442020504,"201051344000900","174011321042388",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,248774.6,248774.6,1183,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442020559,520359.00
09/11/2015 21:15,2,0.000,ALERT,215.77,299.67,59.965,1442020504,"201051344000633","174011321042388",0.00,11.70,0,295.46,302.37,0.0,0.0,0.000,237214.4,237214.4,1189,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020561,520360.00
