ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 21:15,2,0.000,ALERT,215.32,300.27,59.959,1442020504,"201051344000983","174011321042388",0.00,12.00,0,297.57,303.28,0.0,0.0,0.000,245714.6,245714.6,1184,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020563,520361.00
09/11/2015 21:15,2,0.000,ALERT,214.87,299.07,59.986,1442020504,"201051344000917","174011321042388",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,247777.0,247777.0,1188,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020564,520362.00
09/11/2015 21:15,2,0.000,ALERT,215.54,299.37,59.944,1442020504,"201051344000648","174011321042388",0.00,11.30,0,296.66,302.98,0.0,0.0,0.000,243049.9,243049.9,1187,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020566,520363.00
09/11/2015 21:15,2,0.000,ALERT,214.87,299.37,59.959,1442020504,"201051344001093","174011321042388",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,245928.8,245928.8,1187,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020568,520364.00
09/11/2015 21:15,2,0.000,ALERT,215.77,299.97,59.922,1442020504,"201051344000645","174011321042388",0.00,12.00,0,297.26,302.98,0.0,0.0,0.000,244160.1,244160.1,1184,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442020570,520365.00
09/11/2015 21:15,2,0.000,ALERT,213.29,297.26,59.959,1442020504,"274151322000085","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,521741.5,521741.5,1179,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442020572,520366.00
09/11/2015 21:15,2,0.000,ALERT,214.87,298.77,59.933,1442020504,"201051344000651","174011321042388",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,243375.6,243375.6,1180,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442020574,520367.00
09/11/2015 21:15,2,0.000,ALERT,215.32,299.37,59.959,1442020504,"201051344000867","174011321042388",0.00,12.30,0,296.96,303.28,0.0,0.0,0.000,236246.1,236246.1,1185,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020575,520368.00
09/11/2015 21:15,2,0.000,ALERT,214.64,299.67,59.954,1442020504,"201051344001230","174011321042388",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,246762.6,246762.6,1188,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442020577,520369.00
09/11/2015 21:15,2,0.000,ALERT,215.54,299.97,59.949,1442020504,"201051344000576","174011321042388",0.00,11.70,0,297.26,303.28,0.0,0.0,0.000,243237.1,243237.1,1189,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020579,520370.00
09/11/2015 21:15,2,0.000,ALERT,215.32,300.27,59.986,1442020504,"201051344000579","174011321042388",0.00,12.00,0,297.87,303.58,0.0,0.0,0.000,250706.1,250706.1,1181,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442020581,520371.00
09/11/2015 21:30,2,0.000,ALERT,213.74,299.67,59.970,1442021403,"201051344000955","174011321042388",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,248715.7,248715.7,1182,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442021405,520372.00
09/11/2015 21:30,2,0.000,ALERT,211.70,296.36,59.986,1442021403,"274151322000095","174011321042388",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,548436.8,548436.8,1182,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442021407,520373.00
09/11/2015 21:30,2,0.000,ALERT,214.41,299.67,59.981,1442021403,"201051344000868","174011321042388",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,235719.3,235719.3,1189,0,0,0,L,1122011218,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021408,520374.00
09/11/2015 21:30,2,0.000,ALERT,214.87,298.47,59.981,1442021403,"201051344000853","174011321042388",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,242315.4,242315.4,1185,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021410,520375.00
09/11/2015 21:30,2,0.000,ALERT,214.64,300.87,59.975,1442021403,"201051344000582","174011321042388",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,240812.9,240812.9,1186,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021412,520376.00
09/11/2015 21:30,2,0.000,ALERT,214.41,298.47,59.975,1442021403,"201051344000469","174011321042388",0.00,11.00,0,296.36,301.47,0.0,0.0,0.000,237541.4,237541.4,1183,0,0,0,L,1122011218,0,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021414,520377.00
09/11/2015 21:30,2,0.000,ALERT,214.41,298.47,59.975,1442021403,"201051344000988","174011321042388",0.00,12.00,0,294.86,301.47,0.0,0.0,0.000,236389.0,236389.0,1184,0,0,0,L,1122011218,0,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021416,520378.00
09/11/2015 21:30,2,0.000,ALERT,214.41,298.47,59.970,1442021403,"201051344001158","174011321042388",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,241936.9,241936.9,1187,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021417,520379.00
09/11/2015 21:30,2,0.000,ALERT,214.19,299.07,59.975,1442021403,"201051344001025","174011321042388",0.00,11.00,0,296.36,301.47,0.0,0.0,0.000,246814.7,246814.7,1184,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021419,520380.00
09/11/2015 21:30,2,0.000,ALERT,214.41,299.37,60.007,1442021403,"201051344000569","174011321042388",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,249996.5,249996.5,1185,0,0,0,L,1122011218,0,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021421,520381.00
09/11/2015 21:30,2,0.000,ALERT,211.48,294.26,59.981,1442021403,"274151322000094","174011321042388",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,421896.5,421896.5,1206,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021423,520382.00
09/11/2015 21:30,2,0.000,ALERT,214.41,298.77,59.981,1442021403,"201051344000458","174011321042388",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,245688.5,245688.5,1185,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021425,520383.00
09/11/2015 21:30,2,0.000,ALERT,211.70,294.86,59.975,1442021403,"274151322000087","174011321042388",0.00,13.00,0,293.36,298.17,0.0,0.0,0.000,495338.6,495338.6,1183,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021426,520384.00
09/11/2015 21:30,2,0.000,ALERT,211.25,295.16,59.981,1442021403,"274151322000052","174011321042388",0.00,12.30,0,293.96,299.37,0.0,0.0,0.000,528681.0,528681.0,1178,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442021428,520385.00
09/11/2015 21:30,2,0.000,ALERT,214.64,300.27,59.986,1442021403,"201051344001145","174011321042388",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,250465.1,250465.1,1188,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021430,520386.00
09/11/2015 21:30,2,0.000,ALERT,214.64,299.97,59.986,1442021403,"201051344000685","174011321042388",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,249119.0,249119.0,1186,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442021432,520387.00
09/11/2015 21:30,2,0.000,ALERT,211.25,295.16,59.996,1442021403,"274151322000088","174011321042388",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,507786.8,507786.8,1180,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021433,520388.00
09/11/2015 21:30,2,0.000,ALERT,214.41,299.97,59.970,1442021403,"201051344000438","174011321042388",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,249102.2,249102.2,1186,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021435,520389.00
09/11/2015 21:30,2,0.000,ALERT,213.96,299.97,59.986,1442021403,"201051344001135","174011321042388",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,240754.4,240754.4,1182,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021437,520390.00
09/11/2015 21:30,2,0.000,ALERT,214.64,299.37,59.991,1442021403,"201051344000417","174011321042388",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,243884.2,243884.2,1189,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442021439,520391.00
09/11/2015 21:30,2,0.000,ALERT,214.19,299.07,59.996,1442021403,"201051344000594","174011321042388",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,246420.1,246420.1,1189,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021441,520392.00
09/11/2015 21:30,2,0.000,ALERT,211.70,295.16,60.028,1442021403,"274151322000083","174011321042388",0.00,12.30,0,294.26,299.37,0.0,0.0,0.000,524315.3,524315.3,1180,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021443,520393.00
09/11/2015 21:30,2,0.000,ALERT,214.64,300.27,59.991,1442021403,"201051344000585","174011321042388",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,246105.7,246105.7,1185,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021444,520394.00
09/11/2015 21:30,2,0.000,ALERT,211.70,295.76,59.959,1442021403,"274151322000054","174011321042388",0.00,12.70,0,293.96,299.37,0.0,0.0,0.000,518997.4,518997.4,1179,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021446,520395.00
09/11/2015 21:30,2,0.000,ALERT,214.64,300.27,59.996,1442021403,"201051344001203","174011321042388",0.00,11.70,0,296.36,302.98,0.0,0.0,0.000,246667.2,246667.2,1185,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442021448,520396.00
09/11/2015 21:30,2,0.000,ALERT,214.19,299.97,59.954,1442021403,"201051344000646","174011321042388",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,242561.8,242561.8,1182,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021450,520397.00
09/11/2015 21:30,2,0.000,ALERT,212.16,294.56,59.981,1442021403,"274151322000068","174011321042388",0.00,13.00,0,293.36,297.87,0.0,0.0,0.000,421343.3,421343.3,1206,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442021452,520398.00
09/11/2015 21:30,2,0.000,ALERT,212.38,295.16,59.991,1442021403,"274151322000076","174011321042388",0.00,12.30,0,293.96,299.37,0.0,0.0,0.000,554831.1,554831.1,1178,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021454,520399.00
09/11/2015 21:30,2,0.000,ALERT,214.41,300.57,60.002,1442021403,"201051344000890","174011321042388",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,247419.2,247419.2,1186,0,0,0,L,1122011218,0,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021456,520400.00
09/11/2015 21:30,2,0.000,ALERT,214.41,298.47,60.012,1442021403,"201051344000900","174011321042388",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,248774.6,248774.6,1185,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442021457,520401.00
09/11/2015 21:30,2,0.000,ALERT,215.32,298.47,59.996,1442021403,"201051344000633","174011321042388",0.00,11.30,0,296.06,301.47,0.0,0.0,0.000,237214.4,237214.4,1191,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021459,520402.00
09/11/2015 21:30,2,0.000,ALERT,214.64,299.07,59.996,1442021403,"201051344000983","174011321042388",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,245714.6,245714.6,1186,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021461,520403.00
09/11/2015 21:30,2,0.000,ALERT,214.41,299.67,60.023,1442021403,"201051344000917","174011321042388",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,247777.0,247777.0,1190,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021463,520404.00
09/11/2015 21:30,2,0.000,ALERT,214.87,298.17,60.028,1442021403,"201051344000648","174011321042388",0.00,11.00,0,296.96,302.07,0.0,0.0,0.000,243049.9,243049.9,1189,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021464,520405.00
09/11/2015 21:30,2,0.000,ALERT,214.41,300.27,59.996,1442021403,"201051344001093","174011321042388",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,245928.8,245928.8,1189,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442021466,520406.00
09/11/2015 21:30,2,0.000,ALERT,215.32,299.07,60.034,1442021403,"201051344000645","174011321042388",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,244160.1,244160.1,1186,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442021468,520407.00
09/11/2015 21:30,2,0.000,ALERT,211.93,295.16,59.975,1442021403,"274151322000085","174011321042388",0.00,12.30,0,294.26,299.07,0.0,0.0,0.000,521741.5,521741.5,1181,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442021470,520408.00
09/11/2015 21:30,2,0.000,ALERT,214.64,299.67,60.007,1442021403,"201051344000651","174011321042388",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,243375.6,243375.6,1182,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021472,520409.00
09/11/2015 21:30,2,0.000,ALERT,215.09,298.77,60.002,1442021403,"201051344000867","174011321042388",0.00,12.30,0,296.96,302.07,0.0,0.0,0.000,236246.1,236246.1,1187,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021473,520410.00
09/11/2015 21:30,2,0.000,ALERT,214.41,300.57,59.981,1442021403,"201051344001230","174011321042388",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,246762.6,246762.6,1190,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021475,520411.00
09/11/2015 21:30,2,0.000,ALERT,215.32,299.67,60.002,1442021403,"201051344000576","174011321042388",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,243237.1,243237.1,1191,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442021477,520412.00
09/11/2015 21:30,2,0.000,ALERT,214.87,299.67,60.002,1442021403,"201051344000579","174011321042388",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,250706.1,250706.1,1183,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442021479,520413.00
09/11/2015 21:45,2,0.000,ALERT,214.41,300.57,59.970,1442022303,"201051344000955","174011321042388",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,248715.7,248715.7,1184,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442022305,520414.00
09/11/2015 21:45,2,0.000,ALERT,211.93,296.36,59.959,1442022303,"274151322000095","174011321042388",0.00,11.70,0,294.56,298.17,0.0,0.0,0.000,548436.8,548436.8,1184,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022307,520415.00
09/11/2015 21:45,2,0.000,ALERT,214.87,299.67,59.970,1442022303,"201051344000868","174011321042388",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,235719.3,235719.3,1191,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022309,520416.00
09/11/2015 21:45,2,0.000,ALERT,215.32,298.77,59.970,1442022303,"201051344000853","174011321042388",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,242315.4,242315.4,1187,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022311,520417.00
09/11/2015 21:45,2,0.000,ALERT,215.32,301.17,59.975,1442022303,"201051344000582","174011321042388",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,240812.9,240812.9,1188,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442022312,520418.00
09/11/2015 21:45,2,0.000,ALERT,215.09,299.07,59.970,1442022303,"201051344000469","174011321042388",0.00,11.00,0,295.76,300.57,0.0,0.0,0.000,237541.4,237541.4,1185,0,0,0,L,1122011218,0,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022314,520419.00
09/11/2015 21:45,2,0.000,ALERT,214.64,298.77,59.965,1442022303,"201051344000988","174011321042388",0.00,11.70,0,294.26,300.57,0.0,0.0,0.000,236389.0,236389.0,1186,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022316,520420.00
09/11/2015 21:45,2,0.000,ALERT,215.09,299.07,59.938,1442022303,"201051344001158","174011321042388",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,241936.9,241936.9,1189,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022318,520421.00
09/11/2015 21:45,2,0.000,ALERT,214.87,299.67,59.970,1442022303,"201051344001025","174011321042388",0.00,11.00,0,297.26,302.37,0.0,0.0,0.000,246814.7,246814.7,1186,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442022320,520422.00
09/11/2015 21:45,2,0.000,ALERT,214.87,299.67,59.949,1442022303,"201051344000569","174011321042388",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,249996.5,249996.5,1187,0,0,0,L,1122011218,0,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022321,520423.00
09/11/2015 21:45,2,0.000,ALERT,211.93,294.86,59.965,1442022303,"274151322000094","174011321042388",0.00,12.00,0,293.06,296.36,0.0,0.0,0.000,421896.5,421896.5,1208,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022323,520424.00
09/11/2015 21:45,2,0.000,ALERT,214.87,299.37,59.975,1442022303,"201051344000458","174011321042388",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,245688.5,245688.5,1187,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022325,520425.00
09/11/2015 21:45,2,0.000,ALERT,211.93,293.96,59.975,1442022303,"274151322000087","174011321042388",0.00,12.70,0,292.76,296.36,0.0,0.0,0.000,495338.6,495338.6,1185,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022327,520426.00
09/11/2015 21:45,2,0.000,ALERT,211.70,295.16,59.965,1442022303,"274151322000052","174011321042388",0.00,12.00,0,293.36,297.57,0.0,0.0,0.000,528681.0,528681.0,1180,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022328,520427.00
09/11/2015 21:45,2,0.000,ALERT,215.09,300.87,59.970,1442022303,"201051344001145","174011321042388",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,250465.1,250465.1,1190,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022331,520428.00
09/11/2015 21:45,2,0.000,ALERT,215.32,300.57,59.970,1442022303,"201051344000685","174011321042388",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,249119.0,249119.0,1188,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022333,520429.00
09/11/2015 21:45,2,0.000,ALERT,211.48,294.86,59.970,1442022303,"274151322000088","174011321042388",0.00,12.30,0,293.36,296.96,0.0,0.0,0.000,507786.8,507786.8,1182,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022334,520430.00
09/11/2015 21:45,2,0.000,ALERT,215.09,300.57,59.975,1442022303,"201051344000438","174011321042388",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,249102.2,249102.2,1188,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022336,520431.00
09/11/2015 21:45,2,0.000,ALERT,214.41,300.27,59.965,1442022303,"201051344001135","174011321042388",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,240754.4,240754.4,1184,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442022338,520432.00
09/11/2015 21:45,2,0.000,ALERT,214.87,299.67,59.970,1442022303,"201051344000417","174011321042388",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,243884.2,243884.2,1191,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442022340,520433.00
09/11/2015 21:45,2,0.000,ALERT,214.64,299.97,59.959,1442022303,"201051344000594","174011321042388",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,246420.1,246420.1,1191,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022342,520434.00
09/11/2015 21:45,2,0.000,ALERT,211.93,295.46,59.959,1442022303,"274151322000083","174011321042388",0.00,12.00,0,293.66,297.57,0.0,0.0,0.000,524315.3,524315.3,1182,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022344,520435.00
09/11/2015 21:45,2,0.000,ALERT,214.87,300.57,59.965,1442022303,"201051344000585","174011321042388",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,246105.7,246105.7,1187,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022346,520436.00
09/11/2015 21:45,2,0.000,ALERT,211.70,295.76,59.970,1442022303,"274151322000054","174011321042388",0.00,12.70,0,293.66,297.57,0.0,0.0,0.000,518997.4,518997.4,1181,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022347,520437.00
09/11/2015 21:45,2,0.000,ALERT,214.87,300.27,59.959,1442022303,"201051344001203","174011321042388",0.00,11.30,0,298.17,303.58,0.0,0.0,0.000,246667.2,246667.2,1187,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022349,520438.00
09/11/2015 21:45,2,0.000,ALERT,214.64,300.57,59.970,1442022303,"201051344000646","174011321042388",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,242561.8,242561.8,1184,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022351,520439.00
09/11/2015 21:45,2,0.000,ALERT,212.38,294.26,59.965,1442022303,"274151322000068","174011321042388",0.00,12.70,0,292.76,296.06,0.0,0.0,0.000,421343.3,421343.3,1208,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022353,520440.00
09/11/2015 21:45,2,0.000,ALERT,212.38,295.46,59.975,1442022303,"274151322000076","174011321042388",0.00,12.00,0,293.66,297.26,0.0,0.0,0.000,554831.1,554831.1,1180,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022355,520441.00
09/11/2015 21:45,2,0.000,ALERT,214.64,300.87,59.970,1442022303,"201051344000890","174011321042388",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,247419.2,247419.2,1188,0,0,0,L,1122011218,0,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022356,520442.00
09/11/2015 21:45,2,0.000,ALERT,215.09,299.37,59.970,1442022303,"201051344000900","174011321042388",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,248774.6,248774.6,1187,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022358,520443.00
09/11/2015 21:45,2,0.000,ALERT,215.77,298.77,59.975,1442022303,"201051344000633","174011321042388",0.00,11.30,0,294.86,300.57,0.0,0.0,0.000,237214.4,237214.4,1193,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442022360,520444.00
09/11/2015 21:45,2,0.000,ALERT,215.09,299.37,59.975,1442022303,"201051344000983","174011321042388",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,245714.6,245714.6,1188,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442022362,520445.00
09/11/2015 21:45,2,0.000,ALERT,215.09,300.27,59.970,1442022303,"201051344000917","174011321042388",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,247777.0,247777.0,1192,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442022364,520446.00
09/11/2015 21:45,2,0.000,ALERT,215.32,298.47,59.965,1442022303,"201051344000648","174011321042388",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,243049.9,243049.9,1191,0,0,0,L,1122011218,0,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442022365,520447.00
09/11/2015 21:45,2,0.000,ALERT,214.87,300.57,60.007,1442022303,"201051344001093","174011321042388",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,245928.8,245928.8,1191,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442022367,520448.00
09/11/2015 21:45,2,0.000,ALERT,215.54,299.37,60.007,1442022303,"201051344000645","174011321042388",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,244160.1,244160.1,1188,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022369,520449.00
09/11/2015 21:45,2,0.000,ALERT,212.16,295.16,59.970,1442022303,"274151322000085","174011321042388",0.00,12.00,0,293.66,296.96,0.0,0.0,0.000,521741.5,521741.5,1183,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022371,520450.00
09/11/2015 21:45,2,0.000,ALERT,215.54,299.37,59.965,1442022303,"201051344000867","174011321042388",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,236246.1,236246.1,1189,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022374,520451.00
09/11/2015 21:45,2,0.000,ALERT,215.09,301.17,59.970,1442022303,"201051344001230","174011321042388",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,246762.6,246762.6,1192,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022376,520452.00
09/11/2015 21:45,2,0.000,ALERT,215.77,299.97,59.970,1442022303,"201051344000576","174011321042388",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,243237.1,243237.1,1193,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442022377,520453.00
09/11/2015 21:45,2,0.000,ALERT,215.09,299.97,60.007,1442022303,"201051344000579","174011321042388",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,250706.1,250706.1,1185,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022379,520454.00
09/11/2015 21:45,2,0.000,ALERT,215.09,299.97,59.965,1442022303,"201051344000651","174011321042388",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,243375.6,243375.6,1184,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442022381,520455.00
09/11/2015 22:00,2,0.000,ALERT,214.87,300.87,59.944,1442023203,"201051344000955","174011321042388",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,248715.7,248715.7,1186,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023205,520456.00
09/11/2015 22:00,2,0.000,ALERT,212.38,296.66,59.944,1442023203,"274151322000095","174011321042388",0.00,11.30,0,294.86,297.87,0.0,0.0,0.000,548436.8,548436.8,1186,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442023207,520457.00
09/11/2015 22:00,2,0.000,ALERT,215.54,301.17,59.949,1442023203,"201051344000868","174011321042388",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,235719.3,235719.3,1193,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442023209,520458.00
09/11/2015 22:00,2,0.000,ALERT,216.00,299.97,59.954,1442023203,"201051344000853","174011321042388",0.00,11.30,0,296.66,302.07,0.0,0.0,0.000,242315.4,242315.4,1189,0,0,0,L,1122011218,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442023210,520459.00
09/11/2015 22:00,2,0.000,ALERT,215.54,301.77,59.944,1442023203,"201051344000582","174011321042388",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,240812.9,240812.9,1190,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023212,520460.00
09/11/2015 22:00,2,0.000,ALERT,215.77,300.27,59.959,1442023203,"201051344000469","174011321042388",0.00,10.70,0,296.06,301.47,0.0,0.0,0.000,237541.4,237541.4,1187,0,0,0,L,1122011218,0,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023214,520461.00
09/11/2015 22:00,2,0.000,ALERT,215.32,300.27,59.965,1442023203,"201051344000988","174011321042388",0.00,11.70,0,294.56,301.47,0.0,0.0,0.000,236389.0,236389.0,1188,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023216,520462.00
09/11/2015 22:00,2,0.000,ALERT,215.54,299.97,59.959,1442023203,"201051344001158","174011321042388",0.00,11.00,0,296.36,301.47,0.0,0.0,0.000,241936.9,241936.9,1191,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023217,520463.00
09/11/2015 22:00,2,0.000,ALERT,214.87,299.97,59.996,1442023203,"201051344001025","174011321042388",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,246814.7,246814.7,1188,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442023219,520464.00
09/11/2015 22:00,2,0.000,ALERT,215.77,301.17,59.954,1442023203,"201051344000569","174011321042388",0.00,11.70,0,297.57,302.68,0.0,0.0,0.000,249996.5,249996.5,1189,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023221,520465.00
09/11/2015 22:00,2,0.000,ALERT,212.38,295.46,59.949,1442023203,"274151322000094","174011321042388",0.00,11.70,0,293.36,296.66,0.0,0.0,0.000,421896.5,421896.5,1210,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023223,520466.00
09/11/2015 22:00,2,0.000,ALERT,215.54,300.27,59.949,1442023203,"201051344000458","174011321042388",0.00,12.30,0,297.26,302.37,0.0,0.0,0.000,245688.5,245688.5,1189,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023225,520467.00
09/11/2015 22:00,2,0.000,ALERT,212.38,295.76,59.949,1442023203,"274151322000087","174011321042388",0.00,12.70,0,292.76,296.66,0.0,0.0,0.000,495338.6,495338.6,1187,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023226,520468.00
09/11/2015 22:00,2,0.000,ALERT,212.16,295.46,59.949,1442023203,"274151322000052","174011321042388",0.00,12.00,0,293.36,297.57,0.0,0.0,0.000,528681.0,528681.0,1182,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023228,520469.00
09/11/2015 22:00,2,0.000,ALERT,215.54,301.47,59.959,1442023203,"201051344001145","174011321042388",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,250465.1,250465.1,1192,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023230,520470.00
09/11/2015 22:00,2,0.000,ALERT,215.54,300.87,59.938,1442023203,"201051344000685","174011321042388",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,249119.0,249119.0,1190,0,0,0,L,1122011218,0,124.49,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442023232,520471.00
09/11/2015 22:00,2,0.000,ALERT,211.93,295.76,59.944,1442023203,"274151322000088","174011321042388",0.00,12.30,0,293.36,297.26,0.0,0.0,0.000,507786.8,507786.8,1184,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442023233,520472.00
09/11/2015 22:00,2,0.000,ALERT,215.09,300.57,59.954,1442023203,"201051344000438","174011321042388",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,249102.2,249102.2,1190,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442023235,520473.00
09/11/2015 22:00,2,0.000,ALERT,214.87,300.57,59.944,1442023203,"201051344001135","174011321042388",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,240754.4,240754.4,1186,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023237,520474.00
09/11/2015 22:00,2,0.000,ALERT,215.32,300.27,59.954,1442023203,"201051344000417","174011321042388",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,243884.2,243884.2,1193,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023239,520475.00
09/11/2015 22:00,2,0.000,ALERT,215.32,301.17,59.949,1442023203,"201051344000594","174011321042388",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,246420.1,246420.1,1193,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023241,520476.00
09/11/2015 22:00,2,0.000,ALERT,212.38,296.66,59.933,1442023203,"274151322000083","174011321042388",0.00,11.70,0,293.96,297.87,0.0,0.0,0.000,524315.3,524315.3,1184,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023243,520477.00
09/11/2015 22:00,2,0.000,ALERT,215.09,300.87,59.954,1442023203,"201051344000585","174011321042388",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,246105.7,246105.7,1189,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023244,520478.00
09/11/2015 22:00,2,0.000,ALERT,212.16,296.06,59.949,1442023203,"274151322000054","174011321042388",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,518997.4,518997.4,1183,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023246,520479.00
09/11/2015 22:00,2,0.000,ALERT,215.09,300.57,59.954,1442023203,"201051344001203","174011321042388",0.00,11.30,0,298.17,304.18,0.0,0.0,0.000,246667.2,246667.2,1189,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023248,520480.00
09/11/2015 22:00,2,0.000,ALERT,214.64,300.57,59.949,1442023203,"201051344000646","174011321042388",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,242561.8,242561.8,1186,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023250,520481.00
09/11/2015 22:00,2,0.000,ALERT,213.06,295.16,59.949,1442023203,"274151322000068","174011321042388",0.00,12.70,0,293.06,296.36,0.0,0.0,0.000,421343.3,421343.3,1210,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023252,520482.00
09/11/2015 22:00,2,0.000,ALERT,213.06,295.46,59.949,1442023203,"274151322000076","174011321042388",0.00,12.00,0,293.66,297.57,0.0,0.0,0.000,554831.1,554831.1,1182,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023253,520483.00
09/11/2015 22:00,2,0.000,ALERT,214.87,301.17,59.944,1442023203,"201051344000890","174011321042388",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,247419.2,247419.2,1190,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442023255,520484.00
09/11/2015 22:00,2,0.000,ALERT,215.77,300.87,59.954,1442023203,"201051344000900","174011321042388",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,248774.6,248774.6,1189,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023257,520485.00
09/11/2015 22:00,2,0.000,ALERT,216.45,300.57,59.944,1442023203,"201051344000633","174011321042388",0.00,11.00,0,295.46,301.47,0.0,0.0,0.000,237214.4,237214.4,1195,0,0,0,L,1122011218,0,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023259,520486.00
09/11/2015 22:00,2,0.000,ALERT,215.77,300.87,59.949,1442023203,"201051344000983","174011321042388",0.00,11.70,0,297.26,302.68,0.0,0.0,0.000,245714.6,245714.6,1190,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023260,520487.00
09/11/2015 22:00,2,0.000,ALERT,215.09,299.97,59.944,1442023203,"201051344000917","174011321042388",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,247777.0,247777.0,1194,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023262,520488.00
09/11/2015 22:00,2,0.000,ALERT,216.00,300.27,59.944,1442023203,"201051344000648","174011321042388",0.00,11.00,0,296.36,302.37,0.0,0.0,0.000,243049.9,243049.9,1193,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023264,520489.00
09/11/2015 22:00,2,0.000,ALERT,215.09,300.87,59.959,1442023203,"201051344001093","174011321042388",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,245928.8,245928.8,1193,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023266,520490.00
09/11/2015 22:00,2,0.000,ALERT,216.45,300.87,59.959,1442023203,"201051344000645","174011321042388",0.00,12.00,0,296.96,302.37,0.0,0.0,0.000,244160.1,244160.1,1190,0,0,0,L,1122011218,0,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442023268,520491.00
09/11/2015 22:00,2,0.000,ALERT,212.61,295.76,59.959,1442023203,"274151322000085","174011321042388",0.00,12.00,0,293.66,297.26,0.0,0.0,0.000,521741.5,521741.5,1185,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023269,520492.00
09/11/2015 22:00,2,0.000,ALERT,215.09,299.97,59.954,1442023203,"201051344000651","174011321042388",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,243375.6,243375.6,1186,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023271,520493.00
09/11/2015 22:00,2,0.000,ALERT,216.22,300.27,59.965,1442023203,"201051344000867","174011321042388",0.00,12.00,0,296.66,302.37,0.0,0.0,0.000,236246.1,236246.1,1191,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023273,520494.00
09/11/2015 22:00,2,0.000,ALERT,215.09,301.17,59.954,1442023203,"201051344001230","174011321042388",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,246762.6,246762.6,1194,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023275,520495.00
09/11/2015 22:00,2,0.000,ALERT,216.45,301.47,59.981,1442023203,"201051344000576","174011321042388",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,243237.1,243237.1,1195,0,0,0,L,1122011218,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023277,520496.00
09/11/2015 22:00,2,0.000,ALERT,216.00,301.47,59.954,1442023203,"201051344000579","174011321042388",0.00,11.70,0,297.57,302.98,0.0,0.0,0.000,250706.1,250706.1,1187,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442023279,520497.00
09/11/2015 22:15,2,0.000,ALERT,214.87,300.57,59.954,1442024103,"201051344000955","174011321042388",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,248715.7,248715.7,1188,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024105,520498.00
09/11/2015 22:15,2,0.000,ALERT,212.38,296.36,59.938,1442024103,"274151322000095","174011321042388",0.00,11.00,0,294.56,299.67,0.0,0.0,0.000,548436.8,548436.8,1188,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024107,520499.00
09/11/2015 22:15,2,0.000,ALERT,215.77,301.47,59.975,1442024103,"201051344000868","174011321042388",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,235719.3,235719.3,1195,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024109,520500.00
09/11/2015 22:15,2,0.000,ALERT,216.22,300.27,59.954,1442024103,"201051344000853","174011321042388",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,242315.4,242315.4,1191,0,0,0,L,1122011218,0,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024111,520501.00
09/11/2015 22:15,2,0.000,ALERT,215.54,301.17,59.954,1442024103,"201051344000582","174011321042388",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,240812.9,240812.9,1192,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442024112,520502.00
09/11/2015 22:15,2,0.000,ALERT,215.77,300.27,59.954,1442024103,"201051344000469","174011321042388",0.00,10.70,0,297.26,302.37,0.0,0.0,0.000,237541.4,237541.4,1189,0,0,0,L,1122011218,0,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024114,520503.00
09/11/2015 22:15,2,0.000,ALERT,215.54,300.27,59.928,1442024103,"201051344000988","174011321042388",0.00,11.30,0,296.06,302.37,0.0,0.0,0.000,236389.0,236389.0,1190,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442024116,520504.00
09/11/2015 22:15,2,0.000,ALERT,216.00,300.27,59.949,1442024103,"201051344001158","174011321042388",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,241936.9,241936.9,1193,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442024118,520505.00
