ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 22:15,2,0.000,ALERT,215.09,299.97,59.933,1442024103,"201051344001025","174011321042388",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,246814.7,246814.7,1190,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442024120,520506.00
09/11/2015 22:15,2,0.000,ALERT,215.77,301.17,59.954,1442024103,"201051344000569","174011321042388",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,249996.5,249996.5,1191,0,0,0,L,1122011218,0,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024121,520507.00
09/11/2015 22:15,2,0.000,ALERT,212.38,294.86,59.922,1442024103,"274151322000094","174011321042388",0.00,11.30,0,293.06,297.57,0.0,0.0,0.000,421896.5,421896.5,1212,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024123,520508.00
09/11/2015 22:15,2,0.000,ALERT,215.77,300.57,59.949,1442024103,"201051344000458","174011321042388",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,245688.5,245688.5,1191,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024125,520509.00
09/11/2015 22:15,2,0.000,ALERT,212.61,294.86,59.944,1442024103,"274151322000087","174011321042388",0.00,12.30,0,292.46,297.87,0.0,0.0,0.000,495338.6,495338.6,1189,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024127,520510.00
09/11/2015 22:15,2,0.000,ALERT,212.16,294.86,59.949,1442024103,"274151322000052","174011321042388",0.00,11.70,0,293.06,298.77,0.0,0.0,0.000,528681.0,528681.0,1184,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024128,520511.00
09/11/2015 22:15,2,0.000,ALERT,215.77,300.87,59.975,1442024103,"201051344001145","174011321042388",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,250465.1,250465.1,1194,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442024130,520512.00
09/11/2015 22:15,2,0.000,ALERT,215.77,300.57,59.954,1442024103,"201051344000685","174011321042388",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,249119.0,249119.0,1192,0,0,0,L,1122011218,0,124.72,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024132,520513.00
09/11/2015 22:15,2,0.000,ALERT,211.93,296.06,59.949,1442024103,"274151322000088","174011321042388",0.00,12.00,0,293.06,298.47,0.0,0.0,0.000,507786.8,507786.8,1186,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024134,520514.00
09/11/2015 22:15,2,0.000,ALERT,215.54,300.57,59.933,1442024103,"201051344000438","174011321042388",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,249102.2,249102.2,1192,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024136,520515.00
09/11/2015 22:15,2,0.000,ALERT,214.87,300.57,59.949,1442024103,"201051344001135","174011321042388",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,240754.4,240754.4,1188,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442024138,520516.00
09/11/2015 22:15,2,0.000,ALERT,215.54,299.97,59.954,1442024103,"201051344000417","174011321042388",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,243884.2,243884.2,1195,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024140,520517.00
09/11/2015 22:15,2,0.000,ALERT,215.54,300.87,59.944,1442024103,"201051344000594","174011321042388",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,246420.1,246420.1,1195,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024142,520518.00
09/11/2015 22:15,2,0.000,ALERT,212.16,295.16,59.944,1442024103,"274151322000083","174011321042388",0.00,11.70,0,293.66,299.07,0.0,0.0,0.000,524315.3,524315.3,1186,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024143,520519.00
09/11/2015 22:15,2,0.000,ALERT,215.54,300.87,59.922,1442024103,"201051344000585","174011321042388",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,246105.7,246105.7,1191,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024145,520520.00
09/11/2015 22:15,2,0.000,ALERT,213.06,296.36,59.944,1442024103,"274151322000054","174011321042388",0.00,12.30,0,293.06,299.07,0.0,0.0,0.000,518997.4,518997.4,1185,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024147,520521.00
09/11/2015 22:15,2,0.000,ALERT,215.77,300.27,59.954,1442024103,"201051344001203","174011321042388",0.00,11.00,0,298.47,303.88,0.0,0.0,0.000,246667.2,246667.2,1191,0,0,0,L,1122011218,0,124.49,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442024149,520522.00
09/11/2015 22:15,2,0.000,ALERT,215.32,300.57,59.944,1442024103,"201051344000646","174011321042388",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,242561.8,242561.8,1188,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024151,520523.00
09/11/2015 22:15,2,0.000,ALERT,213.51,296.06,59.975,1442024103,"274151322000068","174011321042388",0.00,12.30,0,292.76,297.57,0.0,0.0,0.000,421343.3,421343.3,1212,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024152,520524.00
09/11/2015 22:15,2,0.000,ALERT,213.74,296.36,59.975,1442024103,"274151322000076","174011321042388",0.00,11.70,0,293.36,298.47,0.0,0.0,0.000,554831.1,554831.1,1184,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442024154,520525.00
09/11/2015 22:15,2,0.000,ALERT,215.54,301.47,59.933,1442024103,"201051344000890","174011321042388",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,247419.2,247419.2,1192,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024156,520526.00
09/11/2015 22:15,2,0.000,ALERT,216.00,300.57,59.959,1442024103,"201051344000900","174011321042388",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,248774.6,248774.6,1191,0,0,0,L,1122011218,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024158,520527.00
09/11/2015 22:15,2,0.000,ALERT,216.67,299.97,59.933,1442024103,"201051344000633","174011321042388",0.00,11.00,0,296.96,302.07,0.0,0.0,0.000,237214.4,237214.4,1197,0,0,0,L,1122011218,0,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024159,520528.00
09/11/2015 22:15,2,0.000,ALERT,216.00,300.57,59.938,1442024103,"201051344000983","174011321042388",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,245714.6,245714.6,1192,0,0,0,L,1122011218,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442024161,520529.00
09/11/2015 22:15,2,0.000,ALERT,215.54,299.97,59.938,1442024103,"201051344000917","174011321042388",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,247777.0,247777.0,1196,0,0,0,L,1122011218,0,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024163,520530.00
09/11/2015 22:15,2,0.000,ALERT,216.00,299.67,59.912,1442024103,"201051344000648","174011321042388",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,243049.9,243049.9,1195,0,0,0,L,1122011218,0,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442024165,520531.00
09/11/2015 22:15,2,0.000,ALERT,215.54,300.57,59.928,1442024103,"201051344001093","174011321042388",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,245928.8,245928.8,1195,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024167,520532.00
09/11/2015 22:15,2,0.000,ALERT,216.45,300.57,59.933,1442024103,"201051344000645","174011321042388",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,244160.1,244160.1,1192,0,0,0,L,1122011218,0,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024168,520533.00
09/11/2015 22:15,2,0.000,ALERT,213.29,296.66,59.933,1442024103,"274151322000085","174011321042388",0.00,11.70,0,293.66,298.47,0.0,0.0,0.000,521741.5,521741.5,1187,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442024170,520534.00
09/11/2015 22:15,2,0.000,ALERT,215.77,300.27,59.933,1442024103,"201051344000651","174011321042388",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,243375.6,243375.6,1188,0,0,0,L,1122011218,0,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024172,520535.00
09/11/2015 22:15,2,0.000,ALERT,216.22,300.27,59.928,1442024103,"201051344000867","174011321042388",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,236246.1,236246.1,1193,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024174,520536.00
09/11/2015 22:15,2,0.000,ALERT,215.77,301.17,59.933,1442024103,"201051344001230","174011321042388",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,246762.6,246762.6,1196,0,0,0,L,1122011218,0,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024176,520537.00
09/11/2015 22:15,2,0.000,ALERT,216.45,300.87,59.938,1442024103,"201051344000576","174011321042388",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,243237.1,243237.1,1197,0,0,0,L,1122011218,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442024177,520538.00
09/11/2015 22:15,2,0.000,ALERT,216.00,300.87,59.933,1442024103,"201051344000579","174011321042388",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,250706.1,250706.1,1189,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442024179,520539.00
09/11/2015 22:30,2,0.000,ALERT,214.87,300.57,59.959,1442025003,"201051344000955","174011321042388",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,248715.7,248715.7,1190,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025005,520540.00
09/11/2015 22:30,2,0.000,ALERT,212.61,298.17,59.991,1442025003,"274151322000095","174011321042388",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,548436.8,548436.8,1190,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025007,520541.00
09/11/2015 22:30,2,0.000,ALERT,214.64,298.77,59.959,1442025003,"201051344000868","174011321042388",0.00,11.00,0,297.87,303.28,0.0,0.0,0.000,235719.3,235719.3,1197,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025009,520542.00
09/11/2015 22:30,2,0.000,ALERT,215.09,298.17,59.965,1442025003,"201051344000853","174011321042388",0.00,11.00,0,297.26,302.68,0.0,0.0,0.000,242315.4,242315.4,1193,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025010,520543.00
09/11/2015 22:30,2,0.000,ALERT,215.54,300.87,59.959,1442025003,"201051344000582","174011321042388",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,240812.9,240812.9,1194,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025012,520544.00
09/11/2015 22:30,2,0.000,ALERT,214.64,297.87,59.959,1442025003,"201051344000469","174011321042388",0.00,10.30,0,296.06,302.07,0.0,0.0,0.000,237541.4,237541.4,1191,0,0,0,L,1122011218,0,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025014,520545.00
09/11/2015 22:30,2,0.000,ALERT,214.64,298.17,59.954,1442025003,"201051344000988","174011321042388",0.00,11.30,0,294.56,302.07,0.0,0.0,0.000,236389.0,236389.0,1192,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025016,520546.00
09/11/2015 22:30,2,0.000,ALERT,214.87,298.17,59.954,1442025003,"201051344001158","174011321042388",0.00,10.70,0,296.66,302.07,0.0,0.0,0.000,241936.9,241936.9,1195,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025017,520547.00
09/11/2015 22:30,2,0.000,ALERT,215.09,299.37,59.954,1442025003,"201051344001025","174011321042388",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,246814.7,246814.7,1192,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025019,520548.00
09/11/2015 22:30,2,0.000,ALERT,214.64,298.77,59.959,1442025003,"201051344000569","174011321042388",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,249996.5,249996.5,1193,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025021,520549.00
09/11/2015 22:30,2,0.000,ALERT,212.61,296.36,59.949,1442025003,"274151322000094","174011321042388",0.00,11.00,0,293.66,297.87,0.0,0.0,0.000,421896.5,421896.5,1214,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025023,520550.00
09/11/2015 22:30,2,0.000,ALERT,214.64,298.47,59.944,1442025003,"201051344000458","174011321042388",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,245688.5,245688.5,1193,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025025,520551.00
09/11/2015 22:30,2,0.000,ALERT,212.61,295.76,59.949,1442025003,"274151322000087","174011321042388",0.00,12.00,0,293.36,298.17,0.0,0.0,0.000,495338.6,495338.6,1191,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025027,520552.00
09/11/2015 22:30,2,0.000,ALERT,212.38,296.36,59.959,1442025003,"274151322000052","174011321042388",0.00,11.70,0,293.66,299.07,0.0,0.0,0.000,528681.0,528681.0,1186,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025029,520553.00
09/11/2015 22:30,2,0.000,ALERT,215.54,300.57,59.954,1442025003,"201051344001145","174011321042388",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,250465.1,250465.1,1196,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025030,520554.00
09/11/2015 22:30,2,0.000,ALERT,215.77,300.57,59.954,1442025003,"201051344000685","174011321042388",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,249119.0,249119.0,1194,0,0,0,L,1122011218,0,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025032,520555.00
09/11/2015 22:30,2,0.000,ALERT,212.16,296.96,59.949,1442025003,"274151322000088","174011321042388",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,507786.8,507786.8,1188,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025034,520556.00
09/11/2015 22:30,2,0.000,ALERT,215.77,300.87,59.965,1442025003,"201051344000438","174011321042388",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,249102.2,249102.2,1194,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025036,520557.00
09/11/2015 22:30,2,0.000,ALERT,215.09,300.57,59.959,1442025003,"201051344001135","174011321042388",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,240754.4,240754.4,1190,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025038,520558.00
09/11/2015 22:30,2,0.000,ALERT,215.77,300.27,59.970,1442025003,"201051344000417","174011321042388",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,243884.2,243884.2,1197,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025039,520559.00
09/11/2015 22:30,2,0.000,ALERT,214.41,298.77,59.959,1442025003,"201051344000594","174011321042388",0.00,11.00,0,296.96,302.98,0.0,0.0,0.000,246420.1,246420.1,1197,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025041,520560.00
09/11/2015 22:30,2,0.000,ALERT,212.83,297.26,59.970,1442025003,"274151322000083","174011321042388",0.00,11.30,0,294.26,299.37,0.0,0.0,0.000,524315.3,524315.3,1188,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025043,520561.00
09/11/2015 22:30,2,0.000,ALERT,215.77,301.17,59.965,1442025003,"201051344000585","174011321042388",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,246105.7,246105.7,1193,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025045,520562.00
09/11/2015 22:30,2,0.000,ALERT,212.61,297.57,59.959,1442025003,"274151322000054","174011321042388",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,518997.4,518997.4,1187,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025047,520563.00
09/11/2015 22:30,2,0.000,ALERT,215.54,300.57,59.970,1442025003,"201051344001203","174011321042388",0.00,10.70,0,298.17,304.18,0.0,0.0,0.000,246667.2,246667.2,1193,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025048,520564.00
09/11/2015 22:30,2,0.000,ALERT,215.09,300.57,59.981,1442025003,"201051344000646","174011321042388",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,242561.8,242561.8,1190,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025050,520565.00
09/11/2015 22:30,2,0.000,ALERT,213.29,296.06,59.970,1442025003,"274151322000068","174011321042388",0.00,12.30,0,294.26,297.87,0.0,0.0,0.000,421343.3,421343.3,1214,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025052,520566.00
09/11/2015 22:30,2,0.000,ALERT,213.29,296.96,59.949,1442025003,"274151322000076","174011321042388",0.00,11.70,0,294.86,298.77,0.0,0.0,0.000,554831.1,554831.1,1186,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025054,520567.00
09/11/2015 22:30,2,0.000,ALERT,215.32,300.87,59.975,1442025003,"201051344000890","174011321042388",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,247419.2,247419.2,1194,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025056,520568.00
09/11/2015 22:30,2,0.000,ALERT,214.64,298.47,59.970,1442025003,"201051344000900","174011321042388",0.00,11.00,0,296.66,302.37,0.0,0.0,0.000,248774.6,248774.6,1193,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025058,520569.00
09/11/2015 22:30,2,0.000,ALERT,215.32,298.17,59.981,1442025003,"201051344000633","174011321042388",0.00,10.70,0,295.46,301.77,0.0,0.0,0.000,237214.4,237214.4,1199,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025059,520570.00
09/11/2015 22:30,2,0.000,ALERT,214.87,298.77,59.981,1442025003,"201051344000983","174011321042388",0.00,11.30,0,297.57,302.98,0.0,0.0,0.000,245714.6,245714.6,1194,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025061,520571.00
09/11/2015 22:30,2,0.000,ALERT,215.54,299.97,59.949,1442025003,"201051344000917","174011321042388",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,247777.0,247777.0,1198,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025063,520572.00
09/11/2015 22:30,2,0.000,ALERT,215.09,298.17,59.975,1442025003,"201051344000648","174011321042388",0.00,10.30,0,296.66,302.37,0.0,0.0,0.000,243049.9,243049.9,1197,0,0,0,L,1122011218,0,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025065,520573.00
09/11/2015 22:30,2,0.000,ALERT,215.54,300.57,59.981,1442025003,"201051344001093","174011321042388",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,245928.8,245928.8,1197,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025067,520574.00
09/11/2015 22:30,2,0.000,ALERT,215.32,298.17,59.981,1442025003,"201051344000645","174011321042388",0.00,11.30,0,296.96,302.37,0.0,0.0,0.000,244160.1,244160.1,1194,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025068,520575.00
09/11/2015 22:30,2,0.000,ALERT,212.61,296.96,59.959,1442025003,"274151322000085","174011321042388",0.00,11.70,0,294.86,298.47,0.0,0.0,0.000,521741.5,521741.5,1189,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025070,520576.00
09/11/2015 22:30,2,0.000,ALERT,215.77,299.97,59.991,1442025003,"201051344000651","174011321042388",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,243375.6,243375.6,1190,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025072,520577.00
09/11/2015 22:30,2,0.000,ALERT,215.09,298.17,59.981,1442025003,"201051344000867","174011321042388",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,236246.1,236246.1,1195,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025074,520578.00
09/11/2015 22:30,2,0.000,ALERT,215.54,301.17,59.986,1442025003,"201051344001230","174011321042388",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,246762.6,246762.6,1198,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025075,520579.00
09/11/2015 22:30,2,0.000,ALERT,215.32,298.77,59.949,1442025003,"201051344000576","174011321042388",0.00,11.00,0,297.26,302.68,0.0,0.0,0.000,243237.1,243237.1,1199,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025077,520580.00
09/11/2015 22:30,2,0.000,ALERT,214.87,299.07,59.986,1442025003,"201051344000579","174011321042388",0.00,11.00,0,297.57,302.98,0.0,0.0,0.000,250706.1,250706.1,1191,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025079,520581.00
09/11/2015 22:45,2,0.000,ALERT,215.09,300.27,60.002,1442025903,"201051344000955","174011321042388",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,248715.7,248715.7,1192,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025905,520582.00
09/11/2015 22:45,2,0.000,ALERT,213.51,299.07,59.959,1442025903,"274151322000095","174011321042388",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,548436.8,548436.8,1192,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025907,520583.00
09/11/2015 22:45,2,0.000,ALERT,215.32,300.27,59.970,1442025903,"201051344000868","174011321042388",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,235719.3,235719.3,1199,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025909,520584.00
09/11/2015 22:45,2,0.000,ALERT,215.77,299.37,59.938,1442025903,"201051344000853","174011321042388",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,242315.4,242315.4,1195,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025911,520585.00
09/11/2015 22:45,2,0.000,ALERT,216.00,301.17,59.970,1442025903,"201051344000582","174011321042388",0.00,10.30,0,299.37,302.68,0.0,0.0,0.000,240812.9,240812.9,1196,0,0,0,L,1122011218,0,123.81,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025912,520586.00
09/11/2015 22:45,2,0.000,ALERT,215.32,299.67,59.965,1442025903,"201051344000469","174011321042388",0.00,10.30,0,295.46,300.87,0.0,0.0,0.000,237541.4,237541.4,1193,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025914,520587.00
09/11/2015 22:45,2,0.000,ALERT,215.09,299.37,59.986,1442025903,"201051344000988","174011321042388",0.00,11.00,0,293.66,300.87,0.0,0.0,0.000,236389.0,236389.0,1194,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025916,520588.00
09/11/2015 22:45,2,0.000,ALERT,215.32,299.37,59.970,1442025903,"201051344001158","174011321042388",0.00,10.30,0,295.76,300.87,0.0,0.0,0.000,241936.9,241936.9,1197,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025918,520589.00
09/11/2015 22:45,2,0.000,ALERT,215.32,299.67,59.965,1442025903,"201051344001025","174011321042388",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,246814.7,246814.7,1194,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025920,520590.00
09/11/2015 22:45,2,0.000,ALERT,215.32,299.97,59.981,1442025903,"201051344000569","174011321042388",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,249996.5,249996.5,1195,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025921,520591.00
09/11/2015 22:45,2,0.000,ALERT,213.29,296.96,59.949,1442025903,"274151322000094","174011321042388",0.00,11.00,0,294.56,298.77,0.0,0.0,0.000,421896.5,421896.5,1216,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025923,520592.00
09/11/2015 22:45,2,0.000,ALERT,215.09,299.67,59.975,1442025903,"201051344000458","174011321042388",0.00,11.70,0,296.06,301.77,0.0,0.0,0.000,245688.5,245688.5,1195,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025925,520593.00
09/11/2015 22:45,2,0.000,ALERT,213.29,296.66,59.959,1442025903,"274151322000087","174011321042388",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,495338.6,495338.6,1193,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025927,520594.00
09/11/2015 22:45,2,0.000,ALERT,213.29,298.47,59.975,1442025903,"274151322000052","174011321042388",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,528681.0,528681.0,1188,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025928,520595.00
09/11/2015 22:45,2,0.000,ALERT,215.77,300.57,59.975,1442025903,"201051344001145","174011321042388",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,250465.1,250465.1,1198,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025930,520596.00
09/11/2015 22:45,2,0.000,ALERT,215.77,300.27,59.970,1442025903,"201051344000685","174011321042388",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,249119.0,249119.0,1196,0,0,0,L,1122011218,0,124.49,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025932,520597.00
09/11/2015 22:45,2,0.000,ALERT,213.06,297.26,59.965,1442025903,"274151322000088","174011321042388",0.00,11.70,0,295.76,299.37,0.0,0.0,0.000,507786.8,507786.8,1190,0,0,0,L,1151911521,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025934,520598.00
09/11/2015 22:45,2,0.000,ALERT,215.54,300.27,59.970,1442025903,"201051344000438","174011321042388",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,249102.2,249102.2,1196,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025936,520599.00
09/11/2015 22:45,2,0.000,ALERT,215.09,300.27,59.970,1442025903,"201051344001135","174011321042388",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,240754.4,240754.4,1192,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025938,520600.00
09/11/2015 22:45,2,0.000,ALERT,215.77,299.67,59.965,1442025903,"201051344000417","174011321042388",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,243884.2,243884.2,1199,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025939,520601.00
09/11/2015 22:45,2,0.000,ALERT,215.09,300.57,59.954,1442025903,"201051344000594","174011321042388",0.00,10.70,0,295.76,301.47,0.0,0.0,0.000,246420.1,246420.1,1199,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025941,520602.00
09/11/2015 22:45,2,0.000,ALERT,213.29,298.47,59.970,1442025903,"274151322000083","174011321042388",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,524315.3,524315.3,1190,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025943,520603.00
09/11/2015 22:45,2,0.000,ALERT,215.54,300.57,59.970,1442025903,"201051344000585","174011321042388",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,246105.7,246105.7,1195,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025945,520604.00
09/11/2015 22:45,2,0.000,ALERT,213.51,298.47,59.970,1442025903,"274151322000054","174011321042388",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,518997.4,518997.4,1189,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025947,520605.00
09/11/2015 22:45,2,0.000,ALERT,215.32,299.97,59.965,1442025903,"201051344001203","174011321042388",0.00,10.70,0,298.47,303.88,0.0,0.0,0.000,246667.2,246667.2,1195,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025948,520606.00
09/11/2015 22:45,2,0.000,ALERT,214.87,299.97,59.965,1442025903,"201051344000646","174011321042388",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,242561.8,242561.8,1192,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025950,520607.00
09/11/2015 22:45,2,0.000,ALERT,213.96,296.36,59.965,1442025903,"274151322000068","174011321042388",0.00,12.00,0,295.16,298.47,0.0,0.0,0.000,421343.3,421343.3,1216,0,0,0,L,1151911521,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025952,520608.00
09/11/2015 22:45,2,0.000,ALERT,213.96,297.26,59.959,1442025903,"274151322000076","174011321042388",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,554831.1,554831.1,1188,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025954,520609.00
09/11/2015 22:45,2,0.000,ALERT,215.09,300.57,59.954,1442025903,"201051344000890","174011321042388",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,247419.2,247419.2,1196,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025955,520610.00
09/11/2015 22:45,2,0.000,ALERT,215.32,299.97,59.959,1442025903,"201051344000900","174011321042388",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,248774.6,248774.6,1195,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025957,520611.00
09/11/2015 22:45,2,0.000,ALERT,216.00,299.67,59.981,1442025903,"201051344000633","174011321042388",0.00,10.30,0,294.86,300.57,0.0,0.0,0.000,237214.4,237214.4,1201,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025959,520612.00
09/11/2015 22:45,2,0.000,ALERT,215.54,300.27,59.965,1442025903,"201051344000983","174011321042388",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,245714.6,245714.6,1196,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025961,520613.00
09/11/2015 22:45,2,0.000,ALERT,215.54,299.67,59.986,1442025903,"201051344000917","174011321042388",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,247777.0,247777.0,1200,0,0,0,L,1122011218,0,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025963,520614.00
09/11/2015 22:45,2,0.000,ALERT,215.77,299.67,59.965,1442025903,"201051344000648","174011321042388",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,243049.9,243049.9,1199,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025964,520615.00
09/11/2015 22:45,2,0.000,ALERT,215.32,299.97,59.954,1442025903,"201051344001093","174011321042388",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,245928.8,245928.8,1199,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025966,520616.00
09/11/2015 22:45,2,0.000,ALERT,216.00,299.97,59.965,1442025903,"201051344000645","174011321042388",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,244160.1,244160.1,1196,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025968,520617.00
09/11/2015 22:45,2,0.000,ALERT,213.74,297.26,59.944,1442025903,"274151322000085","174011321042388",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,521741.5,521741.5,1191,0,0,0,L,1151911521,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025970,520618.00
09/11/2015 22:45,2,0.000,ALERT,215.54,299.67,59.970,1442025903,"201051344000651","174011321042388",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,243375.6,243375.6,1192,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025972,520619.00
09/11/2015 22:45,2,0.000,ALERT,215.77,299.97,59.991,1442025903,"201051344000867","174011321042388",0.00,11.30,0,296.06,301.47,0.0,0.0,0.000,236246.1,236246.1,1197,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442025973,520620.00
09/11/2015 22:45,2,0.000,ALERT,215.32,300.57,59.954,1442025903,"201051344001230","174011321042388",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,246762.6,246762.6,1200,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025975,520621.00
09/11/2015 22:45,2,0.000,ALERT,216.22,300.87,59.965,1442025903,"201051344000576","174011321042388",0.00,10.70,0,296.36,301.47,0.0,0.0,0.000,243237.1,243237.1,1201,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025977,520622.00
09/11/2015 22:45,2,0.000,ALERT,215.54,300.57,59.933,1442025903,"201051344000579","174011321042388",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,250706.1,250706.1,1193,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442025979,520623.00
09/11/2015 23:00,2,0.000,ALERT,215.09,300.27,59.975,1442026804,"201051344000955","174011321042388",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,248715.7,248715.7,1194,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026806,520624.00
09/11/2015 23:00,2,0.000,ALERT,212.61,297.26,59.981,1442026804,"274151322000095","174011321042388",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,548436.8,548436.8,1194,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026807,520625.00
09/11/2015 23:00,2,0.000,ALERT,215.32,300.27,59.986,1442026804,"201051344000868","174011321042388",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,235719.3,235719.3,1201,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026809,520626.00
09/11/2015 23:00,2,0.000,ALERT,216.00,299.67,59.986,1442026804,"201051344000853","174011321042388",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,242315.4,242315.4,1197,0,0,0,L,1122011218,0,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026811,520627.00
09/11/2015 23:00,2,0.000,ALERT,215.77,301.17,59.981,1442026804,"201051344000582","174011321042388",0.00,10.30,0,299.37,302.68,0.0,0.0,0.000,240812.9,240812.9,1198,0,0,0,L,1122011218,0,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026813,520628.00
09/11/2015 23:00,2,0.000,ALERT,215.32,299.37,59.981,1442026804,"201051344000469","174011321042388",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,237541.4,237541.4,1195,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026815,520629.00
09/11/2015 23:00,2,0.000,ALERT,215.32,299.37,59.986,1442026804,"201051344000988","174011321042388",0.00,11.00,0,295.16,301.17,0.0,0.0,0.000,236389.0,236389.0,1196,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442026816,520630.00
09/11/2015 23:00,2,0.000,ALERT,215.54,299.37,59.970,1442026804,"201051344001158","174011321042388",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,241936.9,241936.9,1199,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442026818,520631.00
09/11/2015 23:00,2,0.000,ALERT,215.32,299.67,59.981,1442026804,"201051344001025","174011321042388",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,246814.7,246814.7,1196,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026820,520632.00
09/11/2015 23:00,2,0.000,ALERT,215.54,299.97,59.986,1442026804,"201051344000569","174011321042388",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,249996.5,249996.5,1197,0,0,0,L,1122011218,0,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026822,520633.00
09/11/2015 23:00,2,0.000,ALERT,212.16,295.16,59.981,1442026804,"274151322000094","174011321042388",0.00,10.70,0,294.26,298.47,0.0,0.0,0.000,421896.5,421896.5,1218,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026824,520634.00
09/11/2015 23:00,2,0.000,ALERT,215.32,299.37,60.012,1442026804,"201051344000458","174011321042388",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,245688.5,245688.5,1197,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026825,520635.00
09/11/2015 23:00,2,0.000,ALERT,212.16,294.86,59.991,1442026804,"274151322000087","174011321042388",0.00,11.70,0,293.96,298.47,0.0,0.0,0.000,495338.6,495338.6,1195,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026827,520636.00
09/11/2015 23:00,2,0.000,ALERT,211.93,296.66,59.975,1442026804,"274151322000052","174011321042388",0.00,11.00,0,294.56,299.67,0.0,0.0,0.000,528681.0,528681.0,1190,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026829,520637.00
09/11/2015 23:00,2,0.000,ALERT,215.54,300.87,59.986,1442026804,"201051344001145","174011321042388",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,250465.1,250465.1,1200,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026831,520638.00
09/11/2015 23:00,2,0.000,ALERT,215.77,300.57,59.981,1442026804,"201051344000685","174011321042388",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,249119.0,249119.0,1198,0,0,0,L,1122011218,0,124.49,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026832,520639.00
09/11/2015 23:00,2,0.000,ALERT,211.70,296.06,59.986,1442026804,"274151322000088","174011321042388",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,507786.8,507786.8,1192,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026834,520640.00
09/11/2015 23:00,2,0.000,ALERT,215.32,300.27,59.975,1442026804,"201051344000438","174011321042388",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,249102.2,249102.2,1198,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026836,520641.00
09/11/2015 23:00,2,0.000,ALERT,215.09,300.57,60.028,1442026804,"201051344001135","174011321042388",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,240754.4,240754.4,1194,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026838,520642.00
09/11/2015 23:00,2,0.000,ALERT,215.54,299.67,59.944,1442026804,"201051344000417","174011321042388",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,243884.2,243884.2,1201,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026840,520643.00
09/11/2015 23:00,2,0.000,ALERT,215.09,300.27,60.012,1442026804,"201051344000594","174011321042388",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,246420.1,246420.1,1201,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026842,520644.00
09/11/2015 23:00,2,0.000,ALERT,212.38,296.36,60.028,1442026804,"274151322000083","174011321042388",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,524315.3,524315.3,1192,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026844,520645.00
09/11/2015 23:00,2,0.000,ALERT,215.54,300.57,59.991,1442026804,"201051344000585","174011321042388",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,246105.7,246105.7,1197,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026845,520646.00
09/11/2015 23:00,2,0.000,ALERT,212.16,296.36,59.986,1442026804,"274151322000054","174011321042388",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,518997.4,518997.4,1191,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026847,520647.00
09/11/2015 23:00,2,0.000,ALERT,215.32,300.27,60.012,1442026804,"201051344001203","174011321042388",0.00,10.30,0,298.17,303.58,0.0,0.0,0.000,246667.2,246667.2,1197,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442026849,520648.00
09/11/2015 23:00,2,0.000,ALERT,215.09,300.27,60.012,1442026804,"201051344000646","174011321042388",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,242561.8,242561.8,1194,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026851,520649.00
09/11/2015 23:00,2,0.000,ALERT,212.83,295.16,59.959,1442026804,"274151322000068","174011321042388",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,421343.3,421343.3,1218,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026852,520650.00
