ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2015 23:00,2,0.000,ALERT,213.06,296.36,59.996,1442026804,"274151322000076","174011321042388",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,554831.1,554831.1,1190,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026854,520651.00
09/11/2015 23:00,2,0.000,ALERT,215.32,301.17,59.954,1442026804,"201051344000890","174011321042388",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,247419.2,247419.2,1198,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442026856,520652.00
09/11/2015 23:00,2,0.000,ALERT,215.32,299.67,59.991,1442026804,"201051344000900","174011321042388",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,248774.6,248774.6,1197,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026858,520653.00
09/11/2015 23:00,2,0.000,ALERT,216.00,299.37,59.996,1442026804,"201051344000633","174011321042388",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,237214.4,237214.4,1203,0,0,0,L,1122011218,0,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026860,520654.00
09/11/2015 23:00,2,0.000,ALERT,215.32,299.97,60.002,1442026804,"201051344000983","174011321042388",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,245714.6,245714.6,1198,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442026862,520655.00
09/11/2015 23:00,2,0.000,ALERT,215.54,299.97,60.002,1442026804,"201051344000917","174011321042388",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,247777.0,247777.0,1202,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026863,520656.00
09/11/2015 23:00,2,0.000,ALERT,215.77,299.67,59.996,1442026804,"201051344000648","174011321042388",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,243049.9,243049.9,1201,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026865,520657.00
09/11/2015 23:00,2,0.000,ALERT,215.32,300.27,59.996,1442026804,"201051344001093","174011321042388",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,245928.8,245928.8,1201,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026867,520658.00
09/11/2015 23:00,2,0.000,ALERT,216.00,299.97,60.012,1442026804,"201051344000645","174011321042388",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,244160.1,244160.1,1198,0,0,0,L,1122011218,0,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442026869,520659.00
09/11/2015 23:00,2,0.000,ALERT,212.38,295.76,59.970,1442026804,"274151322000085","174011321042388",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,521741.5,521741.5,1193,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026871,520660.00
09/11/2015 23:00,2,0.000,ALERT,215.54,299.97,59.986,1442026804,"201051344000651","174011321042388",0.00,9.70,0,297.87,301.17,0.0,0.0,0.000,243375.6,243375.6,1194,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026872,520661.00
09/11/2015 23:00,2,0.000,ALERT,215.77,299.67,59.996,1442026804,"201051344000867","174011321042388",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,236246.1,236246.1,1199,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026874,520662.00
09/11/2015 23:00,2,0.000,ALERT,215.32,300.87,60.007,1442026804,"201051344001230","174011321042388",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,246762.6,246762.6,1202,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026876,520663.00
09/11/2015 23:00,2,0.000,ALERT,215.77,300.27,60.007,1442026804,"201051344000576","174011321042388",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,243237.1,243237.1,1203,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442026878,520664.00
09/11/2015 23:00,2,0.000,ALERT,215.32,300.57,60.007,1442026804,"201051344000579","174011321042388",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,250706.1,250706.1,1195,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442026880,520665.00
09/11/2015 23:15,2,0.000,ALERT,214.64,299.97,59.991,1442027703,"201051344000955","174011321042388",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,248715.7,248715.7,1196,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027705,520666.00
09/11/2015 23:15,2,0.000,ALERT,211.70,296.66,59.933,1442027703,"274151322000095","174011321042388",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,548436.8,548436.8,1196,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442027707,520667.00
09/11/2015 23:15,2,0.000,ALERT,214.64,299.07,59.933,1442027703,"201051344000868","174011321042388",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,235719.3,235719.3,1203,0,0,0,L,1122011218,0,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027709,520668.00
09/11/2015 23:15,2,0.000,ALERT,215.09,298.17,59.944,1442027703,"201051344000853","174011321042388",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,242315.4,242315.4,1199,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027711,520669.00
09/11/2015 23:15,2,0.000,ALERT,215.77,301.17,59.975,1442027703,"201051344000582","174011321042388",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,240812.9,240812.9,1200,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442027713,520670.00
09/11/2015 23:15,2,0.000,ALERT,214.64,298.17,59.922,1442027703,"201051344000469","174011321042388",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,237541.4,237541.4,1197,0,0,0,L,1122011218,0,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027715,520671.00
09/11/2015 23:15,2,0.000,ALERT,214.41,298.17,59.938,1442027703,"201051344000988","174011321042388",0.00,11.00,0,294.56,301.17,0.0,0.0,0.000,236389.0,236389.0,1198,0,0,0,L,1122011218,0,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027716,520672.00
09/11/2015 23:15,2,0.000,ALERT,214.64,298.17,59.938,1442027703,"201051344001158","174011321042388",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,241936.9,241936.9,1201,0,0,0,L,1122011218,0,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027718,520673.00
09/11/2015 23:15,2,0.000,ALERT,215.09,299.67,59.944,1442027703,"201051344001025","174011321042388",0.00,10.00,0,297.26,302.68,0.0,0.0,0.000,246814.7,246814.7,1198,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027720,520674.00
09/11/2015 23:15,2,0.000,ALERT,214.64,299.07,59.938,1442027703,"201051344000569","174011321042388",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,249996.5,249996.5,1199,0,0,0,L,1122011218,0,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027722,520675.00
09/11/2015 23:15,2,0.000,ALERT,211.70,295.46,59.949,1442027703,"274151322000094","174011321042388",0.00,10.70,0,293.36,296.96,0.0,0.0,0.000,421896.5,421896.5,1220,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027724,520676.00
09/11/2015 23:15,2,0.000,ALERT,214.41,298.17,59.944,1442027703,"201051344000458","174011321042388",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,245688.5,245688.5,1199,0,0,0,L,1122011218,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027725,520677.00
09/11/2015 23:15,2,0.000,ALERT,211.93,295.16,59.944,1442027703,"274151322000087","174011321042388",0.00,11.70,0,293.06,296.96,0.0,0.0,0.000,495338.6,495338.6,1197,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442027727,520678.00
09/11/2015 23:15,2,0.000,ALERT,211.70,296.36,59.959,1442027703,"274151322000052","174011321042388",0.00,11.00,0,293.66,297.87,0.0,0.0,0.000,528681.0,528681.0,1192,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027729,520679.00
09/11/2015 23:15,2,0.000,ALERT,215.54,300.57,59.944,1442027703,"201051344001145","174011321042388",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,250465.1,250465.1,1202,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027731,520680.00
09/11/2015 23:15,2,0.000,ALERT,215.32,299.97,59.949,1442027703,"201051344000685","174011321042388",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,249119.0,249119.0,1200,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027733,520681.00
09/11/2015 23:15,2,0.000,ALERT,211.25,295.76,59.933,1442027703,"274151322000088","174011321042388",0.00,11.30,0,293.66,297.57,0.0,0.0,0.000,507786.8,507786.8,1194,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027734,520682.00
09/11/2015 23:15,2,0.000,ALERT,215.09,299.97,59.949,1442027703,"201051344000438","174011321042388",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,249102.2,249102.2,1200,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027736,520683.00
09/11/2015 23:15,2,0.000,ALERT,214.87,300.27,59.901,1442027703,"201051344001135","174011321042388",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,240754.4,240754.4,1196,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442027738,520684.00
09/11/2015 23:15,2,0.000,ALERT,215.09,299.37,59.922,1442027703,"201051344000417","174011321042388",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,243884.2,243884.2,1203,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442027740,520685.00
09/11/2015 23:15,2,0.000,ALERT,214.19,299.07,59.933,1442027703,"201051344000594","174011321042388",0.00,10.70,0,296.66,301.77,0.0,0.0,0.000,246420.1,246420.1,1203,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027742,520686.00
09/11/2015 23:15,2,0.000,ALERT,211.70,296.36,59.928,1442027703,"274151322000083","174011321042388",0.00,11.00,0,293.96,298.17,0.0,0.0,0.000,524315.3,524315.3,1194,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027743,520687.00
09/11/2015 23:15,2,0.000,ALERT,215.32,300.27,59.954,1442027703,"201051344000585","174011321042388",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,246105.7,246105.7,1199,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027745,520688.00
09/11/2015 23:15,2,0.000,ALERT,211.70,296.06,59.949,1442027703,"274151322000054","174011321042388",0.00,11.70,0,293.66,297.87,0.0,0.0,0.000,518997.4,518997.4,1193,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027747,520689.00
09/11/2015 23:15,2,0.000,ALERT,215.09,299.67,59.944,1442027703,"201051344001203","174011321042388",0.00,10.30,0,297.87,303.58,0.0,0.0,0.000,246667.2,246667.2,1199,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442027749,520690.00
09/11/2015 23:15,2,0.000,ALERT,214.64,299.67,59.944,1442027703,"201051344000646","174011321042388",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,242561.8,242561.8,1196,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442027751,520691.00
09/11/2015 23:15,2,0.000,ALERT,212.61,295.46,59.944,1442027703,"274151322000068","174011321042388",0.00,11.70,0,293.36,296.66,0.0,0.0,0.000,421343.3,421343.3,1220,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027752,520692.00
09/11/2015 23:15,2,0.000,ALERT,212.38,295.76,59.938,1442027703,"274151322000076","174011321042388",0.00,11.00,0,293.66,297.87,0.0,0.0,0.000,554831.1,554831.1,1192,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027754,520693.00
09/11/2015 23:15,2,0.000,ALERT,214.87,300.27,59.949,1442027703,"201051344000890","174011321042388",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,247419.2,247419.2,1200,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027756,520694.00
09/11/2015 23:15,2,0.000,ALERT,214.41,298.47,59.965,1442027703,"201051344000900","174011321042388",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,248774.6,248774.6,1199,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027758,520695.00
09/11/2015 23:15,2,0.000,ALERT,215.09,298.17,59.949,1442027703,"201051344000633","174011321042388",0.00,10.30,0,295.16,300.87,0.0,0.0,0.000,237214.4,237214.4,1205,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027760,520696.00
09/11/2015 23:15,2,0.000,ALERT,214.64,298.47,59.949,1442027703,"201051344000983","174011321042388",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,245714.6,245714.6,1200,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442027761,520697.00
09/11/2015 23:15,2,0.000,ALERT,215.09,299.37,59.986,1442027703,"201051344000917","174011321042388",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,247777.0,247777.0,1204,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027763,520698.00
09/11/2015 23:15,2,0.000,ALERT,214.87,297.87,59.954,1442027703,"201051344000648","174011321042388",0.00,10.30,0,296.36,301.77,0.0,0.0,0.000,243049.9,243049.9,1203,0,0,0,L,1122011218,0,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442027765,520699.00
09/11/2015 23:15,2,0.000,ALERT,214.87,299.97,59.991,1442027703,"201051344001093","174011321042388",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,245928.8,245928.8,1203,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027767,520700.00
09/11/2015 23:15,2,0.000,ALERT,215.09,298.47,59.959,1442027703,"201051344000645","174011321042388",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,244160.1,244160.1,1200,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027768,520701.00
09/11/2015 23:15,2,0.000,ALERT,211.93,296.06,59.944,1442027703,"274151322000085","174011321042388",0.00,11.00,0,293.96,297.57,0.0,0.0,0.000,521741.5,521741.5,1195,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027771,520702.00
09/11/2015 23:15,2,0.000,ALERT,215.09,299.07,59.954,1442027703,"201051344000651","174011321042388",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,243375.6,243375.6,1196,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027773,520703.00
09/11/2015 23:15,2,0.000,ALERT,214.87,298.47,59.954,1442027703,"201051344000867","174011321042388",0.00,11.30,0,296.66,301.77,0.0,0.0,0.000,236246.1,236246.1,1201,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027774,520704.00
09/11/2015 23:15,2,0.000,ALERT,215.09,300.27,59.954,1442027703,"201051344001230","174011321042388",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,246762.6,246762.6,1204,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027776,520705.00
09/11/2015 23:15,2,0.000,ALERT,215.09,299.07,59.954,1442027703,"201051344000576","174011321042388",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,243237.1,243237.1,1205,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442027778,520706.00
09/11/2015 23:15,2,0.000,ALERT,214.41,298.77,59.944,1442027703,"201051344000579","174011321042388",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,250706.1,250706.1,1197,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442027780,520707.00
09/11/2015 23:30,2,0.000,ALERT,212.83,298.17,59.996,1442028604,"201051344000955","174011321042388",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,248715.7,248715.7,1198,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028606,520708.00
09/11/2015 23:30,2,0.000,ALERT,211.93,294.86,60.002,1442028604,"274151322000095","174011321042388",0.00,10.30,0,293.66,298.77,0.0,0.0,0.000,548436.8,548436.8,1198,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442028607,520709.00
09/11/2015 23:30,2,0.000,ALERT,214.19,299.97,59.996,1442028604,"201051344000868","174011321042388",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,235719.3,235719.3,1205,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028609,520710.00
09/11/2015 23:30,2,0.000,ALERT,215.09,299.37,60.002,1442028604,"201051344000853","174011321042388",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,242315.4,242315.4,1201,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028611,520711.00
09/11/2015 23:30,2,0.000,ALERT,213.74,299.07,59.965,1442028604,"201051344000582","174011321042388",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,240812.9,240812.9,1202,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028613,520712.00
09/11/2015 23:30,2,0.000,ALERT,214.64,299.37,60.002,1442028604,"201051344000469","174011321042388",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,237541.4,237541.4,1199,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028615,520713.00
09/11/2015 23:30,2,0.000,ALERT,214.41,299.37,60.002,1442028604,"201051344000988","174011321042388",0.00,11.30,0,293.96,300.27,0.0,0.0,0.000,236389.0,236389.0,1200,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028616,520714.00
09/11/2015 23:30,2,0.000,ALERT,214.41,299.37,60.012,1442028604,"201051344001158","174011321042388",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,241936.9,241936.9,1203,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028618,520715.00
09/11/2015 23:30,2,0.000,ALERT,213.06,297.87,60.007,1442028604,"201051344001025","174011321042388",0.00,10.30,0,296.36,302.37,0.0,0.0,0.000,246814.7,246814.7,1200,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028620,520716.00
09/11/2015 23:30,2,0.000,ALERT,214.64,300.27,60.007,1442028604,"201051344000569","174011321042388",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,249996.5,249996.5,1201,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028622,520717.00
09/11/2015 23:30,2,0.000,ALERT,212.16,293.36,60.002,1442028604,"274151322000094","174011321042388",0.00,10.70,0,292.16,296.96,0.0,0.0,0.000,421896.5,421896.5,1222,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028623,520718.00
09/11/2015 23:30,2,0.000,ALERT,214.41,299.67,60.012,1442028604,"201051344000458","174011321042388",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,245688.5,245688.5,1201,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028625,520719.00
09/11/2015 23:30,2,0.000,ALERT,212.16,293.36,60.002,1442028604,"274151322000087","174011321042388",0.00,11.70,0,291.85,296.96,0.0,0.0,0.000,495338.6,495338.6,1199,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028627,520720.00
09/11/2015 23:30,2,0.000,ALERT,211.93,294.56,59.991,1442028604,"274151322000052","174011321042388",0.00,11.00,0,292.46,298.17,0.0,0.0,0.000,528681.0,528681.0,1194,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028629,520721.00
09/11/2015 23:30,2,0.000,ALERT,213.51,298.77,59.996,1442028604,"201051344001145","174011321042388",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,250465.1,250465.1,1204,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442028631,520722.00
09/11/2015 23:30,2,0.000,ALERT,213.74,298.47,60.002,1442028604,"201051344000685","174011321042388",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,249119.0,249119.0,1202,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028633,520723.00
09/11/2015 23:30,2,0.000,ALERT,211.93,293.66,59.996,1442028604,"274151322000088","174011321042388",0.00,11.30,0,292.46,297.57,0.0,0.0,0.000,507786.8,507786.8,1196,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028634,520724.00
09/11/2015 23:30,2,0.000,ALERT,213.29,298.47,60.012,1442028604,"201051344000438","174011321042388",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,249102.2,249102.2,1202,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028636,520725.00
09/11/2015 23:30,2,0.000,ALERT,212.83,298.47,59.991,1442028604,"201051344001135","174011321042388",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,240754.4,240754.4,1198,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028638,520726.00
09/11/2015 23:30,2,0.000,ALERT,213.29,297.87,60.002,1442028604,"201051344000417","174011321042388",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,243884.2,243884.2,1205,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028640,520727.00
09/11/2015 23:30,2,0.000,ALERT,214.19,299.97,60.002,1442028604,"201051344000594","174011321042388",0.00,10.70,0,296.36,301.17,0.0,0.0,0.000,246420.1,246420.1,1205,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028642,520728.00
09/11/2015 23:30,2,0.000,ALERT,212.16,294.26,59.996,1442028604,"274151322000083","174011321042388",0.00,10.70,0,292.76,298.17,0.0,0.0,0.000,524315.3,524315.3,1196,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442028644,520729.00
09/11/2015 23:30,2,0.000,ALERT,213.29,298.77,59.996,1442028604,"201051344000585","174011321042388",0.00,11.00,0,296.66,301.77,0.0,0.0,0.000,246105.7,246105.7,1201,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028646,520730.00
09/11/2015 23:30,2,0.000,ALERT,212.16,294.86,60.018,1442028604,"274151322000054","174011321042388",0.00,11.70,0,292.76,298.17,0.0,0.0,0.000,518997.4,518997.4,1195,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028647,520731.00
09/11/2015 23:30,2,0.000,ALERT,213.29,298.17,59.996,1442028604,"201051344001203","174011321042388",0.00,10.30,0,296.96,303.28,0.0,0.0,0.000,246667.2,246667.2,1201,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028649,520732.00
09/11/2015 23:30,2,0.000,ALERT,212.83,298.47,60.034,1442028604,"201051344000646","174011321042388",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,242561.8,242561.8,1198,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442028651,520733.00
09/11/2015 23:30,2,0.000,ALERT,213.06,293.36,59.996,1442028604,"274151322000068","174011321042388",0.00,11.70,0,291.85,296.96,0.0,0.0,0.000,421343.3,421343.3,1222,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028653,520734.00
09/11/2015 23:30,2,0.000,ALERT,213.06,293.96,60.034,1442028604,"274151322000076","174011321042388",0.00,11.00,0,292.76,298.17,0.0,0.0,0.000,554831.1,554831.1,1194,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028654,520735.00
09/11/2015 23:30,2,0.000,ALERT,213.06,298.77,60.007,1442028604,"201051344000890","174011321042388",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,247419.2,247419.2,1202,0,0,0,L,1122011218,0,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028656,520736.00
09/11/2015 23:30,2,0.000,ALERT,214.41,299.67,60.002,1442028604,"201051344000900","174011321042388",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,248774.6,248774.6,1201,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028658,520737.00
09/11/2015 23:30,2,0.000,ALERT,215.32,299.07,59.996,1442028604,"201051344000633","174011321042388",0.00,10.30,0,294.86,300.27,0.0,0.0,0.000,237214.4,237214.4,1207,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028660,520738.00
09/11/2015 23:30,2,0.000,ALERT,214.64,299.67,60.012,1442028604,"201051344000983","174011321042388",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,245714.6,245714.6,1202,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028662,520739.00
09/11/2015 23:30,2,0.000,ALERT,213.29,298.17,60.007,1442028604,"201051344000917","174011321042388",0.00,11.70,0,295.76,300.87,0.0,0.0,0.000,247777.0,247777.0,1206,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028664,520740.00
09/11/2015 23:30,2,0.000,ALERT,214.87,299.07,60.007,1442028604,"201051344000648","174011321042388",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,243049.9,243049.9,1205,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442028665,520741.00
09/11/2015 23:30,2,0.000,ALERT,213.29,298.47,60.007,1442028604,"201051344001093","174011321042388",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,245928.8,245928.8,1205,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442028667,520742.00
09/11/2015 23:30,2,0.000,ALERT,215.09,299.37,60.007,1442028604,"201051344000645","174011321042388",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,244160.1,244160.1,1202,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028669,520743.00
09/11/2015 23:30,2,0.000,ALERT,212.38,293.96,60.007,1442028604,"274151322000085","174011321042388",0.00,11.00,0,292.76,297.87,0.0,0.0,0.000,521741.5,521741.5,1197,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028671,520744.00
09/11/2015 23:30,2,0.000,ALERT,213.29,297.87,60.007,1442028604,"201051344000651","174011321042388",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,243375.6,243375.6,1198,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028673,520745.00
09/11/2015 23:30,2,0.000,ALERT,214.87,299.37,59.996,1442028604,"201051344000867","174011321042388",0.00,11.30,0,296.06,301.17,0.0,0.0,0.000,236246.1,236246.1,1203,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028674,520746.00
09/11/2015 23:30,2,0.000,ALERT,213.29,299.07,60.007,1442028604,"201051344001230","174011321042388",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,246762.6,246762.6,1206,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028676,520747.00
09/11/2015 23:30,2,0.000,ALERT,215.09,299.97,60.007,1442028604,"201051344000576","174011321042388",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,243237.1,243237.1,1207,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028678,520748.00
09/11/2015 23:30,2,0.000,ALERT,214.64,299.97,60.018,1442028604,"201051344000579","174011321042388",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,250706.1,250706.1,1199,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442028680,520749.00
09/11/2015 23:45,2,0.000,ALERT,213.51,298.77,59.975,1442029503,"201051344000955","174011321042388",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,248715.7,248715.7,1200,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029505,520750.00
09/11/2015 23:45,2,0.000,ALERT,212.61,296.96,59.975,1442029503,"274151322000095","174011321042388",0.00,10.30,0,293.96,298.17,0.0,0.0,0.000,548436.8,548436.8,1200,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442029507,520751.00
09/11/2015 23:45,2,0.000,ALERT,215.32,301.17,59.975,1442029503,"201051344000868","174011321042388",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,235719.3,235719.3,1207,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029509,520752.00
09/11/2015 23:45,2,0.000,ALERT,215.77,300.27,59.986,1442029503,"201051344000853","174011321042388",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,242315.4,242315.4,1203,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029510,520753.00
09/11/2015 23:45,2,0.000,ALERT,214.19,299.07,59.981,1442029503,"201051344000582","174011321042388",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,240812.9,240812.9,1204,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029512,520754.00
09/11/2015 23:45,2,0.000,ALERT,215.32,300.27,59.944,1442029503,"201051344000469","174011321042388",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,237541.4,237541.4,1201,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029514,520755.00
09/11/2015 23:45,2,0.000,ALERT,215.09,300.27,59.996,1442029503,"201051344000988","174011321042388",0.00,11.00,0,295.16,301.47,0.0,0.0,0.000,236389.0,236389.0,1202,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029516,520756.00
09/11/2015 23:45,2,0.000,ALERT,215.32,300.27,59.981,1442029503,"201051344001158","174011321042388",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,241936.9,241936.9,1205,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442029518,520757.00
09/11/2015 23:45,2,0.000,ALERT,213.51,297.57,59.975,1442029503,"201051344001025","174011321042388",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,246814.7,246814.7,1202,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029519,520758.00
09/11/2015 23:45,2,0.000,ALERT,215.09,300.87,59.981,1442029503,"201051344000569","174011321042388",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,249996.5,249996.5,1203,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029521,520759.00
09/11/2015 23:45,2,0.000,ALERT,212.38,295.46,59.933,1442029503,"274151322000094","174011321042388",0.00,10.70,0,292.46,296.66,0.0,0.0,0.000,421896.5,421896.5,1224,0,0,0,L,1151911521,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029523,520760.00
09/11/2015 23:45,2,0.000,ALERT,215.09,300.27,59.970,1442029503,"201051344000458","174011321042388",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,245688.5,245688.5,1203,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029525,520761.00
09/11/2015 23:45,2,0.000,ALERT,212.61,294.86,59.965,1442029503,"274151322000087","174011321042388",0.00,11.70,0,291.85,296.36,0.0,0.0,0.000,495338.6,495338.6,1201,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029527,520762.00
09/11/2015 23:45,2,0.000,ALERT,212.38,295.76,59.959,1442029503,"274151322000052","174011321042388",0.00,11.00,0,292.46,297.57,0.0,0.0,0.000,528681.0,528681.0,1196,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029528,520763.00
09/11/2015 23:45,2,0.000,ALERT,213.96,298.47,59.970,1442029503,"201051344001145","174011321042388",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,250465.1,250465.1,1206,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442029530,520764.00
09/11/2015 23:45,2,0.000,ALERT,213.96,298.47,59.975,1442029503,"201051344000685","174011321042388",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,249119.0,249119.0,1204,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029532,520765.00
09/11/2015 23:45,2,0.000,ALERT,212.38,295.76,59.970,1442029503,"274151322000088","174011321042388",0.00,11.30,0,292.46,296.96,0.0,0.0,0.000,507786.8,507786.8,1198,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029534,520766.00
09/11/2015 23:45,2,0.000,ALERT,213.74,298.17,59.975,1442029503,"201051344000438","174011321042388",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,249102.2,249102.2,1204,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029536,520767.00
09/11/2015 23:45,2,0.000,ALERT,213.29,298.17,59.996,1442029503,"201051344001135","174011321042388",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,240754.4,240754.4,1200,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029537,520768.00
09/11/2015 23:45,2,0.000,ALERT,213.74,297.57,59.981,1442029503,"201051344000417","174011321042388",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,243884.2,243884.2,1207,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029539,520769.00
09/11/2015 23:45,2,0.000,ALERT,214.87,301.17,59.938,1442029503,"201051344000594","174011321042388",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,246420.1,246420.1,1207,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029541,520770.00
09/11/2015 23:45,2,0.000,ALERT,212.61,295.76,59.970,1442029503,"274151322000083","174011321042388",0.00,10.70,0,293.06,297.57,0.0,0.0,0.000,524315.3,524315.3,1198,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029543,520771.00
09/11/2015 23:45,2,0.000,ALERT,213.74,298.47,59.981,1442029503,"201051344000585","174011321042388",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,246105.7,246105.7,1203,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029545,520772.00
09/11/2015 23:45,2,0.000,ALERT,212.61,296.66,60.012,1442029503,"274151322000054","174011321042388",0.00,11.70,0,292.46,297.87,0.0,0.0,0.000,518997.4,518997.4,1197,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029546,520773.00
09/11/2015 23:45,2,0.000,ALERT,213.74,297.87,59.970,1442029503,"201051344001203","174011321042388",0.00,10.30,0,296.36,301.77,0.0,0.0,0.000,246667.2,246667.2,1203,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029548,520774.00
09/11/2015 23:45,2,0.000,ALERT,213.51,298.17,59.965,1442029503,"201051344000646","174011321042388",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,242561.8,242561.8,1200,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442029550,520775.00
09/11/2015 23:45,2,0.000,ALERT,213.51,295.16,59.959,1442029503,"274151322000068","174011321042388",0.00,11.70,0,292.16,296.36,0.0,0.0,0.000,421343.3,421343.3,1224,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029552,520776.00
09/11/2015 23:45,2,0.000,ALERT,213.29,296.36,59.986,1442029503,"274151322000076","174011321042388",0.00,11.00,0,292.76,297.57,0.0,0.0,0.000,554831.1,554831.1,1196,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029554,520777.00
09/11/2015 23:45,2,0.000,ALERT,213.51,298.47,59.959,1442029503,"201051344000890","174011321042388",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,247419.2,247419.2,1204,0,0,0,L,1122011218,0,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442029556,520778.00
09/11/2015 23:45,2,0.000,ALERT,215.09,300.57,59.965,1442029503,"201051344000900","174011321042388",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,248774.6,248774.6,1203,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029558,520779.00
09/11/2015 23:45,2,0.000,ALERT,215.77,300.27,59.965,1442029503,"201051344000633","174011321042388",0.00,10.30,0,295.76,301.17,0.0,0.0,0.000,237214.4,237214.4,1209,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029559,520780.00
09/11/2015 23:45,2,0.000,ALERT,215.32,300.87,60.002,1442029503,"201051344000983","174011321042388",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,245714.6,245714.6,1204,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029561,520781.00
09/11/2015 23:45,2,0.000,ALERT,213.74,297.57,59.965,1442029503,"201051344000917","174011321042388",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,247777.0,247777.0,1208,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029563,520782.00
09/11/2015 23:45,2,0.000,ALERT,215.54,300.27,59.970,1442029503,"201051344000648","174011321042388",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,243049.9,243049.9,1207,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442029565,520783.00
09/11/2015 23:45,2,0.000,ALERT,213.51,297.87,59.965,1442029503,"201051344001093","174011321042388",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,245928.8,245928.8,1207,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029566,520784.00
09/11/2015 23:45,2,0.000,ALERT,215.77,300.87,59.970,1442029503,"201051344000645","174011321042388",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,244160.1,244160.1,1204,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442029568,520785.00
09/11/2015 23:45,2,0.000,ALERT,212.83,295.76,59.928,1442029503,"274151322000085","174011321042388",0.00,11.00,0,292.46,297.26,0.0,0.0,0.000,521741.5,521741.5,1199,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029570,520786.00
09/11/2015 23:45,2,0.000,ALERT,213.74,297.57,59.970,1442029503,"201051344000651","174011321042388",0.00,9.70,0,296.06,299.67,0.0,0.0,0.000,243375.6,243375.6,1200,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029572,520787.00
09/11/2015 23:45,2,0.000,ALERT,215.54,300.87,59.965,1442029503,"201051344000867","174011321042388",0.00,11.30,0,296.36,302.37,0.0,0.0,0.000,236246.1,236246.1,1205,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029574,520788.00
09/11/2015 23:45,2,0.000,ALERT,213.74,298.77,59.975,1442029503,"201051344001230","174011321042388",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,246762.6,246762.6,1208,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029576,520789.00
09/11/2015 23:45,2,0.000,ALERT,215.77,301.47,59.970,1442029503,"201051344000576","174011321042388",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,243237.1,243237.1,1209,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029578,520790.00
09/11/2015 23:45,2,0.000,ALERT,215.32,301.47,59.965,1442029503,"201051344000579","174011321042388",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,250706.1,250706.1,1201,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442029579,520791.00
